Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,879.5,62.5,4.95,9.5,423.0,561.94,471.42
2016,2,1,10,0,889.0,68.0,5.0,10.0,460.0,586.92,490.89
2016,2,1,10,15,903.0,70.0,4.9,10.0,491.5,608.02,507.39
2016,2,1,10,30,917.0,72.0,4.8,10.0,523.0,626.53,521.47
2016,2,1,10,45,923.5,74.0,4.7,10.5,547.5,637.76,528.51
2016,2,1,11,0,930.0,76.0,4.6,11.0,572.0,645.98,533.0
2016,2,1,11,15,935.5,77.0,4.5,11.0,589.5,649.46,534.64
2016,2,1,11,30,941.0,78.0,4.4,11.0,607.0,649.81,533.72
2016,2,1,11,45,937.5,81.0,4.35,11.5,615.5,643.71,526.83
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,634.55,517.49
2016,2,1,12,15,934.0,84.0,4.2,12.0,625.5,621.35,505.78
2016,2,1,12,30,934.0,84.0,4.1,12.0,627.0,605.19,491.59
2016,2,1,12,45,928.0,85.0,4.0,12.0,619.5,583.91,473.3
2016,2,1,13,0,922.0,86.0,3.9,12.0,612.0,560.05,452.71
2016,2,1,13,15,916.0,85.0,3.75,12.0,597.5,531.8,428.25
2016,2,1,13,30,910.0,84.0,3.6,12.0,583.0,501.3,401.57
2016,2,1,13,45,809.5,97.5,3.45,12.0,529.0,440.57,351.1
2016,2,1,14,0,709.0,111.0,3.3,12.0,475.0,383.34,303.34
2016,2,1,14,15,785.0,94.5,3.15,11.5,477.5,370.04,288.69
2016,2,1,14,30,861.0,78.0,3.0,11.0,480.0,347.63,265.13
2016,2,1,14,45,848.0,74.0,2.85,11.0,445.5,304.35,225.19
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,260.56,184.67
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,214.56,143.48
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,169.79,104.87
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,124.2,69.16
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,81.31,41.88
2016,2,1,16,15,646.0,49.5,1.2,9.5,194.0,40.38,31.0
2016,2,1,16,30,586.0,44.0,1.1,9.0,148.0,34.35,25.35
2016,2,1,16,45,490.5,35.5,1.05,8.5,104.5,26.2,17.59
2016,2,1,17,0,395.0,27.0,1.0,8.0,61.0,20.8,11.14
2016,2,1,17,15,197.5,13.5,1.0,7.5,30.5,10.19,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,1.4,8.0,8.0,7.86,0.0
2016,2,2,7,30,0.0,16.0,1.5,8.0,16.0,15.6,0.0
2016,2,2,7,45,42.5,34.0,1.6,8.0,40.0,56.98,38.58
2016,2,2,8,0,85.0,52.0,1.7,8.0,64.0,93.49,72.17
2016,2,2,8,15,108.5,71.5,1.75,8.0,92.5,126.76,101.99
2016,2,2,8,30,132.0,91.0,1.8,8.0,121.0,160.94,132.29
2016,2,2,8,45,149.5,109.5,1.85,8.5,150.0,192.01,159.25
2016,2,2,9,0,167.0,128.0,1.9,9.0,179.0,223.54,186.0
2016,2,2,9,15,182.0,143.0,1.9,9.0,206.5,250.02,208.35
2016,2,2,9,30,197.0,158.0,1.9,9.0,234.0,276.67,230.46
2016,2,2,9,45,477.0,124.5,1.9,9.0,331.0,409.87,341.51
2016,2,2,10,0,757.0,91.0,1.9,9.0,428.0,543.68,448.82
2016,2,2,10,15,775.0,94.0,1.8,9.0,459.0,564.79,463.71
2016,2,2,10,30,793.0,97.0,1.7,9.0,490.0,585.26,478.54
2016,2,2,10,45,803.0,99.5,1.65,9.5,515.0,597.98,486.54
2016,2,2,11,0,813.0,102.0,1.6,10.0,540.0,608.06,492.37
2016,2,2,11,15,822.0,103.5,1.45,10.0,557.5,613.76,494.98
2016,2,2,11,30,831.0,105.0,1.3,10.0,575.0,616.65,495.28
2016,2,2,11,45,465.5,186.0,1.2,10.0,450.5,471.69,380.07
2016,2,2,12,0,100.0,267.0,1.1,10.0,326.0,321.85,258.53
2016,2,2,12,15,478.0,184.5,1.0,10.0,464.5,462.24,373.26
2016,2,2,12,30,856.0,102.0,0.9,10.0,603.0,583.64,465.29
2016,2,2,12,45,866.0,97.5,0.85,10.5,600.0,566.48,448.59
2016,2,2,13,0,876.0,93.0,0.8,11.0,597.0,546.36,430.95
2016,2,2,13,15,871.0,92.0,0.85,11.0,583.0,519.33,409.32
2016,2,2,13,30,866.0,91.0,0.9,11.0,569.0,490.12,385.49
2016,2,2,13,45,667.5,137.0,0.95,11.0,497.5,418.42,329.19
2016,2,2,14,0,469.0,183.0,1.0,11.0,426.0,356.89,281.11
2016,2,2,14,15,457.0,177.0,1.1,11.0,403.0,327.83,257.05
2016,2,2,14,30,445.0,171.0,1.2,11.0,380.0,298.69,232.2
2016,2,2,14,45,623.0,122.5,1.3,11.5,392.0,286.01,214.82
2016,2,2,15,0,801.0,74.0,1.4,12.0,404.0,259.22,183.44
2016,2,2,15,15,773.5,70.5,1.3,11.5,364.0,214.09,143.6
2016,2,2,15,30,746.0,67.0,1.2,11.0,324.0,170.26,106.14
2016,2,2,15,45,701.0,64.0,1.1,11.0,280.0,126.62,72.35
2016,2,2,16,0,656.0,61.0,1.0,11.0,236.0,83.2,44.07
2016,2,2,16,15,595.5,54.5,1.0,10.5,191.0,43.31,33.52
2016,2,2,16,30,535.0,48.0,1.0,10.0,146.0,34.65,25.54
2016,2,2,16,45,433.0,39.0,1.0,9.5,103.5,29.18,20.2
2016,2,2,17,0,331.0,30.0,1.0,9.0,61.0,23.48,13.6
2016,2,2,17,15,165.5,15.0,1.05,8.5,30.5,11.45,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,14.25,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,33.76,0.0
2016,2,3,7,45,222.0,35.0,1.95,6.5,67.0,128.61,92.81
2016,2,3,8,0,444.0,41.0,2.0,7.0,105.0,224.1,176.08
2016,2,3,8,15,518.0,48.5,2.05,7.5,149.0,277.29,224.3
2016,2,3,8,30,592.0,56.0,2.1,8.0,193.0,334.34,274.62
2016,2,3,8,45,640.5,61.0,2.15,8.5,237.5,379.86,314.38
2016,2,3,9,0,689.0,66.0,2.2,9.0,282.0,426.46,353.79
2016,2,3,9,15,721.5,70.0,2.15,9.5,323.0,462.52,383.36
2016,2,3,9,30,754.0,74.0,2.1,10.0,364.0,499.91,413.0
2016,2,3,9,45,773.0,78.0,2.1,11.0,400.5,528.7,434.38
2016,2,3,10,0,792.0,82.0,2.1,12.0,437.0,555.67,453.7
2016,2,3,10,15,808.5,84.5,2.0,12.0,468.5,577.5,469.82
2016,2,3,10,30,825.0,87.0,1.9,12.0,500.0,597.02,483.82
2016,2,3,10,45,836.5,88.5,1.85,12.5,524.5,609.93,491.92
2016,2,3,11,0,848.0,90.0,1.8,13.0,549.0,620.13,497.81
2016,2,3,11,15,713.5,131.0,1.7,13.0,526.0,580.14,464.73
2016,2,3,11,30,579.0,172.0,1.6,13.0,503.0,533.71,427.09
2016,2,3,11,45,547.0,187.0,1.55,13.5,503.5,523.71,417.72
2016,2,3,12,0,515.0,202.0,1.5,14.0,504.0,512.08,406.83
2016,2,3,12,15,510.5,206.0,1.45,14.0,506.0,504.27,400.0
2016,2,3,12,30,506.0,210.0,1.4,14.0,508.0,494.86,391.87
2016,2,3,12,45,389.5,234.0,1.4,14.0,462.5,440.81,349.17
2016,2,3,13,0,273.0,258.0,1.4,14.0,417.0,391.93,310.51
2016,2,3,13,15,150.0,238.0,1.35,14.0,325.0,302.4,240.31
2016,2,3,13,30,27.0,218.0,1.3,14.0,233.0,221.06,175.79
2016,2,3,13,45,68.5,226.0,1.3,14.0,262.5,243.62,194.13
2016,2,3,14,0,110.0,234.0,1.3,14.0,292.0,263.56,209.48
2016,2,3,14,15,55.0,195.0,1.2,14.0,224.0,202.86,161.26
2016,2,3,14,30,0.0,156.0,1.1,14.0,156.0,148.2,118.05
2016,2,3,14,45,36.0,165.5,1.05,14.0,180.5,163.95,130.38
2016,2,3,15,0,72.0,175.0,1.0,14.0,205.0,177.42,140.12
2016,2,3,15,15,65.0,159.0,0.85,13.5,184.0,157.11,123.7
2016,2,3,15,30,58.0,143.0,0.7,13.0,163.0,137.39,107.87
2016,2,3,15,45,51.0,124.5,0.6,12.5,140.5,116.35,91.0
2016,2,3,16,0,44.0,106.0,0.5,12.0,118.0,96.07,74.85
2016,2,3,16,15,34.0,87.0,0.55,11.5,95.5,76.23,59.25
2016,2,3,16,30,24.0,68.0,0.6,11.0,73.0,59.88,47.87
2016,2,3,16,45,12.0,49.0,0.7,11.0,51.5,45.3,34.25
2016,2,3,17,0,0.0,30.0,0.8,11.0,30.0,28.37,17.78
2016,2,3,17,15,0.0,15.0,0.8,10.5,15.0,14.48,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,113.5,9.5,1.15,7.5,15.5,38.14,0.0
2016,2,4,7,30,227.0,19.0,1.3,8.0,31.0,97.92,4.55
2016,2,4,7,45,349.0,29.5,1.5,8.5,70.0,165.54,119.66
2016,2,4,8,0,471.0,40.0,1.7,9.0,109.0,234.53,183.14
2016,2,4,8,15,543.5,47.5,1.75,9.0,154.0,288.31,231.95
2016,2,4,8,30,616.0,55.0,1.8,9.0,199.0,345.85,282.75
2016,2,4,8,45,660.0,60.0,1.85,9.5,243.0,390.2,321.23
2016,2,4,9,0,704.0,65.0,1.9,10.0,287.0,433.45,357.62
2016,2,4,9,15,652.5,81.5,1.9,10.0,309.0,443.89,366.92
2016,2,4,9,30,601.0,98.0,1.9,10.0,331.0,447.47,370.14
2016,2,4,9,45,699.5,90.0,1.95,10.5,387.0,504.92,415.97
2016,2,4,10,0,798.0,82.0,2.0,11.0,443.0,562.32,460.42
2016,2,4,10,15,814.0,84.5,1.95,11.0,474.0,584.02,476.41
2016,2,4,10,30,830.0,87.0,1.9,11.0,505.0,603.39,490.53
2016,2,4,10,45,840.5,89.0,1.9,11.5,530.0,616.33,498.91
2016,2,4,11,0,851.0,91.0,1.9,12.0,555.0,626.53,505.07
2016,2,4,11,15,858.0,92.0,1.85,12.0,572.5,630.66,507.22
2016,2,4,11,30,865.0,93.0,1.8,12.0,590.0,631.88,507.11
2016,2,4,11,45,869.5,93.5,1.75,12.5,600.0,628.1,502.27
2016,2,4,12,0,874.0,94.0,1.7,13.0,610.0,621.36,495.17
2016,2,4,12,15,874.5,94.0,1.65,13.0,611.5,608.82,484.56
2016,2,4,12,30,875.0,94.0,1.6,13.0,613.0,593.47,471.73
2016,2,4,12,45,876.5,92.0,1.6,13.5,608.0,573.92,455.05
2016,2,4,13,0,878.0,90.0,1.6,14.0,603.0,551.67,436.09
2016,2,4,13,15,872.5,89.5,1.6,14.0,589.0,524.78,414.04
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,495.73,389.86
2016,2,4,13,45,733.5,118.5,1.65,14.5,519.0,435.38,341.09
2016,2,4,14,0,600.0,148.0,1.7,15.0,463.0,382.4,298.16
2016,2,4,14,15,547.5,153.0,1.7,14.5,429.0,343.29,266.4
2016,2,4,14,30,495.0,158.0,1.7,14.0,395.0,307.23,236.74
2016,2,4,14,45,459.5,152.0,1.75,14.0,360.0,269.26,204.79
2016,2,4,15,0,424.0,146.0,1.8,14.0,325.0,233.38,174.5
2016,2,4,15,15,401.5,137.0,1.6,13.5,293.0,199.9,146.1
2016,2,4,15,30,379.0,128.0,1.4,13.0,261.0,167.87,119.48
2016,2,4,15,45,362.0,112.5,1.25,13.0,226.5,132.55,91.01
2016,2,4,16,0,345.0,97.0,1.1,13.0,192.0,98.58,66.14
2016,2,4,16,15,312.5,82.0,1.05,12.5,156.0,66.25,47.27
2016,2,4,16,30,280.0,67.0,1.0,12.0,120.0,49.98,38.98
2016,2,4,16,45,231.5,51.0,1.0,11.5,86.5,38.75,28.52
2016,2,4,17,0,183.0,35.0,1.0,11.0,53.0,27.05,16.97
2016,2,4,17,15,91.5,17.5,1.0,10.5,26.5,13.58,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.5,1.05,6.5,16.5,36.12,0.0
2016,2,5,7,30,201.0,21.0,1.1,7.0,33.0,93.69,16.79
2016,2,5,7,45,320.0,33.5,1.2,8.0,72.0,161.23,118.13
2016,2,5,8,0,439.0,46.0,1.3,9.0,111.0,230.71,180.67
2016,2,5,8,15,514.0,54.0,1.35,9.5,156.5,285.49,229.37
2016,2,5,8,30,589.0,62.0,1.4,10.0,202.0,344.11,279.98
2016,2,5,8,45,640.5,67.5,1.45,10.5,247.5,392.03,320.76
2016,2,5,9,0,692.0,73.0,1.5,11.0,293.0,441.17,361.23
2016,2,5,9,15,725.0,77.0,1.6,11.5,335.5,479.6,392.33
2016,2,5,9,30,758.0,81.0,1.7,12.0,378.0,515.61,420.78
2016,2,5,9,45,789.5,82.0,1.85,13.0,417.5,548.58,445.64
2016,2,5,10,0,821.0,83.0,2.0,14.0,457.0,580.11,468.77
2016,2,5,10,15,837.5,85.0,1.95,14.0,489.0,601.97,484.8
2016,2,5,10,30,854.0,87.0,1.9,14.0,521.0,621.43,498.75
2016,2,5,10,45,806.0,97.5,1.9,14.5,522.5,607.58,486.44
2016,2,5,11,0,758.0,108.0,1.9,15.0,524.0,591.18,472.38
2016,2,5,11,15,681.0,137.5,1.85,15.0,520.0,572.69,456.59
2016,2,5,11,30,604.0,167.0,1.8,15.0,516.0,551.01,438.37
2016,2,5,11,45,667.0,149.5,1.8,15.5,541.0,565.81,449.06
2016,2,5,12,0,730.0,132.0,1.8,16.0,566.0,577.36,456.78
2016,2,5,12,15,718.5,139.0,1.65,16.0,567.5,566.1,446.43
2016,2,5,12,30,707.0,146.0,1.5,16.0,569.0,552.71,434.57
2016,2,5,12,45,558.5,192.0,1.4,16.5,524.5,498.4,390.43
2016,2,5,13,0,410.0,238.0,1.3,17.0,480.0,447.77,349.49
2016,2,5,13,15,415.5,228.0,1.1,17.0,468.5,428.86,334.05
2016,2,5,13,30,421.0,218.0,0.9,17.0,457.0,407.65,316.39
2016,2,5,13,45,637.0,154.5,0.7,17.0,500.0,429.65,330.46
2016,2,5,14,0,853.0,91.0,0.5,17.0,543.0,436.81,330.62
2016,2,5,14,15,839.5,89.0,0.65,17.0,514.0,397.79,298.64
2016,2,5,14,30,826.0,87.0,0.8,17.0,485.0,357.88,265.25
2016,2,5,14,45,815.0,82.0,0.95,17.0,451.5,315.26,228.65
2016,2,5,15,0,804.0,77.0,1.1,17.0,418.0,272.03,190.75
2016,2,5,15,15,778.5,73.5,1.0,16.5,378.0,226.73,151.47
2016,2,5,15,30,753.0,70.0,0.9,16.0,338.0,182.54,114.01
2016,2,5,15,45,718.0,65.5,0.85,15.5,294.5,137.71,78.85
2016,2,5,16,0,683.0,61.0,0.8,15.0,251.0,92.28,47.84
2016,2,5,16,15,627.0,55.0,0.9,14.0,205.5,50.8,28.7
2016,2,5,16,30,571.0,49.0,1.0,13.0,160.0,34.84,25.46
2016,2,5,16,45,472.0,41.0,1.1,12.5,115.5,30.34,21.1
2016,2,5,17,0,373.0,33.0,1.2,12.0,71.0,25.7,15.98
2016,2,5,17,15,186.5,16.5,1.15,11.5,35.5,12.41,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,1.1,7.5,18.0,43.04,0.0
2016,2,6,7,30,252.0,21.0,1.3,8.0,36.0,110.4,32.42
2016,2,6,7,45,367.0,31.5,1.55,8.5,76.0,176.23,130.1
2016,2,6,8,0,482.0,42.0,1.8,9.0,116.0,244.28,192.08
2016,2,6,8,15,552.0,49.0,1.75,9.5,161.0,297.49,239.83
2016,2,6,8,30,622.0,56.0,1.7,10.0,206.0,354.25,289.08
2016,2,6,8,45,671.0,60.0,1.7,10.5,251.5,400.41,328.52
2016,2,6,9,0,720.0,64.0,1.7,11.0,297.0,445.91,366.15
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,483.6,396.59
2016,2,6,9,30,781.0,71.0,1.8,12.0,380.0,520.47,425.5
2016,2,6,9,45,801.5,74.0,1.85,13.0,417.0,549.89,447.07
2016,2,6,10,0,822.0,77.0,1.9,14.0,454.0,577.48,466.64
2016,2,6,10,15,836.5,79.0,1.8,14.0,485.5,598.27,481.56
2016,2,6,10,30,851.0,81.0,1.7,14.0,517.0,616.62,494.32
2016,2,6,10,45,862.0,82.0,1.65,14.5,541.5,629.11,501.85
2016,2,6,11,0,873.0,83.0,1.6,15.0,566.0,636.84,505.77
2016,2,6,11,15,879.0,84.0,1.65,15.5,583.5,640.77,507.4
2016,2,6,11,30,885.0,85.0,1.7,16.0,601.0,641.74,506.79
2016,2,6,11,45,890.0,85.0,1.8,16.5,611.0,638.05,503.03
2016,2,6,12,0,895.0,85.0,1.9,17.0,621.0,631.35,496.95
2016,2,6,12,15,759.0,128.0,1.95,17.0,583.5,582.08,458.28
2016,2,6,12,30,623.0,171.0,2.0,17.0,546.0,531.98,418.98
2016,2,6,12,45,592.5,179.0,2.15,17.0,533.0,508.37,400.86
2016,2,6,13,0,562.0,187.0,2.3,17.0,520.0,482.93,380.91
2016,2,6,13,15,561.5,182.5,2.3,17.0,509.0,461.77,363.78
2016,2,6,13,30,561.0,178.0,2.3,17.0,498.0,439.1,345.15
2016,2,6,13,45,539.0,178.0,2.35,17.0,476.5,409.54,320.97
2016,2,6,14,0,517.0,178.0,2.4,17.0,455.0,379.98,296.48
2016,2,6,14,15,552.5,157.5,2.35,17.0,439.0,353.77,273.57
2016,2,6,14,30,588.0,137.0,2.3,17.0,423.0,324.34,247.21
2016,2,6,14,45,429.5,156.0,2.3,17.0,357.0,267.54,202.76
2016,2,6,15,0,271.0,175.0,2.3,17.0,291.0,224.97,171.16
2016,2,6,15,15,320.5,151.0,2.05,16.5,276.0,200.64,148.61
2016,2,6,15,30,370.0,127.0,1.8,16.0,261.0,168.5,119.31
2016,2,6,15,45,352.0,113.5,1.55,15.5,227.5,135.04,92.54
2016,2,6,16,0,334.0,100.0,1.3,15.0,194.0,102.99,69.08
2016,2,6,16,15,457.0,73.0,1.2,14.0,177.5,65.28,42.36
2016,2,6,16,30,580.0,46.0,1.1,13.0,161.0,32.02,22.96
2016,2,6,16,45,494.5,38.0,1.05,12.5,117.5,27.41,18.57
2016,2,6,17,0,409.0,30.0,1.0,12.0,74.0,22.6,13.54
2016,2,6,17,15,204.5,15.0,1.0,11.5,37.0,10.95,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,163.5,10.0,1.1,9.5,20.0,52.8,0.0
2016,2,7,7,30,327.0,20.0,1.3,10.0,40.0,130.77,49.97
2016,2,7,7,45,444.5,28.5,1.5,11.0,82.5,197.35,145.18
2016,2,7,8,0,562.0,37.0,1.7,12.0,125.0,267.9,208.4
2016,2,7,8,15,628.0,42.5,1.75,12.0,171.5,321.32,256.67
2016,2,7,8,30,694.0,48.0,1.8,12.0,218.0,377.71,306.05
2016,2,7,8,45,737.5,51.5,1.85,12.5,264.0,423.42,345.04
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,469.68,383.11
2016,2,7,9,15,809.0,58.0,1.95,13.5,352.5,507.16,413.13
2016,2,7,9,30,837.0,61.0,2.0,14.0,395.0,540.75,439.33
2016,2,7,9,45,852.5,64.5,2.05,15.0,432.5,569.2,459.9
2016,2,7,10,0,868.0,68.0,2.1,16.0,470.0,595.52,478.25
2016,2,7,10,15,882.5,69.5,2.1,16.0,502.0,616.67,493.88
2016,2,7,10,30,897.0,71.0,2.1,16.0,534.0,635.29,507.36
2016,2,7,10,45,905.5,72.5,2.1,16.5,559.0,647.45,514.87
2016,2,7,11,0,914.0,74.0,2.1,17.0,584.0,656.67,520.08
2016,2,7,11,15,920.5,75.0,2.1,17.0,602.0,661.06,522.62
2016,2,7,11,30,927.0,76.0,2.1,17.0,620.0,662.34,522.82
2016,2,7,11,45,930.0,76.5,2.15,17.5,630.0,657.78,517.98
2016,2,7,12,0,933.0,77.0,2.2,18.0,640.0,650.09,510.79
2016,2,7,12,15,933.5,77.5,2.2,18.0,642.0,637.8,500.79
2016,2,7,12,30,934.0,78.0,2.2,18.0,644.0,622.49,488.42
2016,2,7,12,45,934.0,76.5,2.25,18.5,638.5,601.95,471.34
2016,2,7,13,0,934.0,75.0,2.3,19.0,633.0,578.59,451.89
2016,2,7,13,15,929.0,74.5,2.3,19.0,619.0,550.91,429.47
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,520.85,404.76
2016,2,7,13,45,915.5,73.5,2.3,19.0,583.0,486.98,376.6
2016,2,7,14,0,907.0,73.0,2.3,19.0,561.0,451.26,346.34
2016,2,7,14,15,895.0,71.5,2.15,19.0,532.0,411.62,312.04
2016,2,7,14,30,883.0,70.0,2.0,19.0,503.0,370.79,276.16
2016,2,7,14,45,865.5,68.0,1.95,19.0,468.0,326.87,237.52
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,279.68,195.86
2016,2,7,15,15,824.0,63.5,1.65,18.5,392.5,233.45,155.3
2016,2,7,15,30,800.0,61.0,1.4,18.0,352.0,188.08,116.32
2016,2,7,15,45,765.0,57.5,1.15,17.5,307.5,141.59,79.24
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,97.56,48.88
2016,2,7,16,15,677.5,49.0,0.95,16.5,216.5,54.48,27.87
2016,2,7,16,30,625.0,44.0,1.0,16.0,170.0,32.97,23.52
2016,2,7,16,45,537.5,37.0,1.05,15.5,125.0,28.76,19.53
2016,2,7,17,0,450.0,30.0,1.1,15.0,80.0,24.46,15.02
2016,2,7,17,15,225.0,15.0,1.1,14.5,40.0,10.84,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.5,20.0,45.31,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,40.0,116.78,52.7
2016,2,8,7,45,369.0,34.5,1.55,12.0,81.5,182.83,135.52
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,252.74,197.0
2016,2,8,8,15,558.0,52.0,1.75,13.5,169.0,307.62,245.29
2016,2,8,8,30,630.0,59.0,1.8,14.0,215.0,366.12,295.2
2016,2,8,8,45,674.0,64.0,1.9,14.5,261.0,411.76,333.71
2016,2,8,9,0,718.0,69.0,2.0,15.0,307.0,456.12,370.08
2016,2,8,9,15,749.0,73.0,2.0,15.5,349.5,494.93,400.69
2016,2,8,9,30,780.0,77.0,2.0,16.0,392.0,532.92,429.72
2016,2,8,9,45,815.5,76.0,2.0,16.5,432.5,566.87,455.04
2016,2,8,10,0,851.0,75.0,2.0,17.0,473.0,599.46,478.73
2016,2,8,10,15,865.5,77.0,2.0,17.5,505.0,620.82,493.38
2016,2,8,10,30,880.0,79.0,2.0,18.0,537.0,637.23,504.2
2016,2,8,10,45,890.0,80.0,2.0,18.5,562.0,649.64,511.83
2016,2,8,11,0,900.0,81.0,2.0,19.0,587.0,659.19,517.22
2016,2,8,11,15,906.5,82.0,1.95,19.5,605.0,663.54,518.42
2016,2,8,11,30,913.0,83.0,1.9,20.0,623.0,664.82,517.33
2016,2,8,11,45,915.5,83.5,1.85,20.5,632.5,659.98,511.77
2016,2,8,12,0,918.0,84.0,1.8,21.0,642.0,652.07,503.96
2016,2,8,12,15,918.5,84.0,1.75,21.0,644.0,639.38,493.62
2016,2,8,12,30,919.0,84.0,1.7,21.0,646.0,623.74,481.02
2016,2,8,12,45,921.0,82.5,1.65,21.5,640.5,604.55,464.81
2016,2,8,13,0,923.0,81.0,1.6,22.0,635.0,582.49,446.31
2016,2,8,13,15,917.5,80.0,1.5,22.0,621.0,554.24,423.58
2016,2,8,13,30,912.0,79.0,1.4,22.0,607.0,523.67,398.76
2016,2,8,13,45,903.0,78.5,1.35,22.0,585.0,489.82,371.26
2016,2,8,14,0,894.0,78.0,1.3,22.0,563.0,454.19,341.81
2016,2,8,14,15,882.0,76.0,1.2,22.0,534.0,414.41,308.43
2016,2,8,14,30,870.0,74.0,1.1,22.0,505.0,373.49,273.49
2016,2,8,14,45,852.5,72.0,1.0,22.0,470.0,327.17,233.93
2016,2,8,15,0,835.0,70.0,0.9,22.0,435.0,283.19,195.66
2016,2,8,15,15,810.5,67.5,0.85,21.5,395.0,237.26,156.46
2016,2,8,15,30,786.0,65.0,0.8,21.0,355.0,192.26,118.62
2016,2,8,15,45,751.5,61.0,0.8,21.0,310.5,145.85,81.92
2016,2,8,16,0,717.0,57.0,0.8,21.0,266.0,101.89,51.51
2016,2,8,16,15,664.0,52.0,0.85,20.5,219.5,59.21,30.25
2016,2,8,16,30,611.0,47.0,0.9,20.0,173.0,35.57,25.37
2016,2,8,16,45,524.0,39.5,1.0,19.5,127.5,28.35,18.83
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,24.06,14.5
2016,2,8,17,15,277.5,21.0,1.15,18.5,47.0,16.17,3.46
2016,2,8,17,30,118.0,10.0,1.2,18.0,12.0,9.83,0.0
2016,2,8,17,45,59.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,150.5,11.5,1.3,11.5,22.0,51.84,0.0
2016,2,9,7,30,301.0,23.0,1.4,12.0,44.0,132.81,67.69
2016,2,9,7,45,414.5,33.0,1.5,13.0,86.5,198.49,147.45
2016,2,9,8,0,528.0,43.0,1.6,14.0,129.0,268.68,208.92
2016,2,9,8,15,596.5,49.5,1.7,14.5,176.5,323.23,256.91
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,378.74,304.37
2016,2,9,8,45,709.0,60.5,1.9,15.5,270.5,425.49,343.59
2016,2,9,9,0,753.0,65.0,2.0,16.0,317.0,472.81,381.97
2016,2,9,9,15,783.0,68.5,2.0,16.5,360.5,511.55,412.26
2016,2,9,9,30,813.0,72.0,2.0,17.0,404.0,549.34,440.9
2016,2,9,9,45,748.5,88.0,2.05,17.5,415.5,545.75,437.03
2016,2,9,10,0,684.0,104.0,2.1,18.0,427.0,535.64,428.14
2016,2,9,10,15,702.5,107.5,2.05,18.5,458.0,558.57,444.32
2016,2,9,10,30,721.0,111.0,2.0,19.0,489.0,579.55,458.46
2016,2,9,10,45,745.0,110.5,1.95,19.5,517.5,597.55,470.27
2016,2,9,11,0,769.0,110.0,1.9,20.0,546.0,612.35,479.54
2016,2,9,11,15,793.5,106.5,1.85,20.5,568.5,623.02,485.7
2016,2,9,11,30,818.0,103.0,1.8,21.0,591.0,630.95,489.74
2016,2,9,11,45,714.0,141.0,1.75,21.5,571.5,598.22,462.48
2016,2,9,12,0,610.0,179.0,1.7,22.0,552.0,562.9,433.71
2016,2,9,12,15,627.0,174.0,1.6,22.0,559.0,557.92,429.4
2016,2,9,12,30,644.0,169.0,1.5,22.0,566.0,550.44,422.89
2016,2,9,12,45,782.5,127.0,1.4,22.0,604.5,573.15,439.25
2016,2,9,13,0,921.0,85.0,1.3,22.0,643.0,589.24,449.68
2016,2,9,13,15,915.0,84.5,1.15,22.0,628.5,561.18,426.51
2016,2,9,13,30,909.0,84.0,1.0,22.0,614.0,530.82,401.67
2016,2,9,13,45,693.5,139.5,0.9,22.0,535.5,452.0,341.58
2016,2,9,14,0,478.0,195.0,0.8,22.0,457.0,385.41,291.05
2016,2,9,14,15,514.5,174.0,0.8,21.5,442.5,360.77,271.57
2016,2,9,14,30,551.0,153.0,0.8,21.0,428.0,332.56,248.1
2016,2,9,14,45,445.0,162.0,0.8,21.0,374.5,282.95,209.73
2016,2,9,15,0,339.0,171.0,0.8,21.0,321.0,243.36,179.83
2016,2,9,15,15,278.5,161.5,0.8,20.5,277.0,204.09,149.89
2016,2,9,15,30,218.0,152.0,0.8,20.0,233.0,169.77,124.34
2016,2,9,15,45,202.0,135.5,0.8,19.5,203.5,140.92,101.9
2016,2,9,16,0,186.0,119.0,0.8,19.0,174.0,116.95,84.24
2016,2,9,16,15,169.5,100.0,0.85,18.0,144.0,85.61,62.18
2016,2,9,16,30,153.0,81.0,0.9,17.0,114.0,63.59,50.2
2016,2,9,16,45,127.0,61.5,1.0,16.5,84.0,49.25,37.28
2016,2,9,17,0,101.0,42.0,1.1,16.0,54.0,34.39,23.56
2016,2,9,17,15,50.5,25.0,1.1,15.5,31.0,22.13,8.35
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.5,0.5,12.5,21.5,45.29,0.0
2016,2,10,7,30,242.0,25.0,0.5,13.0,43.0,118.42,65.4
2016,2,10,7,45,337.5,37.5,0.55,13.5,83.0,177.71,132.26
2016,2,10,8,0,433.0,50.0,0.6,14.0,123.0,241.19,187.32
2016,2,10,8,15,496.0,58.5,0.65,14.0,166.5,292.76,232.18
2016,2,10,8,30,559.0,67.0,0.7,14.0,210.0,347.4,278.4
2016,2,10,8,45,619.5,67.0,0.8,14.5,253.5,393.78,316.77
2016,2,10,9,0,680.0,67.0,0.9,15.0,297.0,441.84,355.41
2016,2,10,9,15,690.5,74.5,0.95,15.5,334.0,472.54,379.19
2016,2,10,9,30,701.0,82.0,1.0,16.0,371.0,501.57,401.08
2016,2,10,9,45,764.0,83.0,1.1,16.5,424.0,551.06,438.37
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,602.06,475.75
2016,2,10,10,15,841.5,86.0,1.25,17.0,509.0,623.21,490.98
2016,2,10,10,30,856.0,88.0,1.3,17.0,541.0,641.9,504.47
2016,2,10,10,45,865.0,90.5,1.4,17.5,566.0,654.96,513.15
2016,2,10,11,0,874.0,93.0,1.5,18.0,591.0,665.16,519.65
2016,2,10,11,15,880.5,94.0,1.5,18.0,609.0,669.2,521.88
2016,2,10,11,30,887.0,95.0,1.5,18.0,627.0,670.23,521.92
2016,2,10,11,45,891.5,95.0,1.55,18.5,637.5,664.57,516.58
2016,2,10,12,0,896.0,95.0,1.6,19.0,648.0,657.52,510.16
2016,2,10,12,15,896.5,95.0,1.6,19.0,650.0,645.0,500.27
2016,2,10,12,30,897.0,95.0,1.6,19.0,652.0,629.58,488.17
2016,2,10,12,45,897.5,94.0,1.6,19.5,646.0,610.33,472.21
2016,2,10,13,0,898.0,93.0,1.6,20.0,640.0,588.33,454.04
2016,2,10,13,15,893.0,92.0,1.6,20.0,626.0,560.76,432.32
2016,2,10,13,30,888.0,91.0,1.6,20.0,612.0,530.92,408.47
2016,2,10,13,45,880.5,89.5,1.6,20.0,590.5,495.76,380.16
2016,2,10,14,0,873.0,88.0,1.6,20.0,569.0,460.02,350.7
2016,2,10,14,15,757.0,107.5,1.55,20.0,509.5,397.59,301.19
2016,2,10,14,30,641.0,127.0,1.5,20.0,450.0,343.33,257.97
2016,2,10,14,45,617.5,123.0,1.5,20.0,417.0,304.3,225.09
2016,2,10,15,0,594.0,119.0,1.5,20.0,384.0,266.12,192.45
2016,2,10,15,15,533.5,118.5,1.3,19.5,340.0,223.61,157.75
2016,2,10,15,30,473.0,118.0,1.1,19.0,296.0,185.46,127.39
2016,2,10,15,45,437.0,110.0,0.95,18.5,259.0,149.13,98.9
2016,2,10,16,0,401.0,102.0,0.8,18.0,222.0,115.72,74.97
2016,2,10,16,15,367.5,88.0,0.85,17.5,183.5,80.58,53.13
2016,2,10,16,30,334.0,74.0,0.9,17.0,145.0,54.57,42.38
2016,2,10,16,45,285.0,58.0,0.95,16.5,108.0,43.61,32.46
2016,2,10,17,0,236.0,42.0,1.0,16.0,71.0,32.17,21.81
2016,2,10,17,15,118.0,27.0,1.0,15.5,41.5,21.03,8.68
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,13.5,1.1,12.5,16.5,24.73,0.0
2016,2,11,7,30,83.0,27.0,1.2,13.0,33.0,65.46,37.26
2016,2,11,7,45,123.0,45.0,1.35,14.0,62.0,104.54,77.94
2016,2,11,8,0,163.0,63.0,1.5,15.0,91.0,144.3,112.71
2016,2,11,8,15,184.5,82.0,1.45,15.0,123.0,179.68,143.71
2016,2,11,8,30,206.0,101.0,1.4,15.0,155.0,215.84,174.69
2016,2,11,8,45,221.5,118.0,1.35,15.5,185.5,247.28,200.72
2016,2,11,9,0,237.0,135.0,1.3,16.0,216.0,278.91,226.15
2016,2,11,9,15,289.5,146.5,1.15,16.5,258.0,324.71,262.24
2016,2,11,9,30,342.0,158.0,1.0,17.0,300.0,372.22,298.52
2016,2,11,9,45,509.5,133.0,0.9,18.0,367.0,456.06,362.35
2016,2,11,10,0,677.0,108.0,0.8,19.0,434.0,541.65,424.59
2016,2,11,10,15,638.0,129.5,0.75,19.0,452.0,547.98,426.85
2016,2,11,10,30,599.0,151.0,0.7,19.0,470.0,550.56,427.03
2016,2,11,10,45,721.0,126.0,0.65,19.5,528.0,605.21,465.99
2016,2,11,11,0,843.0,101.0,0.6,20.0,586.0,657.46,501.59
2016,2,11,11,15,691.5,150.5,0.55,20.0,556.5,610.66,464.68
2016,2,11,11,30,540.0,200.0,0.5,20.0,527.0,557.2,424.04
2016,2,11,11,45,529.5,209.5,0.5,20.0,534.5,554.21,421.7
2016,2,11,12,0,519.0,219.0,0.5,20.0,542.0,549.4,417.47
2016,2,11,12,15,388.5,253.0,0.5,20.0,495.0,490.79,373.33
2016,2,11,12,30,258.0,287.0,0.5,20.0,448.0,437.26,332.87
2016,2,11,12,45,245.5,285.5,0.55,20.0,438.0,419.34,320.2
2016,2,11,13,0,233.0,284.0,0.6,20.0,428.0,403.15,308.31
2016,2,11,13,15,280.5,269.5,0.6,20.0,438.0,406.75,311.14
2016,2,11,13,30,328.0,255.0,0.6,20.0,448.0,406.34,310.5
2016,2,11,13,45,360.0,238.0,0.6,20.0,443.5,392.87,299.85
2016,2,11,14,0,392.0,221.0,0.6,20.0,439.0,376.66,286.79
2016,2,11,14,15,432.0,199.0,0.6,19.5,428.5,354.85,269.44
2016,2,11,14,30,472.0,177.0,0.6,19.0,418.0,330.21,249.06
2016,2,11,14,45,571.0,139.0,0.6,18.5,410.0,306.71,227.38
2016,2,11,15,0,670.0,101.0,0.6,18.0,402.0,273.06,195.99
2016,2,11,15,15,562.5,111.5,0.6,17.5,349.0,226.14,159.28
2016,2,11,15,30,455.0,122.0,0.6,17.0,296.0,187.38,130.3
2016,2,11,15,45,408.5,116.5,0.65,17.0,258.5,152.36,103.15
2016,2,11,16,0,362.0,111.0,0.7,17.0,221.0,121.26,81.11
2016,2,11,16,15,399.0,90.5,0.75,16.5,193.0,85.32,55.87
2016,2,11,16,30,436.0,70.0,0.8,16.0,165.0,51.29,39.71
2016,2,11,16,45,355.0,57.5,0.85,16.0,122.0,43.09,32.13
2016,2,11,17,0,274.0,45.0,0.9,16.0,79.0,34.54,23.94
2016,2,11,17,15,163.0,28.0,0.9,15.5,46.0,21.79,10.01
2016,2,11,17,30,52.0,11.0,0.9,15.0,13.0,10.81,0.0
2016,2,11,17,45,26.0,5.5,0.95,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
