Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,78.0,5.5,1.0,9.5,7.5,0.0,0.0
2016,2,22,7,0,156.0,11.0,1.0,10.0,15.0,54.15,0.0
2016,2,22,7,15,312.0,22.5,1.25,10.5,53.0,140.41,77.98
2016,2,22,7,30,468.0,34.0,1.5,11.0,91.0,225.4,170.84
2016,2,22,7,45,552.0,41.5,1.75,11.5,139.0,286.05,226.52
2016,2,22,8,0,636.0,49.0,2.0,12.0,187.0,349.78,282.89
2016,2,22,8,15,688.5,54.0,2.1,12.0,237.0,403.54,330.24
2016,2,22,8,30,741.0,59.0,2.2,12.0,287.0,459.18,377.61
2016,2,22,8,45,775.5,63.0,2.35,12.5,335.5,505.26,415.49
2016,2,22,9,0,810.0,67.0,2.5,13.0,384.0,551.21,452.12
2016,2,22,9,15,834.5,70.0,2.6,13.5,428.5,589.5,481.65
2016,2,22,9,30,859.0,73.0,2.7,14.0,473.0,626.42,509.41
2016,2,22,9,45,876.0,75.5,2.85,14.5,512.0,653.11,529.13
2016,2,22,10,0,893.0,78.0,3.0,15.0,551.0,680.84,549.19
2016,2,22,10,15,905.5,79.5,3.0,15.5,584.0,702.01,562.85
2016,2,22,10,30,918.0,81.0,3.0,16.0,617.0,720.46,574.27
2016,2,22,10,45,925.5,83.0,3.05,16.5,643.0,733.1,581.67
2016,2,22,11,0,933.0,85.0,3.1,17.0,669.0,742.64,586.91
2016,2,22,11,15,939.0,86.0,3.15,17.0,687.5,746.9,589.52
2016,2,22,11,30,945.0,87.0,3.2,17.0,706.0,747.92,589.95
2016,2,22,11,45,946.5,88.0,3.25,17.5,716.0,742.58,584.77
2016,2,22,12,0,948.0,89.0,3.3,18.0,726.0,734.0,577.43
2016,2,22,12,15,803.0,138.5,3.35,18.0,679.0,674.88,531.57
2016,2,22,12,30,658.0,188.0,3.4,18.0,632.0,614.84,484.44
2016,2,22,12,45,675.5,179.5,3.45,18.0,631.5,601.86,474.8
2016,2,22,13,0,693.0,171.0,3.5,18.0,631.0,586.13,462.59
2016,2,22,13,15,613.0,194.0,3.5,18.0,595.0,541.62,427.13
2016,2,22,13,30,533.0,217.0,3.5,18.0,559.0,498.44,392.65
2016,2,22,13,45,725.0,152.5,3.5,18.0,601.0,517.88,407.64
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,525.91,411.89
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,485.22,377.25
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,443.16,340.99
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,394.94,299.21
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,348.7,258.12
2016,2,22,15,15,819.5,75.0,2.8,17.5,455.0,289.7,207.64
2016,2,22,15,30,769.0,70.0,2.5,17.0,398.0,234.08,159.97
2016,2,22,15,45,769.5,69.0,2.2,16.5,366.5,194.95,124.51
2016,2,22,16,0,770.0,68.0,1.9,16.0,335.0,154.88,90.48
2016,2,22,16,15,727.0,63.0,1.75,15.0,285.5,107.03,56.88
2016,2,22,16,30,684.0,58.0,1.6,14.0,236.0,63.09,34.85
2016,2,22,16,45,614.5,51.5,1.45,13.5,186.0,35.83,26.39
2016,2,22,17,0,545.0,45.0,1.3,13.0,136.0,32.93,23.53
2016,2,22,17,15,425.0,34.5,1.3,12.5,90.5,26.16,16.9
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,18.98,6.07
2016,2,22,17,45,152.5,12.0,1.35,12.0,22.5,11.8,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,15.73,0.0
2016,2,23,7,15,230.5,26.5,0.6,11.0,56.0,120.67,72.54
2016,2,23,7,30,461.0,37.0,0.6,11.0,96.0,228.25,173.42
2016,2,23,7,45,548.5,45.5,0.6,11.5,145.5,291.77,229.64
2016,2,23,8,0,636.0,54.0,0.6,12.0,195.0,361.23,288.6
2016,2,23,8,15,690.0,59.5,0.65,12.0,246.5,413.52,333.27
2016,2,23,8,30,744.0,65.0,0.7,12.0,298.0,470.88,380.36
2016,2,23,8,45,783.0,69.0,0.75,12.5,348.0,519.78,418.71
2016,2,23,9,0,822.0,73.0,0.8,13.0,398.0,568.74,455.85
2016,2,23,9,15,846.5,76.0,0.9,13.5,443.0,607.46,484.77
2016,2,23,9,30,871.0,79.0,1.0,14.0,488.0,644.75,512.01
2016,2,23,9,45,861.0,78.5,1.1,15.0,510.5,654.0,517.33
2016,2,23,10,0,851.0,78.0,1.2,16.0,533.0,657.01,518.26
2016,2,23,10,15,820.5,93.5,1.2,16.5,553.5,666.75,523.07
2016,2,23,10,30,790.0,109.0,1.2,17.0,574.0,669.42,522.68
2016,2,23,10,45,816.0,106.5,1.3,17.5,604.5,688.87,536.2
2016,2,23,11,0,842.0,104.0,1.4,18.0,635.0,705.79,547.19
2016,2,23,11,15,902.5,97.0,1.35,18.0,680.5,737.13,568.02
2016,2,23,11,30,963.0,90.0,1.3,18.0,726.0,767.85,588.06
2016,2,23,11,45,964.0,91.0,1.3,18.5,735.5,761.97,582.14
2016,2,23,12,0,965.0,92.0,1.3,19.0,745.0,752.82,574.52
2016,2,23,12,15,965.0,92.0,1.2,19.0,746.5,738.74,563.56
2016,2,23,12,30,965.0,92.0,1.1,19.0,748.0,721.51,549.73
2016,2,23,12,45,960.5,92.5,1.05,19.5,740.5,698.86,531.51
2016,2,23,13,0,956.0,93.0,1.0,20.0,733.0,673.41,511.21
2016,2,23,13,15,950.5,92.0,0.9,20.0,717.5,643.25,487.87
2016,2,23,13,30,945.0,91.0,0.8,20.0,702.0,610.66,462.45
2016,2,23,13,45,935.0,91.0,0.75,20.0,678.0,574.39,434.42
2016,2,23,14,0,925.0,91.0,0.7,20.0,654.0,536.29,404.47
2016,2,23,14,15,913.5,89.0,0.65,20.0,623.5,494.05,370.83
2016,2,23,14,30,902.0,87.0,0.6,20.0,593.0,450.55,335.44
2016,2,23,14,45,886.0,85.0,0.55,20.0,555.5,401.56,295.17
2016,2,23,15,0,870.0,83.0,0.5,20.0,518.0,354.73,255.57
2016,2,23,15,15,848.0,80.0,0.5,19.5,475.5,305.2,213.96
2016,2,23,15,30,826.0,77.0,0.5,19.0,433.0,256.37,172.37
2016,2,23,15,45,793.5,73.5,0.55,18.5,385.0,206.15,130.5
2016,2,23,16,0,761.0,70.0,0.6,18.0,337.0,158.21,92.26
2016,2,23,16,15,716.0,65.0,0.7,17.5,287.0,110.45,58.88
2016,2,23,16,30,671.0,60.0,0.8,17.0,237.0,63.19,33.49
2016,2,23,16,45,592.5,53.5,0.9,16.5,186.0,37.31,27.38
2016,2,23,17,0,514.0,47.0,1.0,16.0,135.0,34.51,24.64
2016,2,23,17,15,397.0,36.0,1.0,15.5,90.5,27.35,17.76
2016,2,23,17,30,280.0,25.0,1.0,15.0,46.0,19.75,7.43
2016,2,23,17,45,140.0,12.5,1.05,15.0,23.0,12.29,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,15.73,0.0
2016,2,24,7,15,193.5,28.0,0.9,10.5,53.5,111.85,71.42
2016,2,24,7,30,387.0,40.0,1.0,11.0,91.0,206.03,158.22
2016,2,24,7,45,475.0,49.0,1.1,12.0,138.0,267.87,212.69
2016,2,24,8,0,563.0,58.0,1.2,13.0,185.0,335.73,270.49
2016,2,24,8,15,617.0,64.5,1.1,13.5,234.0,389.43,315.37
2016,2,24,8,30,671.0,71.0,1.0,14.0,283.0,445.35,360.12
2016,2,24,8,45,711.5,74.5,0.95,14.5,331.0,492.04,396.27
2016,2,24,9,0,752.0,78.0,0.9,15.0,379.0,537.25,430.02
2016,2,24,9,15,777.5,81.5,0.9,15.5,423.0,575.43,457.69
2016,2,24,9,30,803.0,85.0,0.9,16.0,467.0,612.41,483.72
2016,2,24,9,45,823.5,87.0,0.9,17.0,506.0,642.97,503.51
2016,2,24,10,0,844.0,89.0,0.9,18.0,545.0,671.57,521.4
2016,2,24,10,15,857.0,91.0,0.85,18.5,577.5,692.83,533.85
2016,2,24,10,30,870.0,93.0,0.8,19.0,610.0,711.48,543.97
2016,2,24,10,45,878.5,95.0,0.8,19.5,635.0,721.47,548.75
2016,2,24,11,0,887.0,97.0,0.8,20.0,660.0,731.44,553.68
2016,2,24,11,15,893.0,98.0,0.7,20.0,678.0,735.57,554.36
2016,2,24,11,30,899.0,99.0,0.6,20.0,696.0,736.62,553.05
2016,2,24,11,45,900.0,100.0,0.55,20.5,705.5,731.06,547.11
2016,2,24,12,0,901.0,101.0,0.5,21.0,715.0,722.42,539.34
2016,2,24,12,15,901.5,101.0,0.5,21.0,716.5,709.42,530.16
2016,2,24,12,30,902.0,101.0,0.5,21.0,718.0,693.45,518.66
2016,2,24,12,45,901.5,100.0,0.5,21.0,712.0,672.97,503.97
2016,2,24,13,0,901.0,99.0,0.5,21.0,706.0,649.72,487.16
2016,2,24,13,15,896.0,98.0,0.6,21.0,691.5,621.17,467.55
2016,2,24,13,30,891.0,97.0,0.7,21.0,677.0,590.31,445.68
2016,2,24,13,45,884.5,95.5,0.8,21.0,654.5,556.03,420.62
2016,2,24,14,0,878.0,94.0,0.9,21.0,632.0,519.85,393.28
2016,2,24,14,15,866.5,92.0,0.95,20.5,602.5,477.01,360.56
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,434.94,327.24
2016,2,24,14,45,839.0,88.0,1.05,20.0,537.0,390.3,290.3
2016,2,24,15,0,823.0,86.0,1.1,20.0,501.0,345.39,252.17
2016,2,24,15,15,800.5,82.5,1.05,19.5,459.5,297.25,211.12
2016,2,24,15,30,778.0,79.0,1.0,19.0,418.0,249.94,170.35
2016,2,24,15,45,745.5,75.5,1.0,19.0,371.5,201.86,129.54
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,153.04,89.99
2016,2,24,16,15,668.5,66.5,1.0,18.0,277.0,106.85,57.27
2016,2,24,16,30,624.0,61.0,1.0,17.0,229.0,64.71,34.68
2016,2,24,16,45,555.0,54.0,1.0,16.0,180.0,37.48,27.61
2016,2,24,17,0,486.0,47.0,1.0,15.0,131.0,34.25,24.55
2016,2,24,17,15,377.0,36.0,1.0,14.5,88.0,27.11,17.72
2016,2,24,17,30,268.0,25.0,1.0,14.0,45.0,19.53,8.13
2016,2,24,17,45,134.0,12.5,1.05,13.5,22.5,12.29,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,49.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,99.0,14.0,0.4,13.0,17.0,42.52,0.0
2016,2,25,7,15,226.0,28.5,0.35,13.0,54.0,125.68,83.09
2016,2,25,7,30,353.0,43.0,0.3,13.0,91.0,198.15,151.11
2016,2,25,7,45,428.5,54.5,0.25,13.5,137.0,256.63,201.59
2016,2,25,8,0,504.0,66.0,0.2,14.0,183.0,320.23,254.45
2016,2,25,8,15,558.5,73.5,0.25,14.5,231.0,373.56,298.15
2016,2,25,8,30,613.0,81.0,0.3,15.0,279.0,429.2,342.17
2016,2,25,8,45,646.5,88.0,0.35,15.5,325.0,474.36,376.79
2016,2,25,9,0,680.0,95.0,0.4,16.0,371.0,519.61,410.47
2016,2,25,9,15,707.0,99.5,0.5,16.5,413.5,557.81,438.61
2016,2,25,9,30,734.0,104.0,0.6,17.0,456.0,595.09,465.52
2016,2,25,9,45,613.0,146.5,0.7,17.5,456.5,574.5,448.05
2016,2,25,10,0,492.0,189.0,0.8,18.0,457.0,544.07,423.64
2016,2,25,10,15,648.5,152.0,0.8,18.5,526.5,620.33,480.18
2016,2,25,10,30,805.0,115.0,0.8,19.0,596.0,693.63,531.99
2016,2,25,10,45,754.5,135.5,0.85,19.5,601.5,685.15,523.14
2016,2,25,11,0,704.0,156.0,0.9,20.0,607.0,671.44,511.68
2016,2,25,11,15,618.0,193.0,0.85,20.0,597.0,646.02,491.11
2016,2,25,11,30,532.0,230.0,0.8,20.0,587.0,616.31,467.68
2016,2,25,11,45,532.5,234.0,0.8,20.5,595.5,614.39,465.21
2016,2,25,12,0,533.0,238.0,0.8,21.0,604.0,610.54,461.09
2016,2,25,12,15,555.0,230.5,0.75,21.0,612.0,608.0,458.76
2016,2,25,12,30,577.0,223.0,0.7,21.0,620.0,603.06,454.66
2016,2,25,12,45,727.0,164.0,0.65,21.5,660.0,628.29,472.73
2016,2,25,13,0,877.0,105.0,0.6,22.0,700.0,644.59,483.47
2016,2,25,13,15,872.5,104.0,0.55,22.0,685.5,616.2,461.77
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,585.78,438.81
2016,2,25,13,45,859.0,102.5,0.45,22.0,649.0,551.35,412.58
2016,2,25,14,0,850.0,102.0,0.4,22.0,627.0,515.27,384.64
2016,2,25,14,15,839.0,100.0,0.3,22.0,598.0,475.41,352.96
2016,2,25,14,30,828.0,98.0,0.2,22.0,569.0,434.47,319.87
2016,2,25,14,45,808.0,96.5,0.15,22.0,533.0,389.77,283.75
2016,2,25,15,0,788.0,95.0,0.1,22.0,497.0,345.19,246.99
2016,2,25,15,15,765.5,92.0,0.15,21.5,456.0,298.93,209.18
2016,2,25,15,30,743.0,89.0,0.2,21.0,415.0,250.57,169.19
2016,2,25,15,45,709.5,85.0,0.3,20.5,369.0,203.11,130.42
2016,2,25,16,0,676.0,81.0,0.4,20.0,323.0,158.12,94.86
2016,2,25,16,15,631.0,74.5,0.5,19.0,275.5,112.67,62.76
2016,2,25,16,30,586.0,68.0,0.6,18.0,228.0,71.41,39.98
2016,2,25,16,45,525.0,59.0,0.75,17.5,180.5,41.58,31.04
2016,2,25,17,0,464.0,50.0,0.9,17.0,133.0,36.75,26.54
2016,2,25,17,15,358.0,38.5,0.9,16.5,90.0,29.25,19.45
2016,2,25,17,30,252.0,27.0,0.9,16.0,47.0,21.29,9.93
2016,2,25,17,45,126.0,13.5,0.95,16.0,23.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.9,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,11.58,0.0
2016,2,26,7,15,26.0,31.0,0.95,13.5,35.0,43.79,27.36
2016,2,26,7,30,52.0,50.0,1.1,14.0,58.0,80.63,60.58
2016,2,26,7,45,69.5,71.5,1.3,14.5,86.0,113.74,89.38
2016,2,26,8,0,87.0,93.0,1.5,15.0,114.0,147.47,118.33
2016,2,26,8,15,99.0,114.5,1.5,15.0,143.5,179.2,145.27
2016,2,26,8,30,111.0,136.0,1.5,15.0,173.0,211.27,171.91
2016,2,26,8,45,122.0,155.0,1.5,15.5,201.0,240.09,195.02
2016,2,26,9,0,133.0,174.0,1.5,16.0,229.0,269.13,217.79
2016,2,26,9,15,335.0,161.5,1.6,16.5,319.0,388.02,314.16
2016,2,26,9,30,537.0,149.0,1.7,17.0,409.0,517.64,414.86
2016,2,26,9,45,549.5,158.0,1.8,17.5,442.5,544.77,433.57
2016,2,26,10,0,562.0,167.0,1.9,18.0,476.0,570.44,451.65
2016,2,26,10,15,560.5,178.5,1.95,18.0,502.0,587.42,463.48
2016,2,26,10,30,559.0,190.0,2.0,18.0,528.0,602.24,473.69
2016,2,26,10,45,578.5,192.5,2.05,18.0,554.5,620.4,486.8
2016,2,26,11,0,598.0,195.0,2.1,18.0,581.0,638.91,499.99
2016,2,26,11,15,544.0,222.0,2.1,18.0,580.5,623.57,486.81
2016,2,26,11,30,490.0,249.0,2.1,18.0,580.0,608.05,473.71
2016,2,26,11,45,488.5,253.5,2.15,18.5,587.5,605.31,470.59
2016,2,26,12,0,487.0,258.0,2.2,19.0,595.0,600.81,466.08
2016,2,26,12,15,537.0,240.0,2.25,19.0,612.0,607.55,471.79
2016,2,26,12,30,587.0,222.0,2.3,19.0,629.0,611.21,475.03
2016,2,26,12,45,578.0,224.5,2.4,19.0,622.5,593.35,461.56
2016,2,26,13,0,569.0,227.0,2.5,19.0,616.0,574.0,446.96
2016,2,26,13,15,516.0,240.0,2.55,18.5,587.0,537.18,419.29
2016,2,26,13,30,463.0,253.0,2.6,18.0,558.0,501.51,392.26
2016,2,26,13,45,451.0,247.5,2.7,18.0,536.5,472.25,369.66
2016,2,26,14,0,439.0,242.0,2.8,18.0,515.0,442.7,346.42
2016,2,26,14,15,465.0,222.0,2.8,18.0,499.5,417.29,325.86
2016,2,26,14,30,491.0,202.0,2.8,18.0,484.0,389.11,302.43
2016,2,26,14,45,545.5,171.5,2.85,18.0,466.0,359.48,276.81
2016,2,26,15,0,600.0,141.0,2.9,18.0,448.0,324.5,245.68
2016,2,26,15,15,662.0,116.5,2.85,17.5,430.5,291.04,214.44
2016,2,26,15,30,724.0,92.0,2.8,17.0,413.0,251.31,176.83
2016,2,26,15,45,699.0,85.5,2.8,16.5,368.5,204.05,135.81
2016,2,26,16,0,674.0,79.0,2.8,16.0,324.0,158.47,97.71
2016,2,26,16,15,629.5,73.0,2.55,15.5,276.0,113.42,64.33
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,72.49,40.58
2016,2,26,16,45,523.0,58.5,2.1,14.5,181.0,40.88,30.82
2016,2,26,17,0,461.0,50.0,1.9,14.0,134.0,36.48,26.68
2016,2,26,17,15,354.0,39.0,1.65,13.5,91.5,29.48,19.98
2016,2,26,17,30,247.0,28.0,1.4,13.0,49.0,22.05,11.21
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.5,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,10.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,0.9,11.0,25.0,28.43,0.0
2016,2,27,7,15,220.0,33.0,1.0,11.5,65.0,130.18,92.02
2016,2,27,7,30,440.0,41.0,1.1,12.0,105.0,233.13,181.05
2016,2,27,7,45,524.5,48.5,1.25,12.5,154.0,295.14,235.76
2016,2,27,8,0,609.0,56.0,1.4,13.0,203.0,362.82,293.8
2016,2,27,8,15,658.5,61.5,1.4,13.5,252.5,415.51,338.0
2016,2,27,8,30,708.0,67.0,1.4,14.0,302.0,467.92,380.4
2016,2,27,8,45,745.5,70.0,1.45,14.5,350.0,514.41,416.98
2016,2,27,9,0,783.0,73.0,1.5,15.0,398.0,560.98,452.47
2016,2,27,9,15,806.5,76.0,1.5,15.0,441.5,598.49,480.68
2016,2,27,9,30,830.0,79.0,1.5,15.0,485.0,634.64,507.28
2016,2,27,9,45,847.0,81.5,1.55,15.5,524.0,664.23,527.91
2016,2,27,10,0,864.0,84.0,1.6,16.0,563.0,691.65,546.09
2016,2,27,10,15,876.0,86.0,1.6,16.0,595.5,709.56,557.64
2016,2,27,10,30,888.0,88.0,1.6,16.0,628.0,728.03,569.69
2016,2,27,10,45,894.5,90.0,1.6,16.5,653.0,739.72,575.86
2016,2,27,11,0,901.0,92.0,1.6,17.0,678.0,748.4,580.03
2016,2,27,11,15,906.5,93.0,1.6,17.0,696.0,752.21,581.98
2016,2,27,11,30,912.0,94.0,1.6,17.0,714.0,752.87,581.9
2016,2,27,11,45,911.5,96.0,1.6,17.5,723.0,747.13,576.39
2016,2,27,12,0,911.0,98.0,1.6,18.0,732.0,738.28,568.9
2016,2,27,12,15,768.0,154.0,1.65,18.0,689.5,684.3,528.76
2016,2,27,12,30,625.0,210.0,1.7,18.0,647.0,628.56,486.26
2016,2,27,12,45,758.5,157.5,1.75,18.0,682.5,648.48,503.11
2016,2,27,13,0,892.0,105.0,1.8,18.0,718.0,661.29,513.61
2016,2,27,13,15,747.0,153.5,1.8,18.0,659.5,595.49,462.69
2016,2,27,13,30,602.0,202.0,1.8,18.0,601.0,535.21,415.97
2016,2,27,13,45,741.5,149.0,1.85,18.0,624.5,538.04,418.68
2016,2,27,14,0,881.0,96.0,1.9,18.0,648.0,533.68,414.27
2016,2,27,14,15,870.5,94.0,1.9,17.5,618.5,490.9,380.13
2016,2,27,14,30,860.0,92.0,1.9,17.0,589.0,448.78,345.67
2016,2,27,14,45,782.5,101.5,1.9,17.0,532.5,390.76,298.11
2016,2,27,15,0,705.0,111.0,1.9,17.0,476.0,334.9,251.93
2016,2,27,15,15,749.0,95.5,1.7,16.5,455.0,300.1,219.43
2016,2,27,15,30,793.0,80.0,1.5,16.0,434.0,262.92,183.86
2016,2,27,15,45,766.0,76.0,1.35,16.0,388.5,214.26,141.22
2016,2,27,16,0,739.0,72.0,1.2,16.0,343.0,167.39,101.81
2016,2,27,16,15,697.5,67.0,1.1,15.5,293.5,117.03,64.04
2016,2,27,16,30,656.0,62.0,1.0,15.0,244.0,73.39,38.48
2016,2,27,16,45,597.5,54.5,0.95,14.5,195.5,37.27,27.65
2016,2,27,17,0,539.0,47.0,0.9,14.0,147.0,33.59,24.18
2016,2,27,17,15,432.0,37.0,0.9,13.5,101.5,27.41,18.27
2016,2,27,17,30,325.0,27.0,0.9,13.0,56.0,20.86,10.75
2016,2,27,17,45,162.5,13.5,0.95,12.5,28.0,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,10.5,10.5,10.32,0.0
2016,2,28,7,0,0.0,21.0,1.3,11.0,21.0,22.07,0.0
2016,2,28,7,15,102.5,38.0,1.5,11.5,53.5,90.41,64.48
2016,2,28,7,30,205.0,55.0,1.7,12.0,86.0,152.51,119.31
2016,2,28,7,45,249.0,73.5,1.95,12.5,125.0,199.62,161.0
2016,2,28,8,0,293.0,92.0,2.2,13.0,164.0,249.55,204.31
2016,2,28,8,15,343.0,102.0,2.2,13.0,204.0,301.99,248.99
2016,2,28,8,30,393.0,112.0,2.2,13.0,244.0,350.66,289.72
2016,2,28,8,45,375.5,134.0,2.25,13.5,275.0,376.22,309.8
2016,2,28,9,0,358.0,156.0,2.3,14.0,306.0,392.1,321.66
2016,2,28,9,15,341.0,177.5,2.3,14.0,333.0,412.76,337.25
2016,2,28,9,30,324.0,199.0,2.3,14.0,360.0,431.21,350.7
2016,2,28,9,45,240.5,227.0,2.3,14.5,351.5,409.95,331.06
2016,2,28,10,0,157.0,255.0,2.3,15.0,343.0,377.76,302.98
2016,2,28,10,15,86.5,239.0,2.3,15.0,288.5,304.48,243.79
2016,2,28,10,30,16.0,223.0,2.3,15.0,234.0,231.49,183.91
2016,2,28,10,45,229.5,240.0,2.35,15.5,391.0,418.01,335.15
2016,2,28,11,0,443.0,257.0,2.4,16.0,548.0,593.84,469.61
2016,2,28,11,15,401.0,277.5,2.45,16.0,545.5,576.91,454.48
2016,2,28,11,30,359.0,298.0,2.5,16.0,543.0,563.53,443.21
2016,2,28,11,45,354.0,304.0,2.6,16.5,548.5,560.7,440.09
2016,2,28,12,0,349.0,310.0,2.7,17.0,554.0,556.62,435.99
2016,2,28,12,15,327.5,316.0,2.7,17.0,545.5,540.0,422.8
2016,2,28,12,30,306.0,322.0,2.7,17.0,537.0,522.81,409.27
2016,2,28,12,45,296.5,321.0,2.75,17.0,527.5,506.38,396.73
2016,2,28,13,0,287.0,320.0,2.8,17.0,518.0,489.43,383.72
2016,2,28,13,15,206.0,318.5,2.75,17.0,459.5,428.41,336.12
2016,2,28,13,30,125.0,317.0,2.7,17.0,401.0,372.04,291.96
2016,2,28,13,45,312.0,270.5,2.65,17.0,470.5,422.73,332.94
2016,2,28,14,0,499.0,224.0,2.6,17.0,540.0,459.95,361.28
2016,2,28,14,15,542.0,198.0,2.55,17.0,526.0,435.06,340.58
2016,2,28,14,30,585.0,172.0,2.5,17.0,512.0,406.02,316.1
2016,2,28,14,45,616.5,150.5,2.45,17.0,489.5,372.12,286.88
2016,2,28,15,0,648.0,129.0,2.4,17.0,467.0,334.32,253.51
2016,2,28,15,15,484.5,153.0,2.15,16.5,394.5,275.97,207.6
2016,2,28,15,30,321.0,177.0,1.9,16.0,322.0,233.95,176.49
2016,2,28,15,45,160.5,142.0,1.7,16.0,214.5,158.44,119.94
2016,2,28,16,0,0.0,107.0,1.5,16.0,107.0,101.04,79.34
2016,2,28,16,15,0.0,91.5,1.35,15.5,91.5,86.43,67.51
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,71.9,55.44
2016,2,28,16,45,0.0,60.5,1.1,14.5,60.5,57.49,45.59
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,43.25,32.73
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,29.94,20.51
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,16.4,7.5
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,8.2,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,10.0,1.0,10.5,15.5,36.65,0.0
2016,2,29,7,0,199.0,20.0,1.0,11.0,31.0,97.09,26.49
2016,2,29,7,15,326.5,32.0,1.15,11.5,72.5,170.56,126.43
2016,2,29,7,30,454.0,44.0,1.3,12.0,114.0,248.37,195.38
2016,2,29,7,45,541.0,50.5,1.45,12.5,164.0,312.19,251.41
2016,2,29,8,0,628.0,57.0,1.6,13.0,214.0,381.78,310.73
2016,2,29,8,15,352.0,97.5,1.6,13.5,189.0,304.6,249.77
2016,2,29,8,30,76.0,138.0,1.6,14.0,164.0,188.88,153.58
2016,2,29,8,45,436.5,105.5,1.65,14.5,287.5,383.12,315.27
2016,2,29,9,0,797.0,73.0,1.7,15.0,411.0,580.82,470.23
2016,2,29,9,15,819.5,76.0,1.75,15.5,455.5,618.35,496.39
2016,2,29,9,30,842.0,79.0,1.8,16.0,500.0,654.43,522.14
2016,2,29,9,45,854.0,83.0,1.85,16.5,537.5,682.71,541.16
2016,2,29,10,0,866.0,87.0,1.9,17.0,575.0,708.59,557.81
2016,2,29,10,15,877.5,89.0,1.85,17.5,607.5,726.13,567.64
2016,2,29,10,30,889.0,91.0,1.8,18.0,640.0,744.3,577.92
2016,2,29,10,45,894.0,93.5,1.8,18.5,664.5,755.41,583.6
2016,2,29,11,0,899.0,96.0,1.8,19.0,689.0,763.45,587.27
2016,2,29,11,15,904.5,97.0,1.75,19.0,707.0,767.18,588.72
2016,2,29,11,30,910.0,98.0,1.7,19.0,725.0,767.76,588.14
2016,2,29,11,45,917.5,96.0,1.7,19.5,735.5,763.53,583.7
2016,2,29,12,0,925.0,94.0,1.7,20.0,746.0,756.1,577.23
2016,2,29,12,15,925.5,94.0,1.75,20.0,747.5,742.57,568.18
2016,2,29,12,30,926.0,94.0,1.8,20.0,749.0,725.98,557.09
2016,2,29,12,45,929.0,91.5,1.85,20.5,743.5,705.6,541.8
2016,2,29,13,0,932.0,89.0,1.9,21.0,738.0,682.22,523.75
2016,2,29,13,15,927.5,88.5,1.9,21.0,723.5,653.3,502.03
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,621.93,478.16
2016,2,29,13,45,786.5,130.0,1.9,21.0,647.5,555.04,426.88
2016,2,29,14,0,650.0,172.0,1.9,21.0,586.0,493.49,379.32
2016,2,29,14,15,656.5,160.0,1.8,21.0,561.5,458.86,351.76
2016,2,29,14,30,663.0,148.0,1.7,21.0,537.0,422.39,321.95
2016,2,29,14,45,752.0,116.5,1.6,21.0,532.0,398.81,300.31
2016,2,29,15,0,841.0,85.0,1.5,21.0,527.0,368.98,272.11
2016,2,29,15,15,820.0,82.0,1.35,20.5,485.0,320.14,230.3
2016,2,29,15,30,799.0,79.0,1.2,20.0,443.0,271.98,188.59
2016,2,29,15,45,761.0,77.5,1.05,20.0,395.0,222.58,146.34
2016,2,29,16,0,723.0,76.0,0.9,20.0,347.0,172.95,105.41
2016,2,29,16,15,681.0,71.0,0.9,19.5,298.0,125.81,70.01
2016,2,29,16,30,639.0,66.0,0.9,19.0,249.0,82.47,43.35
2016,2,29,16,45,569.0,59.5,0.9,18.5,199.0,41.86,31.21
2016,2,29,17,0,499.0,53.0,0.9,18.0,149.0,38.24,27.89
2016,2,29,17,15,396.5,42.0,0.9,17.5,104.0,31.38,21.48
2016,2,29,17,30,294.0,31.0,0.9,17.0,59.0,24.1,13.95
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.5,11.84,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,125.5,10.5,1.15,12.5,17.5,44.68,0.0
2016,3,1,7,0,251.0,21.0,1.1,13.0,35.0,116.75,47.15
2016,3,1,7,15,377.5,32.0,1.35,13.5,79.0,190.52,141.7
2016,3,1,7,30,504.0,43.0,1.6,14.0,123.0,269.68,211.41
2016,3,1,7,45,580.0,50.0,1.85,14.5,173.5,331.58,265.95
2016,3,1,8,0,656.0,57.0,2.1,15.0,224.0,398.38,322.99
2016,3,1,8,15,702.5,62.0,2.15,15.5,275.0,449.41,365.6
2016,3,1,8,30,749.0,67.0,2.2,16.0,326.0,504.46,409.75
2016,3,1,8,45,782.5,70.0,2.3,16.5,375.0,550.56,445.77
2016,3,1,9,0,816.0,73.0,2.4,17.0,424.0,596.39,480.58
2016,3,1,9,15,777.0,85.0,2.45,17.0,446.5,604.99,486.57
2016,3,1,9,30,738.0,97.0,2.5,17.0,469.0,608.99,488.97
2016,3,1,9,45,741.0,106.5,2.65,17.5,504.0,636.78,508.75
2016,3,1,10,0,744.0,116.0,2.8,18.0,539.0,660.22,524.87
2016,3,1,10,15,833.0,99.5,2.8,18.0,598.0,712.98,563.09
2016,3,1,10,30,922.0,83.0,2.8,18.0,657.0,763.77,598.52
2016,3,1,10,45,929.5,84.0,2.85,18.5,682.5,775.4,604.69
2016,3,1,11,0,937.0,85.0,2.9,19.0,708.0,783.9,609.01
2016,3,1,11,15,942.0,85.5,2.9,19.0,726.0,786.82,610.37
2016,3,1,11,30,947.0,86.0,2.9,19.0,744.0,786.48,609.58
2016,3,1,11,45,951.0,86.0,2.9,19.0,754.0,781.59,605.72
2016,3,1,12,0,955.0,86.0,2.9,19.0,764.0,773.41,599.69
2016,3,1,12,15,955.5,86.0,2.85,19.0,765.5,759.49,589.43
2016,3,1,12,30,956.0,86.0,2.8,19.0,767.0,742.42,577.06
2016,3,1,12,45,954.5,86.0,2.8,19.0,760.5,720.94,561.84
2016,3,1,13,0,953.0,86.0,2.8,19.0,754.0,696.54,543.24
2016,3,1,13,15,949.5,85.0,2.8,19.0,739.5,667.14,520.72
2016,3,1,13,30,946.0,84.0,2.8,19.0,725.0,635.19,495.91
2016,3,1,13,45,939.5,83.0,2.8,19.0,702.5,599.17,467.56
2016,3,1,14,0,933.0,82.0,2.8,19.0,680.0,561.11,437.04
2016,3,1,14,15,923.5,80.5,2.8,18.5,649.5,519.29,403.69
2016,3,1,14,30,914.0,79.0,2.8,18.0,619.0,476.04,368.23
2016,3,1,14,45,899.5,77.5,2.8,18.0,582.0,429.59,328.63
2016,3,1,15,0,885.0,76.0,2.8,18.0,545.0,382.56,287.61
2016,3,1,15,15,866.0,73.5,2.65,17.5,502.5,332.93,244.11
2016,3,1,15,30,847.0,71.0,2.5,17.0,460.0,280.04,197.44
2016,3,1,15,45,820.5,68.0,2.45,17.0,412.5,229.23,152.44
2016,3,1,16,0,794.0,65.0,2.4,17.0,365.0,180.07,110.17
2016,3,1,16,15,755.0,61.0,2.1,16.0,314.5,130.58,71.83
2016,3,1,16,30,716.0,57.0,1.8,15.0,264.0,84.57,42.65
2016,3,1,16,45,655.5,51.0,1.5,14.5,213.0,40.39,30.46
2016,3,1,17,0,595.0,45.0,1.2,14.0,162.0,34.02,24.66
2016,3,1,17,15,494.5,37.0,1.15,13.5,114.5,26.65,17.79
2016,3,1,17,30,394.0,29.0,1.1,13.0,67.0,21.99,12.69
2016,3,1,17,45,197.0,14.5,1.05,12.5,33.5,10.8,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,26.0,11.5,0.8,12.5,13.0,18.53,0.0
2016,3,2,7,0,52.0,23.0,0.9,13.0,26.0,50.03,22.5
2016,3,2,7,15,100.5,41.5,1.05,13.5,55.0,94.08,69.71
2016,3,2,7,30,149.0,60.0,1.2,14.0,84.0,138.34,108.61
2016,3,2,7,45,170.5,80.5,1.4,14.5,117.5,176.47,141.94
2016,3,2,8,0,192.0,101.0,1.6,15.0,151.0,215.58,175.34
2016,3,2,8,15,208.5,120.0,1.6,15.5,184.5,251.15,204.85
2016,3,2,8,30,225.0,139.0,1.6,16.0,218.0,287.19,233.9
2016,3,2,8,45,447.0,116.5,1.6,16.5,301.5,406.04,330.2
2016,3,2,9,0,669.0,94.0,1.6,17.0,385.0,534.45,429.93
2016,3,2,9,15,753.5,87.5,1.6,17.0,446.5,596.24,476.11
2016,3,2,9,30,838.0,81.0,1.6,17.0,508.0,662.01,524.58
2016,3,2,9,45,684.0,134.0,1.6,17.5,500.0,631.03,497.03
2016,3,2,10,0,530.0,187.0,1.6,18.0,492.0,585.13,459.23
2016,3,2,10,15,587.0,179.0,1.65,18.0,533.5,625.59,489.79
2016,3,2,10,30,644.0,171.0,1.7,18.0,575.0,663.06,517.19
2016,3,2,10,45,644.5,180.0,1.8,18.5,598.0,674.93,524.25
2016,3,2,11,0,645.0,189.0,1.9,19.0,621.0,684.35,529.74
2016,3,2,11,15,643.0,196.5,1.95,19.0,636.5,687.93,531.75
2016,3,2,11,30,641.0,204.0,2.0,19.0,652.0,689.09,532.11
2016,3,2,11,45,662.5,199.0,2.15,19.5,667.5,692.62,534.4
2016,3,2,12,0,684.0,194.0,2.3,20.0,683.0,693.48,534.68
2016,3,2,12,15,644.0,210.0,2.4,20.0,671.5,668.8,516.15
2016,3,2,12,30,604.0,226.0,2.5,20.0,660.0,642.91,496.77
2016,3,2,12,45,551.5,242.5,2.6,20.0,636.0,607.64,470.27
2016,3,2,13,0,499.0,259.0,2.7,20.0,612.0,573.63,444.46
2016,3,2,13,15,476.0,268.5,2.75,19.5,599.5,552.02,428.65
2016,3,2,13,30,453.0,278.0,2.8,19.0,587.0,530.13,412.36
2016,3,2,13,45,452.0,264.0,2.85,19.0,564.0,498.8,388.57
2016,3,2,14,0,451.0,250.0,2.9,19.0,541.0,466.58,363.72
2016,3,2,14,15,519.0,213.0,2.9,18.5,533.0,445.93,347.99
2016,3,2,14,30,587.0,176.0,2.9,18.0,525.0,419.59,326.7
2016,3,2,14,45,534.0,180.5,2.9,18.0,483.5,375.19,290.29
2016,3,2,15,0,481.0,185.0,2.9,18.0,442.0,334.41,256.6
2016,3,2,15,15,378.0,187.5,2.85,17.5,380.0,283.22,216.25
2016,3,2,15,30,275.0,190.0,2.8,17.0,318.0,237.67,181.17
2016,3,2,15,45,294.0,167.0,2.8,16.5,291.0,206.38,154.21
2016,3,2,16,0,313.0,144.0,2.8,16.0,264.0,173.19,125.56
2016,3,2,16,15,278.0,131.0,2.65,15.5,226.5,139.89,100.02
2016,3,2,16,30,243.0,118.0,2.5,15.0,189.0,109.86,79.07
2016,3,2,16,45,220.5,97.5,2.4,15.0,153.0,77.82,63.47
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,60.73,48.05
2016,3,2,17,15,150.0,57.0,2.1,14.5,82.5,45.89,34.47
2016,3,2,17,30,102.0,37.0,1.9,14.0,48.0,30.48,19.84
2016,3,2,17,45,51.0,18.5,1.75,14.0,24.0,15.67,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
