Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.85,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,17.37,5.58
2016,3,3,7,15,1.0,38.0,0.95,13.5,38.0,38.95,26.43
2016,3,3,7,30,2.0,58.0,1.0,14.0,58.0,60.41,45.18
2016,3,3,7,45,12.5,78.0,1.05,14.5,81.0,85.76,66.93
2016,3,3,8,0,23.0,98.0,1.1,15.0,104.0,116.32,92.74
2016,3,3,8,15,30.0,118.0,1.0,15.0,127.5,141.49,113.74
2016,3,3,8,30,37.0,138.0,0.9,15.0,151.0,166.9,134.53
2016,3,3,8,45,44.5,158.5,0.8,15.5,176.5,193.41,155.51
2016,3,3,9,0,52.0,179.0,0.7,16.0,202.0,220.1,176.11
2016,3,3,9,15,76.5,203.0,0.6,16.0,240.5,261.95,208.88
2016,3,3,9,30,101.0,227.0,0.5,16.0,279.0,304.53,241.36
2016,3,3,9,45,75.5,235.5,0.45,16.5,276.0,295.71,232.46
2016,3,3,10,0,50.0,244.0,0.4,17.0,273.0,285.88,223.18
2016,3,3,10,15,39.5,247.0,0.5,17.0,270.5,280.25,218.57
2016,3,3,10,30,29.0,250.0,0.6,17.0,268.0,274.43,213.75
2016,3,3,10,45,54.5,280.0,0.7,17.5,316.0,323.33,251.16
2016,3,3,11,0,80.0,310.0,0.8,18.0,364.0,371.9,287.3
2016,3,3,11,15,65.5,309.0,1.05,18.0,354.0,358.11,276.82
2016,3,3,11,30,51.0,308.0,1.3,18.0,344.0,344.3,266.55
2016,3,3,11,45,52.0,310.5,1.55,18.0,348.0,345.47,267.91
2016,3,3,12,0,53.0,313.0,1.8,18.0,352.0,346.45,268.99
2016,3,3,12,15,79.0,329.0,1.9,17.5,386.5,378.2,294.25
2016,3,3,12,30,105.0,345.0,2.0,17.0,421.0,408.53,318.18
2016,3,3,12,45,96.5,339.0,2.1,17.0,408.5,392.86,306.17
2016,3,3,13,0,88.0,333.0,2.2,17.0,396.0,377.34,294.48
2016,3,3,13,15,89.5,325.5,2.05,17.0,388.0,366.84,286.37
2016,3,3,13,30,91.0,318.0,1.9,17.0,380.0,356.07,278.02
2016,3,3,13,45,98.5,310.5,1.8,17.0,376.0,348.33,272.13
2016,3,3,14,0,106.0,303.0,1.7,17.0,372.0,339.83,265.57
2016,3,3,14,15,150.5,289.5,1.6,17.0,382.5,341.16,266.65
2016,3,3,14,30,195.0,276.0,1.5,17.0,393.0,340.33,265.5
2016,3,3,14,45,125.5,252.0,1.45,17.0,325.5,280.43,219.1
2016,3,3,15,0,56.0,228.0,1.4,17.0,258.0,229.57,180.04
2016,3,3,15,15,179.0,208.0,1.3,17.0,293.5,243.05,188.26
2016,3,3,15,30,302.0,188.0,1.2,17.0,329.0,244.25,184.61
2016,3,3,15,45,363.5,158.0,1.1,17.0,310.5,215.18,157.51
2016,3,3,16,0,425.0,128.0,1.0,17.0,292.0,175.76,121.8
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,137.56,92.29
2016,3,3,16,30,361.0,103.0,0.8,16.0,210.0,102.43,68.06
2016,3,3,16,45,325.5,86.5,0.7,16.0,169.5,67.21,48.31
2016,3,3,17,0,290.0,70.0,0.6,16.0,129.0,51.66,39.97
2016,3,3,17,15,226.0,53.5,0.6,15.5,91.5,40.33,29.61
2016,3,3,17,30,162.0,37.0,0.6,15.0,54.0,28.45,18.28
2016,3,3,17,45,81.0,18.5,0.65,15.0,27.0,14.33,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,13.5,10.0,9.83,0.0
2016,3,4,7,0,0.0,20.0,1.3,14.0,20.0,19.31,7.72
2016,3,4,7,15,1.0,39.5,1.35,14.0,40.0,40.47,27.74
2016,3,4,7,30,2.0,59.0,1.4,14.0,60.0,61.27,45.97
2016,3,4,7,45,11.0,79.5,1.5,14.5,82.5,86.57,67.68
2016,3,4,8,0,20.0,100.0,1.6,15.0,105.0,112.27,89.44
2016,3,4,8,15,26.5,119.5,1.75,15.5,128.0,141.21,113.48
2016,3,4,8,30,33.0,139.0,1.9,16.0,151.0,165.67,133.38
2016,3,4,8,45,16.5,93.0,2.05,16.5,99.0,103.84,81.79
2016,3,4,9,0,0.0,47.0,2.2,17.0,47.0,45.41,32.56
2016,3,4,9,15,0.0,96.5,2.35,17.0,96.5,93.74,72.65
2016,3,4,9,30,0.0,146.0,2.5,17.0,146.0,143.66,113.23
2016,3,4,9,45,0.0,127.0,2.65,17.5,127.0,123.98,96.69
2016,3,4,10,0,0.0,108.0,2.8,18.0,108.0,104.85,80.78
2016,3,4,10,15,2.0,150.0,2.8,18.0,151.5,148.01,115.6
2016,3,4,10,30,4.0,192.0,2.8,18.0,195.0,191.33,149.98
2016,3,4,10,45,2.0,146.5,2.85,18.0,148.0,144.16,111.98
2016,3,4,11,0,0.0,101.0,2.9,18.0,101.0,97.85,74.52
2016,3,4,11,15,7.5,174.0,2.8,17.5,179.5,175.1,137.01
2016,3,4,11,30,15.0,247.0,2.7,17.0,258.0,252.47,198.28
2016,3,4,11,45,7.5,191.0,2.65,17.0,196.5,191.25,149.51
2016,3,4,12,0,0.0,135.0,2.6,17.0,135.0,130.88,101.15
2016,3,4,12,15,0.0,142.0,2.65,17.0,142.0,137.6,106.64
2016,3,4,12,30,0.0,149.0,2.7,17.0,149.0,144.29,112.0
2016,3,4,12,45,0.0,106.0,2.75,17.0,106.0,102.63,78.46
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,60.97,44.61
2016,3,4,13,15,0.0,61.5,2.8,17.0,61.5,59.51,43.48
2016,3,4,13,30,0.0,60.0,2.8,17.0,60.0,58.05,42.33
2016,3,4,13,45,0.0,37.0,2.85,17.0,37.0,35.78,24.02
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,13.53,5.61
2016,3,4,14,15,0.0,38.0,2.7,16.5,38.0,36.74,24.98
2016,3,4,14,30,0.0,62.0,2.5,16.0,62.0,59.96,44.39
2016,3,4,14,45,0.0,98.5,2.35,16.0,98.5,95.18,73.59
2016,3,4,15,0,0.0,135.0,2.2,16.0,135.0,129.21,101.64
2016,3,4,15,15,14.0,158.5,1.95,16.0,165.0,154.57,122.21
2016,3,4,15,30,28.0,182.0,1.7,16.0,195.0,173.59,137.32
2016,3,4,15,45,18.0,160.0,1.45,16.0,168.0,153.01,120.98
2016,3,4,16,0,8.0,138.0,1.2,16.0,141.0,129.82,102.6
2016,3,4,16,15,4.0,120.0,1.1,15.5,121.5,111.88,88.38
2016,3,4,16,30,0.0,102.0,1.0,15.0,102.0,94.43,74.29
2016,3,4,16,45,0.0,82.0,0.95,15.0,82.0,75.97,58.75
2016,3,4,17,0,0.0,62.0,0.9,15.0,62.0,58.08,45.8
2016,3,4,17,15,0.0,44.0,0.95,15.0,44.0,41.81,30.99
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,25.1,15.58
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,12.54,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.95,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.78,0.0
2016,3,5,7,15,0.0,12.5,3.2,15.0,12.5,12.05,4.3
2016,3,5,7,30,0.0,19.0,3.3,15.0,19.0,18.32,9.82
2016,3,5,7,45,0.0,26.0,3.45,15.5,26.0,25.09,15.67
2016,3,5,8,0,0.0,33.0,3.6,16.0,33.0,31.85,21.46
2016,3,5,8,15,0.0,40.5,3.6,16.0,40.5,39.11,27.62
2016,3,5,8,30,0.0,48.0,3.6,16.0,48.0,46.36,33.71
2016,3,5,8,45,0.0,63.5,3.65,16.0,63.5,61.37,46.25
2016,3,5,9,0,0.0,79.0,3.7,16.0,79.0,76.4,58.67
2016,3,5,9,15,215.5,135.5,3.75,16.0,248.5,293.23,241.32
2016,3,5,9,30,431.0,192.0,3.8,16.0,418.0,514.53,417.86
2016,3,5,9,45,221.5,199.0,3.9,16.5,315.5,373.22,301.81
2016,3,5,10,0,12.0,206.0,4.0,17.0,213.0,212.48,168.16
2016,3,5,10,15,8.0,199.0,4.25,17.0,204.0,201.82,159.55
2016,3,5,10,30,4.0,192.0,4.5,17.0,195.0,191.31,150.8
2016,3,5,10,45,28.5,246.0,4.75,17.5,265.5,268.74,212.7
2016,3,5,11,0,53.0,300.0,5.0,18.0,336.0,341.67,269.74
2016,3,5,11,15,33.5,273.0,5.1,18.0,296.5,297.61,234.44
2016,3,5,11,30,14.0,246.0,5.2,18.0,257.0,250.77,196.96
2016,3,5,11,45,80.5,301.0,5.3,18.5,360.5,357.5,281.95
2016,3,5,12,0,147.0,356.0,5.4,19.0,464.0,461.53,362.39
2016,3,5,12,15,80.0,300.5,5.35,18.5,359.5,351.55,276.58
2016,3,5,12,30,13.0,245.0,5.3,18.0,255.0,246.34,193.11
2016,3,5,12,45,11.0,235.5,5.3,18.0,244.0,235.05,184.35
2016,3,5,13,0,9.0,226.0,5.3,18.0,233.0,223.9,175.55
2016,3,5,13,15,9.0,221.5,5.35,17.5,228.5,218.91,172.06
2016,3,5,13,30,9.0,217.0,5.4,17.0,224.0,213.91,168.55
2016,3,5,13,45,6.5,204.5,5.5,17.0,209.5,199.92,157.51
2016,3,5,14,0,4.0,192.0,5.6,17.0,195.0,186.14,146.65
2016,3,5,14,15,2.0,115.0,5.85,16.5,116.5,112.0,86.93
2016,3,5,14,30,0.0,38.0,6.1,16.0,38.0,36.73,25.02
2016,3,5,14,45,0.0,38.0,6.35,16.0,38.0,36.72,25.1
2016,3,5,15,0,0.0,38.0,6.6,16.0,38.0,36.72,25.16
2016,3,5,15,15,0.0,71.0,6.75,16.0,71.0,68.65,51.97
2016,3,5,15,30,0.0,104.0,6.9,16.0,104.0,99.86,78.16
2016,3,5,15,45,0.0,57.0,7.05,16.0,57.0,55.08,40.86
2016,3,5,16,0,0.0,10.0,7.2,16.0,10.0,9.65,2.53
2016,3,5,16,15,0.0,8.5,7.25,15.5,8.5,8.2,1.33
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,6.75,0.11
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,5.3,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.85,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.89,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,70.5,17.5,1.5,11.5,23.5,38.09,0.0
2016,3,6,7,0,141.0,35.0,1.6,12.0,47.0,100.59,68.0
2016,3,6,7,15,254.0,50.5,1.8,12.0,90.5,172.36,134.07
2016,3,6,7,30,367.0,66.0,2.0,12.0,134.0,248.08,199.92
2016,3,6,7,45,448.0,76.0,2.25,12.5,184.0,311.15,254.74
2016,3,6,8,0,529.0,86.0,2.5,13.0,234.0,381.97,314.61
2016,3,6,8,15,580.0,93.0,2.6,13.0,284.5,436.82,360.61
2016,3,6,8,30,631.0,100.0,2.7,13.0,335.0,493.51,406.95
2016,3,6,8,45,357.0,146.5,2.85,13.5,283.0,393.0,323.75
2016,3,6,9,0,83.0,193.0,3.0,14.0,231.0,255.92,208.3
2016,3,6,9,15,230.5,200.0,3.05,14.0,319.0,376.2,307.93
2016,3,6,9,30,378.0,207.0,3.1,14.0,407.0,488.9,398.24
2016,3,6,9,45,587.5,165.0,3.2,14.0,502.0,608.34,493.24
2016,3,6,10,0,797.0,123.0,3.3,14.0,597.0,721.74,580.93
2016,3,6,10,15,810.0,125.5,3.3,14.0,629.0,743.12,594.86
2016,3,6,10,30,823.0,128.0,3.3,14.0,661.0,761.94,607.56
2016,3,6,10,45,600.0,211.5,3.35,14.5,608.0,683.12,543.82
2016,3,6,11,0,377.0,295.0,3.4,15.0,555.0,593.69,470.58
2016,3,6,11,15,241.5,319.0,3.4,15.0,487.0,512.53,406.08
2016,3,6,11,30,106.0,343.0,3.4,15.0,419.0,421.82,333.17
2016,3,6,11,45,484.0,238.5,3.45,15.0,592.5,608.5,485.2
2016,3,6,12,0,862.0,134.0,3.5,15.0,766.0,775.41,613.65
2016,3,6,12,15,634.0,223.5,3.55,15.0,688.5,685.6,542.23
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,594.75,469.59
2016,3,6,12,45,258.5,330.5,3.7,15.0,520.0,499.29,395.04
2016,3,6,13,0,111.0,348.0,3.8,15.0,429.0,407.86,322.23
2016,3,6,13,15,110.0,341.0,3.85,15.0,420.0,395.51,313.07
2016,3,6,13,30,109.0,334.0,3.9,15.0,411.0,382.94,303.43
2016,3,6,13,45,168.0,322.0,3.95,15.0,435.5,398.71,316.65
2016,3,6,14,0,227.0,310.0,4.0,15.0,460.0,410.73,326.38
2016,3,6,14,15,187.0,297.5,4.05,14.5,417.5,368.31,293.26
2016,3,6,14,30,147.0,285.0,4.1,14.0,375.0,328.67,262.33
2016,3,6,14,45,139.0,267.0,4.15,14.0,348.0,300.63,239.94
2016,3,6,15,0,131.0,249.0,4.2,14.0,321.0,273.19,217.79
2016,3,6,15,15,76.5,214.5,4.1,14.0,256.0,220.79,176.09
2016,3,6,15,30,22.0,180.0,4.0,14.0,191.0,174.33,139.55
2016,3,6,15,45,32.0,168.5,3.95,14.0,182.5,160.05,127.69
2016,3,6,16,0,42.0,157.0,3.9,14.0,174.0,148.2,117.61
2016,3,6,16,15,34.0,137.5,3.75,13.5,150.0,126.62,100.32
2016,3,6,16,30,26.0,118.0,3.6,13.0,126.0,105.96,83.77
2016,3,6,16,45,15.5,96.5,3.45,12.5,101.0,88.14,69.51
2016,3,6,17,0,5.0,75.0,3.3,12.0,76.0,68.71,55.88
2016,3,6,17,15,2.5,54.0,3.3,12.0,54.5,50.24,38.89
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,31.46,21.43
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,15.93,3.56
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.0,21.5,41.12,0.0
2016,3,7,7,0,131.0,31.0,1.8,9.0,43.0,97.81,68.82
2016,3,7,7,15,185.5,49.5,1.95,9.0,78.0,138.31,108.84
2016,3,7,7,30,240.0,68.0,2.1,9.0,113.0,196.9,160.92
2016,3,7,7,45,269.5,86.5,2.3,9.5,152.0,233.64,193.98
2016,3,7,8,0,299.0,105.0,2.5,10.0,191.0,278.89,233.15
2016,3,7,8,15,327.0,120.0,2.6,10.0,230.0,320.52,268.73
2016,3,7,8,30,355.0,135.0,2.7,10.0,269.0,370.96,310.57
2016,3,7,8,45,570.0,110.5,2.85,10.0,357.5,489.57,409.2
2016,3,7,9,0,785.0,86.0,3.0,10.0,446.0,614.51,510.03
2016,3,7,9,15,529.5,158.0,3.0,10.0,411.0,539.82,446.21
2016,3,7,9,30,274.0,230.0,3.0,10.0,376.0,443.6,364.85
2016,3,7,9,45,154.5,236.0,3.0,10.5,319.5,360.41,295.38
2016,3,7,10,0,35.0,242.0,3.0,11.0,263.0,273.08,221.22
2016,3,7,10,15,123.0,274.5,3.0,11.0,354.0,378.54,307.66
2016,3,7,10,30,211.0,307.0,3.0,11.0,445.0,478.33,386.76
2016,3,7,10,45,218.0,319.0,3.05,11.5,466.0,495.06,398.04
2016,3,7,11,0,225.0,331.0,3.1,12.0,487.0,510.94,409.04
2016,3,7,11,15,144.0,329.0,3.15,12.0,430.0,444.34,355.37
2016,3,7,11,30,63.0,327.0,3.2,12.0,373.0,373.31,297.92
2016,3,7,11,45,50.0,318.0,3.3,12.0,355.0,352.2,281.23
2016,3,7,12,0,37.0,309.0,3.4,12.0,337.0,331.4,264.55
2016,3,7,12,15,107.5,336.0,3.45,12.0,416.5,407.01,325.64
2016,3,7,12,30,178.0,363.0,3.5,12.0,496.0,481.3,384.16
2016,3,7,12,45,90.5,271.5,3.6,12.0,339.0,326.83,262.27
2016,3,7,13,0,3.0,180.0,3.7,12.0,182.0,175.87,139.78
2016,3,7,13,15,27.0,243.5,3.7,12.0,262.5,251.21,201.5
2016,3,7,13,30,51.0,307.0,3.7,12.0,343.0,323.16,259.04
2016,3,7,13,45,170.5,304.5,3.7,12.0,419.5,384.88,309.46
2016,3,7,14,0,290.0,302.0,3.7,12.0,496.0,436.82,350.76
2016,3,7,14,15,428.5,246.5,3.7,12.0,518.0,440.65,353.89
2016,3,7,14,30,567.0,191.0,3.7,12.0,540.0,434.42,347.77
2016,3,7,14,45,484.0,202.5,3.7,12.0,488.5,383.56,305.53
2016,3,7,15,0,401.0,214.0,3.7,12.0,437.0,341.48,270.59
2016,3,7,15,15,200.5,136.0,3.5,12.0,247.5,187.35,147.43
2016,3,7,15,30,0.0,58.0,3.3,12.0,58.0,56.06,42.16
2016,3,7,15,45,316.5,82.5,3.15,12.0,209.5,141.68,103.35
2016,3,7,16,0,633.0,107.0,3.0,12.0,361.0,200.87,137.6
2016,3,7,16,15,588.5,100.0,2.55,11.5,312.0,155.08,100.28
2016,3,7,16,30,544.0,93.0,2.1,11.0,263.0,113.64,70.78
2016,3,7,16,45,488.5,82.0,1.7,11.0,214.0,72.83,48.4
2016,3,7,17,0,433.0,71.0,1.3,11.0,165.0,51.94,41.16
2016,3,7,17,15,336.5,58.0,1.25,10.5,119.0,43.52,33.25
2016,3,7,17,30,240.0,45.0,1.2,10.0,73.0,34.68,24.57
2016,3,7,17,45,120.0,22.5,1.15,10.0,36.5,17.38,5.51
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.5,30.5,74.59,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,61.0,161.06,117.02
2016,3,8,7,15,412.0,43.0,1.3,9.5,107.5,229.17,180.97
2016,3,8,7,30,520.0,54.0,1.4,10.0,154.0,306.34,248.44
2016,3,8,7,45,580.5,62.0,1.5,10.5,205.0,365.41,300.03
2016,3,8,8,0,641.0,70.0,1.6,11.0,256.0,427.99,352.74
2016,3,8,8,15,683.5,75.5,1.6,11.5,306.5,480.63,395.49
2016,3,8,8,30,726.0,81.0,1.6,12.0,357.0,534.47,437.63
2016,3,8,8,45,742.5,89.0,1.6,12.5,403.0,575.75,468.55
2016,3,8,9,0,759.0,97.0,1.6,13.0,449.0,615.79,497.61
2016,3,8,9,15,780.0,100.5,1.6,13.0,492.5,650.13,522.83
2016,3,8,9,30,801.0,104.0,1.6,13.0,536.0,685.36,548.1
2016,3,8,9,45,811.0,109.0,1.65,13.5,573.0,712.52,565.66
2016,3,8,10,0,821.0,114.0,1.7,14.0,610.0,737.26,581.4
2016,3,8,10,15,643.5,181.0,1.75,14.0,582.5,686.62,541.48
2016,3,8,10,30,466.0,248.0,1.8,14.0,555.0,623.32,491.13
2016,3,8,10,45,522.0,236.5,1.9,14.0,592.0,654.76,515.95
2016,3,8,11,0,578.0,225.0,2.0,14.0,629.0,684.91,538.87
2016,3,8,11,15,381.0,289.5,2.0,14.0,558.5,591.44,464.94
2016,3,8,11,30,184.0,354.0,2.0,14.0,488.0,497.71,390.14
2016,3,8,11,45,282.5,339.0,2.0,14.0,547.5,556.9,437.03
2016,3,8,12,0,381.0,324.0,2.0,14.0,607.0,609.15,476.99
2016,3,8,12,15,192.0,252.5,1.95,13.5,395.0,392.17,311.58
2016,3,8,12,30,3.0,181.0,1.9,13.0,183.0,177.42,139.6
2016,3,8,12,45,22.0,246.0,1.85,13.0,262.5,252.93,200.81
2016,3,8,13,0,41.0,311.0,1.8,13.0,342.0,326.86,258.62
2016,3,8,13,15,51.0,314.0,1.85,13.0,351.0,333.26,263.6
2016,3,8,13,30,61.0,317.0,1.9,13.0,360.0,338.79,268.21
2016,3,8,13,45,33.5,260.0,2.0,13.0,284.0,266.39,211.55
2016,3,8,14,0,6.0,203.0,2.1,13.0,208.0,197.68,157.01
2016,3,8,14,15,23.5,230.0,2.15,13.0,245.5,230.8,184.17
2016,3,8,14,30,41.0,257.0,2.2,13.0,283.0,258.48,206.41
2016,3,8,14,45,111.5,254.5,2.3,13.0,318.5,279.44,223.02
2016,3,8,15,0,182.0,252.0,2.4,13.0,354.0,296.14,235.29
2016,3,8,15,15,101.5,217.0,2.2,12.5,273.0,231.98,184.79
2016,3,8,15,30,21.0,182.0,2.0,12.0,192.0,176.16,141.54
2016,3,8,15,45,10.5,94.5,1.8,12.0,99.5,93.31,73.35
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.75,0.17
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.79,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.82,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.86,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.89,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.93,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.96,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.48,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.5,1.75,10.5,10.5,10.13,0.0
2016,3,9,7,0,0.0,21.0,1.9,11.0,21.0,20.27,10.7
2016,3,9,7,15,0.0,37.5,1.95,11.0,37.5,36.44,25.2
2016,3,9,7,30,0.0,54.0,2.0,11.0,54.0,53.32,40.09
2016,3,9,7,45,0.0,71.5,2.15,11.5,71.5,71.11,55.51
2016,3,9,8,0,0.0,89.0,2.3,12.0,89.0,88.75,70.51
2016,3,9,8,15,0.0,106.5,2.35,12.5,106.5,106.28,85.12
2016,3,9,8,30,0.0,124.0,2.4,13.0,124.0,123.73,99.39
2016,3,9,8,45,99.5,163.0,2.5,13.5,210.0,239.74,196.82
2016,3,9,9,0,199.0,202.0,2.6,14.0,296.0,349.83,286.19
2016,3,9,9,15,264.0,213.0,2.6,14.0,350.0,416.49,339.02
2016,3,9,9,30,329.0,224.0,2.6,14.0,404.0,478.13,387.24
2016,3,9,9,45,435.5,210.0,2.6,14.5,465.5,551.77,444.09
2016,3,9,10,0,542.0,196.0,2.6,15.0,527.0,620.91,496.27
2016,3,9,10,15,686.0,156.0,2.6,15.0,596.5,695.45,553.43
2016,3,9,10,30,830.0,116.0,2.6,15.0,666.0,765.78,604.09
2016,3,9,10,45,630.5,201.0,2.6,15.5,628.0,706.23,555.81
2016,3,9,11,0,431.0,286.0,2.6,16.0,590.0,636.18,498.19
2016,3,9,11,15,284.0,321.0,2.6,16.0,523.0,550.42,431.33
2016,3,9,11,30,137.0,356.0,2.6,16.0,456.0,464.37,363.01
2016,3,9,11,45,157.5,361.5,2.6,16.5,478.0,481.69,376.0
2016,3,9,12,0,178.0,367.0,2.6,17.0,500.0,497.98,387.56
2016,3,9,12,15,170.0,367.5,2.6,17.0,494.5,487.2,379.03
2016,3,9,12,30,162.0,368.0,2.6,17.0,489.0,476.08,370.43
2016,3,9,12,45,111.5,350.5,2.65,17.5,433.5,416.68,324.22
2016,3,9,13,0,61.0,333.0,2.7,18.0,378.0,361.38,280.96
2016,3,9,13,15,107.0,339.0,2.65,18.0,416.0,393.06,306.2
2016,3,9,13,30,153.0,345.0,2.6,18.0,454.0,420.89,327.76
2016,3,9,13,45,82.5,287.5,2.6,18.0,346.5,320.46,250.33
2016,3,9,14,0,12.0,230.0,2.6,18.0,239.0,226.28,176.68
2016,3,9,14,15,65.5,259.5,2.55,18.0,301.5,276.84,217.17
2016,3,9,14,30,119.0,289.0,2.5,18.0,364.0,320.92,251.28
2016,3,9,14,45,72.0,252.0,2.45,18.0,296.5,263.72,206.62
2016,3,9,15,0,25.0,215.0,2.4,18.0,229.0,211.83,166.33
2016,3,9,15,15,25.0,201.0,2.2,17.5,214.5,196.87,155.01
2016,3,9,15,30,25.0,187.0,2.0,17.0,200.0,181.86,143.43
2016,3,9,15,45,20.5,168.0,1.85,17.0,178.0,161.4,127.24
2016,3,9,16,0,16.0,149.0,1.7,17.0,156.0,141.46,111.4
2016,3,9,16,15,10.5,131.0,1.5,16.5,135.0,122.74,96.69
2016,3,9,16,30,5.0,113.0,1.3,16.0,114.0,104.65,82.3
2016,3,9,16,45,2.5,93.0,1.1,16.0,93.5,85.7,66.64
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,67.53,54.02
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,50.17,38.43
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,32.54,22.39
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,18.83,7.75
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,109.5,18.0,2.5,12.5,29.5,65.09,12.63
2016,3,10,7,0,219.0,36.0,2.7,13.0,59.0,136.96,101.17
2016,3,10,7,15,293.0,51.0,2.8,13.5,100.0,192.61,151.93
2016,3,10,7,30,367.0,66.0,2.9,14.0,141.0,254.49,206.13
2016,3,10,7,45,413.5,79.5,3.0,14.5,186.0,306.62,251.4
2016,3,10,8,0,460.0,93.0,3.1,15.0,231.0,361.56,297.66
2016,3,10,8,15,501.5,100.5,3.3,15.0,275.5,409.06,337.52
2016,3,10,8,30,543.0,108.0,3.5,15.0,320.0,461.73,380.53
2016,3,10,8,45,547.0,123.5,3.7,15.5,360.5,497.4,408.06
2016,3,10,9,0,551.0,139.0,3.9,16.0,401.0,528.36,431.38
2016,3,10,9,15,680.0,118.0,4.0,16.0,471.5,610.53,496.54
2016,3,10,9,30,809.0,97.0,4.1,16.0,542.0,690.92,558.21
2016,3,10,9,45,507.0,190.0,4.2,16.5,475.5,584.53,470.29
2016,3,10,10,0,205.0,283.0,4.3,17.0,409.0,451.03,359.71
2016,3,10,10,15,358.0,258.5,4.3,17.0,492.0,547.97,437.8
2016,3,10,10,30,511.0,234.0,4.3,17.0,575.0,647.55,515.14
2016,3,10,10,45,320.0,287.5,4.3,17.5,504.0,549.81,435.02
2016,3,10,11,0,129.0,341.0,4.3,18.0,433.0,449.39,352.52
2016,3,10,11,15,140.5,350.5,4.2,18.0,452.5,465.31,364.65
2016,3,10,11,30,152.0,360.0,4.1,18.0,472.0,480.53,375.84
2016,3,10,11,45,152.5,363.5,4.1,18.0,477.0,480.48,375.45
2016,3,10,12,0,153.0,367.0,4.1,18.0,482.0,479.85,374.72
2016,3,10,12,15,76.5,232.0,4.05,18.0,289.5,285.9,224.96
2016,3,10,12,30,0.0,97.0,4.0,18.0,97.0,93.95,70.92
2016,3,10,12,45,0.0,95.0,3.95,18.0,95.0,92.01,69.53
2016,3,10,13,0,0.0,93.0,3.9,18.0,93.0,90.07,68.0
2016,3,10,13,15,0.0,63.0,3.75,18.0,63.0,60.98,44.39
2016,3,10,13,30,0.0,33.0,3.6,18.0,33.0,31.92,20.65
2016,3,10,13,45,0.0,26.0,3.45,18.0,26.0,25.14,15.11
2016,3,10,14,0,0.0,19.0,3.3,18.0,19.0,18.37,9.55
2016,3,10,14,15,2.0,104.0,3.1,18.0,105.5,101.58,77.86
2016,3,10,14,30,4.0,189.0,2.9,18.0,192.0,182.26,142.87
2016,3,10,14,45,2.0,111.0,2.75,18.0,112.5,107.92,83.11
2016,3,10,15,0,0.0,33.0,2.6,18.0,33.0,31.89,20.89
2016,3,10,15,15,0.0,68.0,2.35,17.5,68.0,65.75,49.18
2016,3,10,15,30,0.0,103.0,2.1,17.0,103.0,99.05,76.93
2016,3,10,15,45,0.0,99.0,1.9,17.0,99.0,95.05,73.8
2016,3,10,16,0,0.0,95.0,1.7,17.0,95.0,90.99,70.64
2016,3,10,16,15,0.0,82.5,1.5,16.5,82.5,79.16,61.1
2016,3,10,16,30,0.0,70.0,1.3,16.0,70.0,67.37,51.45
2016,3,10,16,45,0.0,57.0,1.15,16.0,57.0,55.08,41.11
2016,3,10,17,0,0.0,44.0,1.0,16.0,44.0,42.5,32.09
2016,3,10,17,15,0.0,32.5,1.05,15.5,32.5,31.38,22.04
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,20.26,11.88
2016,3,10,17,45,0.0,12.0,1.2,14.5,12.0,11.57,2.91
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,3.5,4.9,13.0,3.5,3.37,0.0
2016,3,11,7,30,0.0,5.0,4.8,13.0,5.0,4.82,0.0
2016,3,11,7,45,0.0,6.5,4.7,13.0,6.5,6.26,0.0
2016,3,11,8,0,0.0,8.0,4.6,13.0,8.0,7.71,0.99
2016,3,11,8,15,0.0,9.5,4.55,13.0,9.5,9.16,2.23
2016,3,11,8,30,0.0,11.0,4.5,13.0,11.0,10.61,3.46
2016,3,11,8,45,0.0,20.0,4.45,13.0,20.0,19.3,10.88
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,28.01,18.25
2016,3,11,9,15,140.0,134.0,4.45,13.0,212.0,238.47,197.86
2016,3,11,9,30,280.0,239.0,4.5,13.0,395.0,462.48,379.3
2016,3,11,9,45,178.0,258.0,4.6,13.5,359.5,404.0,328.63
2016,3,11,10,0,76.0,277.0,4.7,14.0,324.0,341.57,275.26
2016,3,11,10,15,38.0,191.0,4.9,14.0,214.5,221.11,177.8
2016,3,11,10,30,0.0,105.0,5.1,14.0,105.0,101.79,79.03
2016,3,11,10,45,0.0,93.5,5.3,14.0,93.5,90.53,69.71
2016,3,11,11,0,0.0,82.0,5.5,14.0,82.0,79.39,60.43
2016,3,11,11,15,60.5,221.0,5.55,14.0,266.5,266.63,214.83
2016,3,11,11,30,121.0,360.0,5.6,14.0,451.0,457.04,365.66
2016,3,11,11,45,193.5,361.0,5.65,14.0,507.5,510.08,408.15
2016,3,11,12,0,266.0,362.0,5.7,14.0,564.0,564.3,451.35
2016,3,11,12,15,585.5,237.5,5.6,14.0,681.5,676.07,544.73
2016,3,11,12,30,905.0,113.0,5.5,14.0,799.0,771.05,620.69
2016,3,11,12,45,643.0,219.5,5.4,14.0,705.0,670.48,539.11
2016,3,11,13,0,381.0,326.0,5.3,14.0,611.0,573.9,458.91
2016,3,11,13,15,655.5,209.5,5.4,14.0,687.0,630.4,508.23
2016,3,11,13,30,930.0,93.0,5.5,14.0,763.0,670.04,542.45
2016,3,11,13,45,679.0,185.0,5.65,14.0,666.0,574.58,463.94
2016,3,11,14,0,428.0,277.0,5.8,14.0,569.0,493.53,396.74
2016,3,11,14,15,511.0,232.5,5.7,13.5,566.0,476.57,383.99
2016,3,11,14,30,594.0,188.0,5.6,13.0,563.0,452.64,364.36
2016,3,11,14,45,408.5,222.0,5.55,13.0,473.0,375.06,300.62
2016,3,11,15,0,223.0,256.0,5.5,13.0,383.0,317.64,254.27
2016,3,11,15,15,136.5,230.5,5.25,12.5,306.0,253.35,203.01
2016,3,11,15,30,50.0,205.0,5.0,12.0,229.0,200.9,161.92
2016,3,11,15,45,25.0,155.5,4.8,12.0,167.5,148.68,119.45
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,100.97,80.53
2016,3,11,16,15,0.0,92.0,4.35,11.5,92.0,87.74,69.68
2016,3,11,16,30,0.0,78.0,4.1,11.0,78.0,74.56,58.66
2016,3,11,16,45,0.0,63.5,3.9,11.0,63.5,60.99,47.03
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,47.34,37.11
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,34.76,25.55
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,22.19,13.9
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,12.54,4.05
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.85,9.5,11.0,10.61,0.37
2016,3,12,7,0,0.0,22.0,2.1,10.0,22.0,21.23,11.98
2016,3,12,7,15,0.0,37.5,2.25,10.0,37.5,36.22,25.31
2016,3,12,7,30,0.0,53.0,2.4,10.0,53.0,51.76,39.04
2016,3,12,7,45,0.0,70.0,2.6,10.5,70.0,69.01,53.99
2016,3,12,8,0,0.0,87.0,2.8,11.0,87.0,86.13,68.57
2016,3,12,8,15,0.0,104.0,2.9,11.0,104.0,103.16,82.95
2016,3,12,8,30,0.0,121.0,3.0,11.0,121.0,120.13,97.08
2016,3,12,8,45,45.0,165.0,3.2,11.5,187.0,200.86,165.09
2016,3,12,9,0,90.0,209.0,3.4,12.0,253.0,279.57,229.72
2016,3,12,9,15,76.0,224.5,3.45,12.0,264.0,286.84,234.46
2016,3,12,9,30,62.0,240.0,3.5,12.0,275.0,293.19,238.59
2016,3,12,9,45,51.0,248.5,3.6,12.5,278.5,293.34,237.42
2016,3,12,10,0,40.0,257.0,3.7,13.0,282.0,293.04,235.93
2016,3,12,10,15,47.0,276.0,3.75,13.0,307.0,317.32,254.98
2016,3,12,10,30,54.0,295.0,3.8,13.0,332.0,341.39,273.69
2016,3,12,10,45,125.0,320.5,3.85,13.0,410.0,428.12,343.2
2016,3,12,11,0,196.0,346.0,3.9,13.0,488.0,508.18,405.99
2016,3,12,11,15,113.5,324.0,3.9,13.0,407.0,418.07,333.71
2016,3,12,11,30,31.0,302.0,3.9,13.0,326.0,324.09,257.82
2016,3,12,11,45,181.0,325.0,3.9,13.5,463.0,465.16,371.6
2016,3,12,12,0,331.0,348.0,3.9,14.0,600.0,600.98,476.32
2016,3,12,12,15,328.0,350.5,3.95,14.0,600.5,593.09,469.38
2016,3,12,12,30,325.0,353.0,4.0,14.0,601.0,584.14,462.4
2016,3,12,12,45,197.5,349.5,4.05,14.0,500.0,479.13,380.0
2016,3,12,13,0,70.0,346.0,4.1,14.0,399.0,380.6,301.42
2016,3,12,13,15,110.0,348.5,4.2,14.0,429.5,405.22,321.95
2016,3,12,13,30,150.0,351.0,4.3,14.0,460.0,426.33,339.13
2016,3,12,13,45,264.5,321.0,4.4,14.0,505.5,457.78,365.46
2016,3,12,14,0,379.0,291.0,4.5,14.0,551.0,481.76,385.05
2016,3,12,14,15,346.5,284.5,4.5,14.0,514.0,441.7,352.78
2016,3,12,14,30,314.0,278.0,4.5,14.0,477.0,403.44,321.92
2016,3,12,14,45,157.0,222.0,4.5,14.0,321.5,272.71,217.89
2016,3,12,15,0,0.0,166.0,4.5,14.0,166.0,158.06,125.91
2016,3,12,15,15,50.5,192.5,4.3,14.0,218.0,195.23,155.98
2016,3,12,15,30,101.0,219.0,4.1,14.0,270.0,227.93,181.27
2016,3,12,15,45,223.0,187.5,3.9,14.0,285.5,216.65,167.7
2016,3,12,16,0,345.0,156.0,3.7,14.0,301.0,200.7,148.72
2016,3,12,16,15,307.5,144.0,3.55,13.5,261.0,164.97,120.12
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,132.76,96.06
2016,3,12,16,45,239.5,112.5,3.25,13.0,181.5,98.84,72.49
2016,3,12,17,0,209.0,93.0,3.1,13.0,142.0,72.18,58.9
2016,3,12,17,15,161.0,72.5,3.05,12.5,104.5,57.41,45.43
2016,3,12,17,30,113.0,52.0,3.0,12.0,67.0,42.06,31.15
2016,3,12,17,45,56.5,31.0,3.0,12.0,38.5,27.14,15.69
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.75,0.13
2016,3,13,8,45,0.0,17.0,3.05,14.0,17.0,16.41,8.36
2016,3,13,9,0,0.0,27.0,3.1,14.0,27.0,26.07,16.53
2016,3,13,9,15,0.0,23.0,3.15,14.0,23.0,22.21,13.19
2016,3,13,9,30,0.0,19.0,3.2,14.0,19.0,18.35,9.88
2016,3,13,9,45,5.0,115.0,3.3,14.0,118.5,115.53,91.12
2016,3,13,10,0,10.0,211.0,3.4,14.0,218.0,215.94,172.69
2016,3,13,10,15,5.0,179.0,3.45,14.0,182.5,179.25,142.4
2016,3,13,10,30,0.0,147.0,3.5,14.0,147.0,143.22,112.81
2016,3,13,10,45,5.0,189.0,3.6,14.5,193.0,188.66,149.41
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,234.08,185.3
2016,3,13,11,15,5.0,176.5,3.75,15.0,180.5,175.8,138.35
2016,3,13,11,30,0.0,122.0,3.8,15.0,122.0,118.33,91.73
2016,3,13,11,45,0.5,142.0,3.9,15.0,142.5,138.18,107.86
2016,3,13,12,0,1.0,162.0,4.0,15.0,163.0,157.94,123.77
2016,3,13,12,15,2.5,175.0,4.05,15.0,177.5,171.53,134.73
2016,3,13,12,30,4.0,188.0,4.1,15.0,192.0,184.99,145.57
2016,3,13,12,45,6.5,207.5,4.2,15.0,213.0,205.26,161.9
2016,3,13,13,0,9.0,227.0,4.3,15.0,234.0,225.21,177.94
2016,3,13,13,15,4.5,150.5,4.25,15.0,154.0,148.37,116.25
2016,3,13,13,30,0.0,74.0,4.2,15.0,74.0,71.64,53.7
2016,3,13,13,45,0.0,68.5,4.2,15.0,68.5,66.3,49.41
2016,3,13,14,0,0.0,63.0,4.2,15.0,63.0,60.96,45.08
2016,3,13,14,15,0.0,39.0,4.1,15.0,39.0,37.71,25.85
2016,3,13,14,30,0.0,15.0,4.0,15.0,15.0,14.49,6.5
2016,3,13,14,45,0.0,13.0,3.9,15.0,13.0,12.56,4.9
2016,3,13,15,0,0.0,11.0,3.8,15.0,11.0,10.62,3.3
2016,3,13,15,15,0.0,14.5,3.65,14.5,14.5,14.0,6.2
