Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,0.0,18.0,3.5,14.0,18.0,17.38,9.12
2016,3,13,15,45,0.0,49.5,3.4,14.0,49.5,47.83,35.02
2016,3,13,16,0,0.0,81.0,3.3,14.0,81.0,78.22,60.8
2016,3,13,16,15,0.0,70.5,3.1,14.0,70.5,68.15,52.44
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,57.98,43.92
2016,3,13,16,45,0.0,49.0,2.75,14.0,49.0,47.33,34.87
2016,3,13,17,0,0.0,38.0,2.6,14.0,38.0,36.69,27.21
2016,3,13,17,15,0.0,28.5,2.55,14.0,28.5,27.5,18.8
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,18.33,10.35
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,10.6,2.8
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,105.0,30.0,1.8,10.5,43.0,80.02,48.29
2016,3,14,7,0,210.0,49.0,2.0,11.0,75.0,153.33,118.57
2016,3,14,7,15,293.5,64.5,2.1,11.0,120.0,214.42,172.94
2016,3,14,7,30,377.0,80.0,2.2,11.0,165.0,282.6,232.53
2016,3,14,7,45,427.0,93.5,2.3,11.5,213.0,337.65,279.86
2016,3,14,8,0,477.0,107.0,2.4,12.0,261.0,395.78,328.29
2016,3,14,8,15,561.0,99.0,2.45,12.0,309.0,455.18,377.62
2016,3,14,8,30,645.0,91.0,2.5,12.0,357.0,516.59,427.54
2016,3,14,8,45,460.5,148.5,2.55,12.5,350.0,476.08,391.66
2016,3,14,9,0,276.0,206.0,2.6,13.0,343.0,418.02,341.47
2016,3,14,9,15,259.5,229.0,2.6,13.0,366.5,436.65,355.19
2016,3,14,9,30,243.0,252.0,2.6,13.0,390.0,453.34,366.78
2016,3,14,9,45,319.0,254.0,2.6,13.0,448.5,514.55,414.94
2016,3,14,10,0,395.0,256.0,2.6,13.0,507.0,577.5,463.34
2016,3,14,10,15,374.0,276.5,2.6,13.0,523.5,585.71,467.6
2016,3,14,10,30,353.0,297.0,2.6,13.0,540.0,591.82,470.64
2016,3,14,10,45,376.5,302.0,2.6,13.5,569.0,615.05,486.88
2016,3,14,11,0,400.0,307.0,2.6,14.0,598.0,637.1,501.96
2016,3,14,11,15,315.5,336.0,2.6,14.0,569.0,596.53,468.95
2016,3,14,11,30,231.0,365.0,2.6,14.0,540.0,550.2,431.96
2016,3,14,11,45,183.0,371.5,2.6,14.5,511.0,514.61,403.26
2016,3,14,12,0,135.0,378.0,2.6,15.0,482.0,479.19,374.59
2016,3,14,12,15,147.0,379.0,2.6,15.0,492.5,484.34,378.8
2016,3,14,12,30,159.0,380.0,2.6,15.0,503.0,488.56,382.1
2016,3,14,12,45,188.0,374.5,2.65,15.0,518.5,497.7,389.69
2016,3,14,13,0,217.0,369.0,2.7,15.0,534.0,505.0,395.78
2016,3,14,13,15,340.0,326.5,2.75,15.0,579.0,537.86,423.09
2016,3,14,13,30,463.0,284.0,2.8,15.0,624.0,562.44,443.32
2016,3,14,13,45,347.5,305.5,2.85,15.0,556.0,495.24,390.45
2016,3,14,14,0,232.0,327.0,2.9,15.0,488.0,435.82,343.65
2016,3,14,14,15,220.0,313.0,2.9,15.0,460.5,405.28,320.09
2016,3,14,14,30,208.0,299.0,2.9,15.0,433.0,375.31,296.62
2016,3,14,14,45,340.0,253.0,2.95,15.0,457.5,378.89,298.99
2016,3,14,15,0,472.0,207.0,3.0,15.0,482.0,370.33,289.92
2016,3,14,15,15,584.5,167.0,2.95,14.5,481.5,350.39,270.44
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,318.64,239.39
2016,3,14,15,45,668.5,120.5,2.9,14.0,434.0,269.57,196.18
2016,3,14,16,0,640.0,114.0,2.9,14.0,387.0,222.71,155.17
2016,3,14,16,15,597.5,107.0,2.65,13.5,337.0,175.74,116.27
2016,3,14,16,30,555.0,100.0,2.4,13.0,287.0,132.94,83.88
2016,3,14,16,45,494.5,90.5,2.15,12.5,236.0,90.77,57.82
2016,3,14,17,0,434.0,81.0,1.9,12.0,185.0,58.72,47.17
2016,3,14,17,15,346.0,67.5,1.8,11.5,137.5,50.22,39.32
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,41.29,30.77
2016,3,14,17,45,148.0,35.0,1.65,10.5,53.5,27.22,16.64
2016,3,14,18,0,38.0,16.0,1.6,10.0,17.0,13.6,0.0
2016,3,14,18,15,19.0,8.0,1.6,10.0,8.5,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,8.0,13.0,26.45,0.0
2016,3,15,6,45,189.5,28.0,1.15,9.0,49.5,113.45,74.63
2016,3,15,7,0,329.0,44.0,1.2,10.0,86.0,193.9,151.07
2016,3,15,7,15,420.0,54.5,1.25,10.5,134.5,259.58,209.29
2016,3,15,7,30,511.0,65.0,1.3,11.0,183.0,332.36,271.95
2016,3,15,7,45,578.5,71.0,1.4,11.5,235.5,394.51,324.6
2016,3,15,8,0,646.0,77.0,1.5,12.0,288.0,460.58,378.68
2016,3,15,8,15,685.5,82.0,1.6,12.5,338.5,512.36,419.87
2016,3,15,8,30,725.0,87.0,1.7,13.0,389.0,565.07,460.58
2016,3,15,8,45,757.0,90.0,1.8,13.5,438.0,608.88,493.53
2016,3,15,9,0,789.0,93.0,1.9,14.0,487.0,654.79,527.23
2016,3,15,9,15,808.5,96.0,1.95,14.0,530.5,691.08,552.85
2016,3,15,9,30,828.0,99.0,2.0,14.0,574.0,725.7,576.81
2016,3,15,9,45,844.5,100.5,2.15,14.5,613.0,754.48,596.02
2016,3,15,10,0,861.0,102.0,2.3,15.0,652.0,781.0,613.54
2016,3,15,10,15,871.0,104.0,2.35,15.0,683.5,796.8,623.81
2016,3,15,10,30,881.0,106.0,2.4,15.0,715.0,813.68,635.02
2016,3,15,10,45,889.5,106.5,2.5,15.5,739.5,824.88,641.46
2016,3,15,11,0,898.0,107.0,2.6,16.0,764.0,833.06,645.9
2016,3,15,11,15,902.5,108.0,2.65,16.0,781.0,835.46,647.25
2016,3,15,11,30,907.0,109.0,2.7,16.0,798.0,834.7,646.56
2016,3,15,11,45,910.0,109.0,2.75,16.5,807.0,828.56,641.02
2016,3,15,12,0,913.0,109.0,2.8,17.0,816.0,819.26,633.44
2016,3,15,12,15,913.0,109.0,2.85,17.0,816.5,804.56,623.35
2016,3,15,12,30,913.0,109.0,2.9,17.0,817.0,786.87,611.23
2016,3,15,12,45,916.0,106.0,2.95,17.0,810.5,765.49,596.52
2016,3,15,13,0,919.0,103.0,3.0,17.0,804.0,741.17,579.71
2016,3,15,13,15,915.0,102.0,3.0,17.0,788.5,711.23,558.05
2016,3,15,13,30,911.0,101.0,3.0,17.0,773.0,678.9,533.42
2016,3,15,13,45,905.5,99.5,3.0,17.0,749.5,642.93,505.65
2016,3,15,14,0,900.0,98.0,3.0,17.0,726.0,604.98,475.82
2016,3,15,14,15,891.0,96.5,2.95,17.0,695.5,563.37,442.37
2016,3,15,14,30,882.0,95.0,2.9,17.0,665.0,520.4,407.11
2016,3,15,14,45,869.5,92.5,2.9,17.0,628.0,473.82,368.34
2016,3,15,15,0,857.0,90.0,2.9,17.0,591.0,423.38,325.62
2016,3,15,15,15,839.5,87.5,2.7,16.5,548.0,373.81,282.81
2016,3,15,15,30,822.0,85.0,2.5,16.0,505.0,324.6,239.4
2016,3,15,15,45,798.0,81.0,2.4,16.0,457.5,273.01,193.46
2016,3,15,16,0,774.0,77.0,2.3,16.0,410.0,222.94,149.06
2016,3,15,16,15,740.0,73.0,2.0,15.5,359.5,173.1,107.0
2016,3,15,16,30,706.0,69.0,1.7,15.0,309.0,126.33,71.1
2016,3,15,16,45,657.0,63.0,1.45,14.5,257.0,76.78,40.1
2016,3,15,17,0,608.0,57.0,1.2,14.0,205.0,38.5,28.85
2016,3,15,17,15,527.0,48.5,1.2,13.0,155.0,34.13,24.86
2016,3,15,17,30,446.0,40.0,1.2,12.0,105.0,29.51,20.39
2016,3,15,17,45,308.5,28.0,1.2,11.5,64.0,21.26,11.94
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,12.39,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,7.86,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,52.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,104.0,13.0,0.9,10.0,17.0,43.75,0.0
2016,3,16,6,45,252.0,26.5,0.95,10.5,55.5,135.57,92.77
2016,3,16,7,0,400.0,40.0,1.0,11.0,94.0,219.27,170.72
2016,3,16,7,15,488.0,49.5,1.2,11.5,144.0,285.81,229.77
2016,3,16,7,30,576.0,59.0,1.4,12.0,194.0,359.27,293.06
2016,3,16,7,45,632.0,65.0,1.6,12.5,246.5,418.21,343.2
2016,3,16,8,0,688.0,71.0,1.8,13.0,299.0,480.17,394.13
2016,3,16,8,15,725.5,76.0,1.9,13.5,351.0,530.13,433.84
2016,3,16,8,30,763.0,81.0,2.0,14.0,403.0,583.33,474.75
2016,3,16,8,45,789.5,84.5,2.1,14.5,452.0,627.82,507.91
2016,3,16,9,0,816.0,88.0,2.2,15.0,501.0,671.51,539.43
2016,3,16,9,15,835.5,91.0,2.25,15.5,545.0,708.54,564.19
2016,3,16,9,30,855.0,94.0,2.3,16.0,589.0,743.82,587.38
2016,3,16,9,45,869.0,96.0,2.35,16.5,627.5,771.82,605.09
2016,3,16,10,0,883.0,98.0,2.4,17.0,666.0,793.59,618.29
2016,3,16,10,15,893.0,100.0,2.4,17.0,698.5,813.55,631.07
2016,3,16,10,30,903.0,102.0,2.4,17.0,731.0,830.66,641.89
2016,3,16,10,45,910.0,103.0,2.45,17.5,755.5,841.33,647.47
2016,3,16,11,0,917.0,104.0,2.5,18.0,780.0,848.89,651.03
2016,3,16,11,15,921.5,105.0,2.5,18.0,797.0,851.26,651.98
2016,3,16,11,30,926.0,106.0,2.5,18.0,814.0,850.39,650.88
2016,3,16,11,45,928.5,106.0,2.55,18.5,822.5,843.68,645.04
2016,3,16,12,0,931.0,106.0,2.6,19.0,831.0,833.76,637.15
2016,3,16,12,15,930.5,106.0,2.6,19.0,831.0,818.38,626.44
2016,3,16,12,30,930.0,106.0,2.6,19.0,831.0,799.97,613.74
2016,3,16,12,45,933.5,102.5,2.6,19.0,824.5,778.07,598.66
2016,3,16,13,0,937.0,99.0,2.6,19.0,818.0,753.18,581.51
2016,3,16,13,15,932.5,98.5,2.6,19.0,801.5,722.85,560.35
2016,3,16,13,30,928.0,98.0,2.6,19.0,785.0,690.1,535.84
2016,3,16,13,45,921.5,96.5,2.6,19.5,761.0,652.92,506.69
2016,3,16,14,0,915.0,95.0,2.6,20.0,737.0,613.79,475.62
2016,3,16,14,15,905.0,93.5,2.55,19.5,705.5,571.02,442.77
2016,3,16,14,30,895.0,92.0,2.5,19.0,674.0,526.96,408.02
2016,3,16,14,45,881.5,89.5,2.5,19.0,636.0,479.32,369.0
2016,3,16,15,0,868.0,87.0,2.5,19.0,598.0,431.14,328.51
2016,3,16,15,15,850.0,84.5,2.35,19.0,554.5,377.52,282.65
2016,3,16,15,30,832.0,82.0,2.2,19.0,511.0,327.59,238.8
2016,3,16,15,45,807.5,78.5,2.05,19.0,462.5,275.73,193.16
2016,3,16,16,0,783.0,75.0,1.9,19.0,414.0,225.44,149.05
2016,3,16,16,15,748.5,71.0,1.65,18.0,363.0,174.94,107.07
2016,3,16,16,30,714.0,67.0,1.4,17.0,312.0,127.54,70.92
2016,3,16,16,45,664.0,61.5,1.2,16.5,260.0,77.96,39.77
2016,3,16,17,0,614.0,56.0,1.0,16.0,208.0,37.49,27.71
2016,3,16,17,15,535.0,48.0,1.0,15.5,157.5,33.51,24.07
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,29.32,19.99
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,21.09,11.79
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,12.26,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,81.0,7.0,0.95,11.5,10.0,6.88,0.0
2016,3,17,6,30,162.0,14.0,1.0,12.0,20.0,73.9,0.0
2016,3,17,6,45,307.0,26.5,1.05,12.5,61.0,155.85,109.23
2016,3,17,7,0,452.0,39.0,1.1,13.0,102.0,240.67,186.8
2016,3,17,7,15,535.5,47.0,1.15,13.5,153.0,306.17,244.51
2016,3,17,7,30,619.0,55.0,1.2,14.0,204.0,378.13,305.65
2016,3,17,7,45,671.0,61.0,1.3,14.5,257.0,434.47,352.81
2016,3,17,8,0,723.0,67.0,1.4,15.0,310.0,496.2,402.39
2016,3,17,8,15,758.5,71.0,1.45,15.5,362.0,547.8,442.28
2016,3,17,8,30,794.0,75.0,1.5,16.0,414.0,599.83,481.19
2016,3,17,8,45,819.0,78.5,1.6,17.0,463.5,644.35,512.73
2016,3,17,9,0,844.0,82.0,1.7,18.0,513.0,687.94,541.84
2016,3,17,9,15,862.0,84.5,1.65,18.5,557.5,724.09,564.44
2016,3,17,9,30,880.0,87.0,1.6,19.0,602.0,754.44,582.57
2016,3,17,9,45,893.0,89.5,1.6,19.5,640.5,782.86,599.6
2016,3,17,10,0,906.0,92.0,1.6,20.0,679.0,808.77,614.76
2016,3,17,10,15,915.0,93.5,1.55,20.0,711.0,827.75,625.75
2016,3,17,10,30,924.0,95.0,1.5,20.0,743.0,843.78,634.81
2016,3,17,10,45,930.5,96.5,1.45,20.5,767.5,854.74,639.3
2016,3,17,11,0,937.0,98.0,1.4,21.0,792.0,862.5,641.76
2016,3,17,11,15,940.5,98.5,1.3,21.0,808.5,863.53,640.45
2016,3,17,11,30,944.0,99.0,1.2,21.0,825.0,861.29,637.11
2016,3,17,11,45,945.5,99.5,1.2,21.5,833.5,854.16,630.89
2016,3,17,12,0,947.0,100.0,1.2,22.0,842.0,843.78,622.73
2016,3,17,12,15,946.5,100.0,1.2,22.0,842.0,828.15,612.45
2016,3,17,12,30,946.0,100.0,1.2,22.0,842.0,809.44,600.24
2016,3,17,12,45,944.0,100.0,1.2,22.0,834.0,786.64,585.37
2016,3,17,13,0,942.0,100.0,1.2,22.0,826.0,760.99,568.62
2016,3,17,13,15,937.5,99.0,1.2,22.0,809.5,729.97,548.2
2016,3,17,13,30,933.0,98.0,1.2,22.0,793.0,696.52,524.49
2016,3,17,13,45,925.5,97.0,1.25,22.5,768.5,658.97,496.85
2016,3,17,14,0,918.0,96.0,1.3,23.0,744.0,619.51,467.27
2016,3,17,14,15,908.5,94.5,1.3,22.5,712.5,576.81,436.01
2016,3,17,14,30,899.0,93.0,1.3,22.0,681.0,532.77,402.78
2016,3,17,14,45,885.0,91.0,1.3,22.0,642.5,485.11,365.09
2016,3,17,15,0,871.0,89.0,1.3,22.0,604.0,436.94,325.95
2016,3,17,15,15,853.0,86.5,1.25,22.0,560.5,383.09,281.41
2016,3,17,15,30,835.0,84.0,1.2,22.0,517.0,332.92,238.65
2016,3,17,15,45,809.5,81.0,1.2,22.0,468.5,281.0,194.21
2016,3,17,16,0,784.0,78.0,1.2,22.0,420.0,230.74,151.12
2016,3,17,16,15,750.0,73.5,1.1,21.0,368.5,179.7,109.37
2016,3,17,16,30,716.0,69.0,1.0,20.0,317.0,131.73,73.08
2016,3,17,16,45,666.0,63.0,0.95,19.5,264.5,81.36,41.28
2016,3,17,17,0,616.0,57.0,0.9,19.0,212.0,39.36,28.99
2016,3,17,17,15,537.5,49.0,0.95,18.0,161.0,34.19,24.41
2016,3,17,17,30,459.0,41.0,1.0,17.0,110.0,30.04,20.46
2016,3,17,17,45,325.0,29.0,1.05,16.5,68.0,21.85,12.44
2016,3,17,18,0,191.0,17.0,1.1,16.0,26.0,13.07,0.0
2016,3,17,18,15,95.5,8.5,1.1,15.5,13.0,8.36,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,83.0,8.0,1.3,10.5,11.5,29.64,0.0
2016,3,18,6,30,166.0,16.0,1.5,11.0,23.0,79.18,0.0
2016,3,18,6,45,303.5,29.0,1.75,12.0,64.0,158.84,114.37
2016,3,18,7,0,441.0,42.0,2.0,13.0,105.0,241.84,189.42
2016,3,18,7,15,523.0,50.0,2.0,13.0,156.0,306.69,247.37
2016,3,18,7,30,605.0,58.0,2.0,13.0,207.0,377.81,308.95
2016,3,18,7,45,302.5,76.5,2.0,13.5,151.0,259.13,213.99
2016,3,18,8,0,0.0,95.0,2.0,14.0,95.0,93.97,74.03
2016,3,18,8,15,53.0,139.0,1.95,14.0,162.0,177.84,144.98
2016,3,18,8,30,106.0,183.0,1.9,14.0,229.0,268.74,219.39
2016,3,18,8,45,56.0,177.5,1.9,14.5,202.0,222.29,179.72
2016,3,18,9,0,6.0,172.0,1.9,15.0,175.0,175.27,139.66
2016,3,18,9,15,47.0,217.5,1.9,15.0,245.0,258.93,207.7
2016,3,18,9,30,88.0,263.0,1.9,15.0,315.0,338.4,270.34
2016,3,18,9,45,116.5,285.0,1.9,15.5,358.5,390.88,309.99
2016,3,18,10,0,145.0,307.0,1.9,16.0,402.0,436.21,343.62
2016,3,18,10,15,261.0,304.0,1.9,16.0,485.0,531.4,417.09
2016,3,18,10,30,377.0,301.0,1.9,16.0,568.0,621.07,484.3
2016,3,18,10,45,544.0,247.0,1.9,16.5,645.5,705.85,547.35
2016,3,18,11,0,711.0,193.0,1.9,17.0,723.0,786.82,605.98
2016,3,18,11,15,817.0,151.5,1.85,17.0,773.5,824.89,630.81
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,859.32,653.11
2016,3,18,11,45,784.0,176.5,1.8,17.0,787.5,810.54,618.87
2016,3,18,12,0,645.0,243.0,1.8,17.0,751.0,755.62,577.98
2016,3,18,12,15,609.0,257.5,1.8,17.0,737.5,729.19,558.72
2016,3,18,12,30,573.0,272.0,1.8,17.0,724.0,701.3,538.07
2016,3,18,12,45,617.5,250.5,1.85,17.5,733.0,698.13,536.11
2016,3,18,13,0,662.0,229.0,1.9,18.0,742.0,690.77,530.8
2016,3,18,13,15,656.0,225.0,1.9,18.0,725.0,661.71,509.57
2016,3,18,13,30,650.0,221.0,1.9,18.0,708.0,631.21,487.19
2016,3,18,13,45,653.0,210.5,1.95,18.0,686.5,598.87,463.57
2016,3,18,14,0,656.0,200.0,2.0,18.0,665.0,564.8,438.14
2016,3,18,14,15,671.5,182.5,2.05,17.5,641.0,529.36,411.97
2016,3,18,14,30,687.0,165.0,2.1,17.0,617.0,491.42,382.95
2016,3,18,14,45,682.5,154.0,2.15,17.0,582.0,447.83,347.86
2016,3,18,15,0,678.0,143.0,2.2,17.0,547.0,403.5,311.21
2016,3,18,15,15,646.5,144.5,2.2,16.5,507.0,360.0,274.93
2016,3,18,15,30,615.0,146.0,2.2,16.0,467.0,318.61,239.7
2016,3,18,15,45,559.5,140.0,2.2,16.0,411.5,266.61,196.11
2016,3,18,16,0,504.0,134.0,2.2,16.0,356.0,219.12,156.63
2016,3,18,16,15,462.5,127.5,2.0,15.5,312.5,178.69,123.62
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,142.21,95.85
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,102.35,68.19
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,65.69,53.01
2016,3,18,17,15,309.0,71.0,1.3,13.0,137.0,52.42,41.15
2016,3,18,17,30,257.0,54.0,1.2,12.0,94.0,40.77,30.42
2016,3,18,17,45,128.5,38.5,1.1,11.5,58.5,31.65,21.19
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,21.38,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,16.61,0.0
2016,3,19,6,45,59.5,35.5,1.35,11.5,44.5,66.37,46.87
2016,3,19,7,0,119.0,54.0,1.5,12.0,72.0,119.3,93.39
2016,3,19,7,15,146.0,75.5,1.55,12.5,106.0,160.6,129.71
2016,3,19,7,30,173.0,97.0,1.6,13.0,140.0,203.5,166.69
2016,3,19,7,45,195.5,116.5,1.65,13.5,176.0,243.16,200.07
2016,3,19,8,0,218.0,136.0,1.7,14.0,212.0,284.02,233.53
2016,3,19,8,15,406.0,124.0,1.75,14.5,292.0,398.78,327.4
2016,3,19,8,30,594.0,112.0,1.8,15.0,372.0,522.5,424.73
2016,3,19,8,45,480.0,157.0,1.85,15.5,382.5,509.23,410.65
2016,3,19,9,0,366.0,202.0,1.9,16.0,393.0,482.53,386.9
2016,3,19,9,15,594.5,148.5,1.9,16.0,488.5,609.74,486.83
2016,3,19,9,30,823.0,95.0,1.9,16.0,584.0,732.29,576.55
2016,3,19,9,45,689.5,153.0,1.95,16.5,580.5,709.35,556.53
2016,3,19,10,0,556.0,211.0,2.0,17.0,577.0,671.94,524.91
2016,3,19,10,15,707.0,159.5,2.0,17.0,647.5,746.11,580.8
2016,3,19,10,30,858.0,108.0,2.0,17.0,718.0,811.97,625.61
2016,3,19,10,45,746.5,167.5,2.05,17.5,711.0,792.88,610.02
2016,3,19,11,0,635.0,227.0,2.1,18.0,704.0,762.27,585.18
2016,3,19,11,15,650.0,222.0,2.1,18.0,719.0,765.95,587.88
2016,3,19,11,30,665.0,217.0,2.1,18.0,734.0,767.2,588.59
2016,3,19,11,45,775.5,165.0,2.15,18.0,774.5,793.75,608.68
2016,3,19,12,0,886.0,113.0,2.2,18.0,815.0,815.78,623.99
2016,3,19,12,15,725.5,195.0,2.2,18.0,770.0,760.54,584.27
2016,3,19,12,30,565.0,277.0,2.2,18.0,725.0,702.16,538.8
2016,3,19,12,45,532.5,284.0,2.2,18.0,703.0,669.6,515.07
2016,3,19,13,0,500.0,291.0,2.2,18.0,681.0,636.75,490.74
2016,3,19,13,15,513.0,275.0,2.2,18.0,668.0,613.4,474.17
2016,3,19,13,30,526.0,259.0,2.2,18.0,655.0,588.08,455.83
2016,3,19,13,45,522.5,252.5,2.2,18.0,635.5,559.37,434.3
2016,3,19,14,0,519.0,246.0,2.2,18.0,616.0,529.67,411.71
2016,3,19,14,15,480.0,251.0,2.15,18.0,582.0,490.26,380.95
2016,3,19,14,30,441.0,256.0,2.1,18.0,548.0,452.77,351.42
2016,3,19,14,45,439.5,240.5,2.1,18.0,518.0,416.51,322.85
2016,3,19,15,0,438.0,225.0,2.1,18.0,488.0,379.77,293.25
2016,3,19,15,15,348.5,225.0,2.1,17.5,424.5,327.03,252.19
2016,3,19,15,30,259.0,225.0,2.1,17.0,361.0,278.91,215.09
2016,3,19,15,45,351.0,186.5,2.15,17.0,353.0,255.83,193.02
2016,3,19,16,0,443.0,148.0,2.2,17.0,345.0,219.22,158.51
2016,3,19,16,15,421.5,134.5,2.15,16.5,303.5,179.17,125.37
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,141.16,95.47
2016,3,19,16,45,377.5,103.5,2.05,15.5,219.5,101.99,67.74
2016,3,19,17,0,355.0,86.0,2.0,15.0,177.0,65.28,52.46
2016,3,19,17,15,311.5,69.0,1.85,14.5,135.5,50.69,39.39
2016,3,19,17,30,268.0,52.0,1.7,14.0,94.0,39.04,28.68
2016,3,19,17,45,188.5,35.5,1.6,13.5,59.5,27.18,17.37
2016,3,19,18,0,109.0,19.0,1.5,13.0,25.0,14.73,0.0
2016,3,19,18,15,54.5,9.5,1.45,12.5,12.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,8.36,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,16.41,0.0
2016,3,20,6,45,36.5,36.5,1.65,13.0,42.0,59.05,41.58
2016,3,20,7,0,73.0,56.0,1.9,14.0,67.0,97.19,75.06
2016,3,20,7,15,90.5,78.0,2.0,14.5,97.5,132.54,105.89
2016,3,20,7,30,108.0,100.0,2.1,15.0,128.0,168.7,136.88
2016,3,20,7,45,120.0,121.5,2.25,15.5,159.0,202.2,164.94
2016,3,20,8,0,132.0,143.0,2.4,16.0,190.0,236.15,192.71
2016,3,20,8,15,260.0,151.0,2.45,16.0,260.5,333.53,273.12
2016,3,20,8,30,388.0,159.0,2.5,16.0,331.0,440.49,358.83
2016,3,20,8,45,328.0,191.0,2.65,16.5,347.5,437.77,354.14
2016,3,20,9,0,268.0,223.0,2.8,17.0,364.0,438.16,351.91
2016,3,20,9,15,371.5,219.0,2.9,17.0,432.0,514.04,411.93
2016,3,20,9,30,475.0,215.0,3.0,17.0,500.0,602.08,479.36
2016,3,20,9,45,653.0,162.5,3.15,17.5,580.0,694.23,550.14
2016,3,20,10,0,831.0,110.0,3.3,18.0,660.0,784.62,614.68
2016,3,20,10,15,443.5,212.5,3.4,18.0,507.5,590.3,466.21
2016,3,20,10,30,56.0,315.0,3.5,18.0,355.0,364.94,284.94
2016,3,20,10,45,29.5,248.0,3.65,18.5,269.5,272.56,213.06
2016,3,20,11,0,3.0,181.0,3.8,19.0,184.0,178.9,138.42
2016,3,20,11,15,1.5,162.0,3.9,18.5,163.5,158.79,122.72
2016,3,20,11,30,0.0,143.0,4.0,18.0,143.0,138.85,106.95
2016,3,20,11,45,0.0,138.0,4.1,18.0,138.0,133.9,102.96
2016,3,20,12,0,0.0,133.0,4.2,18.0,133.0,128.96,99.0
2016,3,20,12,15,95.0,264.0,4.25,18.0,339.5,334.5,263.75
2016,3,20,12,30,190.0,395.0,4.3,18.0,546.0,529.96,413.0
2016,3,20,12,45,95.0,229.5,4.35,18.0,305.0,293.97,231.42
2016,3,20,13,0,0.0,64.0,4.4,18.0,64.0,61.97,44.94
2016,3,20,13,15,0.0,73.5,4.35,18.0,73.5,71.17,52.58
2016,3,20,13,30,0.0,83.0,4.3,18.0,83.0,80.38,60.1
2016,3,20,13,45,0.0,72.5,4.3,18.0,72.5,70.19,51.88
2016,3,20,14,0,0.0,62.0,4.3,18.0,62.0,60.0,43.65
2016,3,20,14,15,0.0,51.5,4.2,17.5,51.5,49.82,35.47
2016,3,20,14,30,0.0,41.0,4.1,17.0,41.0,39.65,27.23
2016,3,20,14,45,0.0,38.5,4.05,17.0,38.5,37.22,25.29
2016,3,20,15,0,0.0,36.0,4.0,17.0,36.0,34.79,23.35
2016,3,20,15,15,0.0,28.5,3.85,16.5,28.5,27.53,17.42
2016,3,20,15,30,0.0,21.0,3.7,16.0,21.0,20.28,11.43
2016,3,20,15,45,100.5,104.5,3.55,16.0,149.5,123.12,94.41
2016,3,20,16,0,201.0,188.0,3.4,16.0,278.0,208.51,160.04
2016,3,20,16,15,192.0,166.5,3.15,15.5,244.5,176.22,133.42
2016,3,20,16,30,183.0,145.0,2.9,15.0,211.0,144.93,108.39
2016,3,20,16,45,169.0,123.0,2.7,15.0,176.5,114.01,84.87
2016,3,20,17,0,155.0,101.0,2.5,15.0,142.0,84.8,64.92
2016,3,20,17,15,132.0,79.5,2.3,15.0,109.0,66.14,52.92
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,49.33,37.55
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,33.86,22.98
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,18.81,2.27
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,9.83,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,44.0,12.0,1.3,11.5,14.5,23.91,0.0
2016,3,21,6,30,88.0,24.0,1.5,12.0,29.0,63.14,22.02
2016,3,21,6,45,193.5,41.5,1.75,12.5,68.0,136.41,102.33
2016,3,21,7,0,299.0,59.0,2.0,13.0,107.0,207.87,165.05
2016,3,21,7,15,375.0,71.5,2.15,13.0,154.5,269.0,218.94
2016,3,21,7,30,451.0,84.0,2.3,13.0,202.0,336.34,277.0
2016,3,21,7,45,537.5,81.5,2.5,13.5,252.0,400.74,331.22
2016,3,21,8,0,624.0,79.0,2.7,14.0,302.0,468.38,386.75
2016,3,21,8,15,623.0,93.0,2.8,14.0,344.0,505.56,416.48
2016,3,21,8,30,622.0,107.0,2.9,14.0,386.0,540.75,443.94
2016,3,21,8,45,482.0,159.5,3.05,14.0,389.5,517.66,423.11
2016,3,21,9,0,342.0,212.0,3.2,14.0,393.0,479.65,390.26
2016,3,21,9,15,504.5,180.5,3.35,14.0,472.5,579.86,471.09
2016,3,21,9,30,667.0,149.0,3.5,14.0,552.0,682.44,551.31
2016,3,21,9,45,743.0,136.0,3.65,14.5,610.5,738.51,591.52
2016,3,21,10,0,819.0,123.0,3.8,15.0,669.0,792.6,629.3
2016,3,21,10,15,830.0,125.0,3.9,15.0,700.5,812.18,642.51
2016,3,21,10,30,841.0,127.0,4.0,15.0,732.0,829.06,654.09
2016,3,21,10,45,422.5,155.5,4.1,15.5,459.5,520.12,419.04
2016,3,21,11,0,4.0,184.0,4.2,16.0,187.0,182.69,142.75
2016,3,21,11,15,2.5,173.5,4.35,16.0,175.5,170.91,133.7
2016,3,21,11,30,1.0,163.0,4.5,16.0,164.0,159.23,124.22
2016,3,21,11,45,9.0,222.0,4.65,16.0,229.5,223.24,175.57
2016,3,21,12,0,17.0,281.0,4.8,16.0,295.0,286.8,225.8
2016,3,21,12,15,17.0,281.0,4.9,16.0,295.5,285.94,225.01
2016,3,21,12,30,17.0,281.0,5.0,16.0,296.0,285.02,224.34
2016,3,21,12,45,8.5,159.0,5.1,16.0,166.5,160.17,125.15
2016,3,21,13,0,0.0,37.0,5.2,16.0,37.0,35.81,23.9
2016,3,21,13,15,0.0,36.5,5.1,16.0,36.5,35.32,23.55
2016,3,21,13,30,0.0,36.0,5.0,16.0,36.0,34.83,23.18
2016,3,21,13,45,0.0,34.5,4.95,16.0,34.5,33.38,22.0
2016,3,21,14,0,0.0,33.0,4.9,16.0,33.0,31.92,20.84
2016,3,21,14,15,0.0,39.5,4.8,16.0,39.5,38.2,26.09
2016,3,21,14,30,0.0,46.0,4.7,16.0,46.0,44.49,31.35
2016,3,21,14,45,0.5,110.0,4.6,16.0,110.5,106.43,82.54
2016,3,21,15,0,1.0,174.0,4.5,16.0,175.0,166.16,131.44
2016,3,21,15,15,0.5,122.0,4.35,15.5,122.5,117.37,92.01
2016,3,21,15,30,0.0,70.0,4.2,15.0,70.0,67.69,51.24
2016,3,21,15,45,0.0,43.5,4.1,15.0,43.5,42.03,29.88
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,16.41,8.29
2016,3,21,16,15,0.0,11.0,3.75,14.5,11.0,10.61,3.41
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,3,21,16,45,184.0,53.5,3.25,13.5,102.0,52.12,32.4
2016,3,21,17,0,368.0,102.0,3.0,13.0,199.0,80.55,59.29
2016,3,21,17,15,290.5,85.5,2.75,12.5,151.5,63.64,51.27
2016,3,21,17,30,213.0,69.0,2.5,12.0,104.0,54.82,42.91
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,38.17,27.1
2016,3,21,18,0,81.0,25.0,2.1,12.0,30.0,20.89,5.02
2016,3,21,18,15,40.5,12.5,2.0,11.5,15.0,12.29,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,18.0,37.12,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,36.0,99.93,48.5
2016,3,22,6,45,311.5,37.0,1.65,10.5,79.5,176.27,134.56
2016,3,22,7,0,442.0,50.0,1.9,11.0,123.0,259.68,208.05
2016,3,22,7,15,520.5,58.5,2.05,11.0,174.5,325.31,266.54
2016,3,22,7,30,599.0,67.0,2.2,11.0,226.0,396.73,328.41
2016,3,22,7,45,653.5,72.0,2.35,11.5,280.0,456.16,378.38
2016,3,22,8,0,708.0,77.0,2.5,12.0,334.0,518.33,428.94
2016,3,22,8,15,742.5,82.0,2.55,12.0,386.0,567.94,468.67
2016,3,22,8,30,777.0,87.0,2.6,12.0,438.0,620.53,509.61
2016,3,22,8,45,567.5,149.0,2.65,12.5,420.0,567.01,463.4
2016,3,22,9,0,358.0,211.0,2.7,13.0,402.0,491.4,399.71
2016,3,22,9,15,207.0,235.5,2.75,13.0,348.5,405.27,328.99
2016,3,22,9,30,56.0,260.0,2.8,13.0,295.0,311.38,250.29
2016,3,22,9,45,321.0,232.5,2.85,13.5,447.0,503.24,407.09
2016,3,22,10,0,586.0,205.0,2.9,14.0,599.0,696.48,555.67
2016,3,22,10,15,674.5,182.0,2.9,14.0,655.0,752.33,596.4
2016,3,22,10,30,763.0,159.0,2.9,14.0,711.0,804.49,633.22
2016,3,22,10,45,854.0,128.0,2.95,14.5,765.0,847.08,661.53
2016,3,22,11,0,945.0,97.0,3.0,15.0,819.0,886.58,687.43
2016,3,22,11,15,794.5,169.5,3.0,15.0,785.5,837.2,651.58
2016,3,22,11,30,644.0,242.0,3.0,15.0,752.0,782.42,610.09
2016,3,22,11,45,651.0,239.5,3.05,15.0,759.0,777.2,606.79
2016,3,22,12,0,658.0,237.0,3.1,15.0,766.0,769.58,601.37
2016,3,22,12,15,669.0,234.5,3.15,15.0,773.0,762.68,596.52
2016,3,22,12,30,680.0,232.0,3.2,15.0,780.0,753.24,589.78
2016,3,22,12,45,686.5,223.5,3.25,15.0,771.5,732.09,574.61
2016,3,22,13,0,693.0,215.0,3.3,15.0,763.0,708.65,557.65
2016,3,22,13,15,692.5,209.5,3.35,15.0,748.0,680.96,537.17
2016,3,22,13,30,692.0,204.0,3.4,15.0,733.0,651.44,515.02
2016,3,22,13,45,690.5,196.5,3.5,15.0,710.5,617.68,489.5
2016,3,22,14,0,689.0,189.0,3.6,15.0,688.0,582.4,462.29
2016,3,22,14,15,796.5,141.5,3.6,14.5,695.0,571.06,454.32
2016,3,22,14,30,904.0,94.0,3.6,14.0,702.0,550.49,437.83
2016,3,22,14,45,891.5,92.0,3.65,14.0,663.5,502.95,398.0
2016,3,22,15,0,879.0,90.0,3.7,14.0,625.0,454.78,356.71
2016,3,22,15,15,862.0,87.5,3.6,14.0,581.0,400.5,309.47
2016,3,22,15,30,845.0,85.0,3.5,14.0,537.0,349.87,264.12
2016,3,22,15,45,820.5,82.0,3.45,14.0,488.5,297.26,216.78
2016,3,22,16,0,796.0,79.0,3.4,14.0,440.0,246.24,170.71
2016,3,22,16,15,763.5,75.0,3.15,13.5,388.0,194.74,125.84
2016,3,22,16,30,731.0,71.0,2.9,13.0,336.0,146.17,86.17
2016,3,22,16,45,683.0,66.0,2.65,13.0,283.0,95.27,50.57
2016,3,22,17,0,635.0,61.0,2.4,13.0,230.0,52.52,31.16
2016,3,22,17,15,560.0,53.5,2.15,12.5,178.5,37.14,27.7
2016,3,22,17,30,485.0,46.0,1.9,12.0,127.0,33.63,24.26
2016,3,22,17,45,357.5,34.5,1.7,11.5,82.5,26.13,16.94
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,18.1,4.86
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,38.0,12.0,1.2,8.5,14.5,22.6,0.0
2016,3,23,6,30,76.0,24.0,1.4,9.0,29.0,60.38,32.33
2016,3,23,6,45,134.5,43.0,1.6,9.5,62.0,110.05,84.21
2016,3,23,7,0,193.0,62.0,1.8,10.0,95.0,161.91,130.44
2016,3,23,7,15,225.0,81.5,1.9,10.5,133.0,206.66,170.15
2016,3,23,7,30,257.0,101.0,2.0,11.0,171.0,253.55,210.7
2016,3,23,7,45,284.5,118.0,2.15,11.5,210.5,296.89,247.32
2016,3,23,8,0,312.0,135.0,2.3,12.0,250.0,341.72,284.17
2016,3,23,8,15,368.5,146.5,2.35,12.5,301.0,407.87,337.32
2016,3,23,8,30,425.0,158.0,2.4,13.0,352.0,469.08,385.28
2016,3,23,8,45,467.0,166.5,2.5,13.5,401.0,519.25,423.63
2016,3,23,9,0,509.0,175.0,2.6,14.0,450.0,570.44,462.04
2016,3,23,9,15,539.5,180.0,2.65,14.5,492.0,609.78,490.53
2016,3,23,9,30,570.0,185.0,2.7,15.0,534.0,648.77,518.35
2016,3,23,9,45,646.0,171.0,2.8,15.5,589.5,706.1,560.57
2016,3,23,10,0,722.0,157.0,2.9,16.0,645.0,760.44,599.04
2016,3,23,10,15,819.5,130.5,2.9,16.0,709.0,816.22,637.64
2016,3,23,10,30,917.0,104.0,2.9,16.0,773.0,870.13,674.37
2016,3,23,10,45,843.5,138.0,2.9,16.5,768.5,852.19,659.13
2016,3,23,11,0,770.0,172.0,2.9,17.0,764.0,828.08,640.35
2016,3,23,11,15,788.0,169.0,2.85,17.0,785.0,834.29,644.03
2016,3,23,11,30,806.0,166.0,2.8,17.0,806.0,840.02,647.23
2016,3,23,11,45,784.0,179.5,2.75,17.5,807.0,828.09,636.95
2016,3,23,12,0,762.0,193.0,2.7,18.0,808.0,811.97,624.04
2016,3,23,12,15,699.0,224.0,2.7,18.0,788.5,778.4,598.84
2016,3,23,12,30,636.0,255.0,2.7,18.0,769.0,743.85,572.57
2016,3,23,12,45,632.5,253.0,2.7,18.0,759.5,722.27,557.08
2016,3,23,13,0,629.0,251.0,2.7,18.0,750.0,698.95,540.1
2016,3,23,13,15,649.0,235.0,2.65,18.0,741.5,677.12,524.4
2016,3,23,13,30,669.0,219.0,2.6,18.0,733.0,652.49,506.38
2016,3,23,13,45,672.0,208.5,2.6,18.0,711.0,619.41,481.8
2016,3,23,14,0,675.0,198.0,2.6,18.0,689.0,584.59,455.49
2016,3,23,14,15,678.0,185.0,2.55,17.5,661.0,545.78,426.33
2016,3,23,14,30,681.0,172.0,2.5,17.0,633.0,505.42,395.19
2016,3,23,14,45,669.5,163.5,2.5,17.0,595.5,460.86,359.34
2016,3,23,15,0,658.0,155.0,2.5,17.0,558.0,416.19,322.56
2016,3,23,15,15,728.5,129.0,2.4,17.0,546.0,386.97,295.76
2016,3,23,15,30,799.0,103.0,2.3,17.0,534.0,353.43,263.79
2016,3,23,15,45,774.5,98.5,2.2,17.0,485.0,301.64,218.31
2016,3,23,16,0,750.0,94.0,2.1,17.0,436.0,248.06,171.41
2016,3,23,16,15,714.5,89.0,1.85,16.5,384.5,197.17,128.11
2016,3,23,16,30,679.0,84.0,1.6,16.0,333.0,149.54,89.89
2016,3,23,16,45,627.0,77.5,1.4,15.5,279.5,102.91,57.93
2016,3,23,17,0,575.0,71.0,1.2,15.0,226.0,61.73,38.29
2016,3,23,17,15,497.5,62.0,1.2,14.0,175.0,44.4,34.0
2016,3,23,17,30,420.0,53.0,1.2,13.0,124.0,39.95,29.78
