Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,295.5,39.5,1.2,12.5,80.5,30.75,20.93
2016,3,23,18,0,171.0,26.0,1.2,12.0,37.0,20.31,7.2
2016,3,23,18,15,85.5,13.0,1.15,11.5,18.5,12.78,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.0,1.25,9.5,19.5,38.92,0.0
2016,3,24,6,30,181.0,26.0,1.5,10.0,39.0,106.22,65.44
2016,3,24,6,45,291.0,40.0,1.75,11.0,82.0,173.3,133.99
2016,3,24,7,0,401.0,54.0,2.0,12.0,125.0,250.68,201.57
2016,3,24,7,15,474.0,64.0,2.05,12.5,175.0,314.34,257.25
2016,3,24,7,30,547.0,74.0,2.1,13.0,225.0,383.36,315.73
2016,3,24,7,45,591.0,82.0,2.2,13.5,276.0,438.79,361.62
2016,3,24,8,0,635.0,90.0,2.3,14.0,327.0,496.22,407.61
2016,3,24,8,15,670.5,96.0,2.35,14.5,378.0,547.6,447.35
2016,3,24,8,30,706.0,102.0,2.4,15.0,429.0,599.58,486.4
2016,3,24,8,45,715.5,113.0,2.45,15.5,474.0,639.28,514.79
2016,3,24,9,0,725.0,124.0,2.5,16.0,519.0,677.25,541.29
2016,3,24,9,15,745.5,128.0,2.55,16.0,562.5,713.84,567.14
2016,3,24,9,30,766.0,132.0,2.6,16.0,606.0,748.93,591.31
2016,3,24,9,45,765.5,143.0,2.65,16.5,640.5,773.31,606.46
2016,3,24,10,0,765.0,154.0,2.7,17.0,675.0,794.86,619.62
2016,3,24,10,15,737.0,169.5,2.7,17.0,690.0,795.8,619.0
2016,3,24,10,30,709.0,185.0,2.7,17.0,705.0,793.22,616.2
2016,3,24,10,45,715.5,191.5,2.7,17.5,730.5,806.83,623.89
2016,3,24,11,0,722.0,198.0,2.7,18.0,756.0,817.8,629.63
2016,3,24,11,15,726.0,201.5,2.7,18.0,772.5,820.92,631.17
2016,3,24,11,30,730.0,205.0,2.7,18.0,789.0,821.36,631.02
2016,3,24,11,45,729.5,208.0,2.75,18.0,796.5,814.91,626.4
2016,3,24,12,0,729.0,211.0,2.8,18.0,804.0,805.89,619.91
2016,3,24,12,15,730.0,211.0,2.8,18.0,804.0,792.6,610.23
2016,3,24,12,30,731.0,211.0,2.8,18.0,804.0,776.87,598.81
2016,3,24,12,45,807.0,170.5,2.85,18.5,820.0,775.77,598.73
2016,3,24,13,0,883.0,130.0,2.9,19.0,836.0,769.27,593.57
2016,3,24,13,15,879.0,129.0,2.9,19.0,819.5,739.55,572.81
2016,3,24,13,30,875.0,128.0,2.9,19.0,803.0,706.95,548.68
2016,3,24,13,45,870.5,125.0,2.9,19.0,779.5,670.19,521.15
2016,3,24,14,0,866.0,122.0,2.9,19.0,756.0,631.56,491.71
2016,3,24,14,15,856.0,120.0,2.9,18.5,724.5,589.08,459.57
2016,3,24,14,30,846.0,118.0,2.9,18.0,693.0,545.5,425.71
2016,3,24,14,45,830.5,116.5,2.9,18.0,654.5,498.89,387.8
2016,3,24,15,0,815.0,115.0,2.9,18.0,616.0,452.11,348.8
2016,3,24,15,15,796.0,111.5,2.85,17.5,572.5,402.22,307.03
2016,3,24,15,30,777.0,108.0,2.8,17.0,529.0,353.01,264.75
2016,3,24,15,45,734.0,109.5,2.75,17.0,478.5,298.82,217.97
2016,3,24,16,0,691.0,111.0,2.7,17.0,428.0,251.33,176.67
2016,3,24,16,15,655.0,104.5,2.5,16.5,377.0,201.96,134.83
2016,3,24,16,30,619.0,98.0,2.3,16.0,326.0,156.02,97.92
2016,3,24,16,45,573.5,88.5,2.15,15.5,275.0,110.34,65.78
2016,3,24,17,0,528.0,79.0,2.0,15.0,224.0,69.48,44.57
2016,3,24,17,15,455.0,68.0,1.9,14.5,173.5,49.65,38.59
2016,3,24,17,30,382.0,57.0,1.8,14.0,123.0,42.56,31.97
2016,3,24,17,45,286.0,41.0,1.7,13.5,81.0,31.28,21.35
2016,3,24,18,0,190.0,25.0,1.6,13.0,39.0,19.41,7.41
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.5,12.29,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,23.0,45.79,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,46.0,124.0,81.68
2016,3,25,6,45,319.5,43.0,1.25,10.5,90.0,190.26,148.13
2016,3,25,7,0,424.0,57.0,1.4,11.0,134.0,265.82,214.41
2016,3,25,7,15,496.0,66.5,1.5,11.5,185.0,329.91,270.26
2016,3,25,7,30,568.0,76.0,1.6,12.0,236.0,399.14,328.62
2016,3,25,7,45,613.5,83.5,1.7,12.5,288.0,455.89,375.22
2016,3,25,8,0,659.0,91.0,1.8,13.0,340.0,514.7,421.9
2016,3,25,8,15,693.0,96.0,1.9,13.5,390.5,564.97,460.61
2016,3,25,8,30,727.0,101.0,2.0,14.0,441.0,615.67,498.61
2016,3,25,8,45,761.0,102.0,2.15,14.5,490.5,661.87,532.73
2016,3,25,9,0,795.0,103.0,2.3,15.0,540.0,705.64,563.25
2016,3,25,9,15,812.5,106.0,2.3,15.0,583.0,740.88,587.13
2016,3,25,9,30,830.0,109.0,2.3,15.0,626.0,774.3,609.52
2016,3,25,9,45,845.5,110.0,2.35,15.5,664.0,801.88,626.79
2016,3,25,10,0,861.0,111.0,2.4,16.0,702.0,827.12,642.35
2016,3,25,10,15,870.5,113.0,2.4,16.0,733.0,841.9,651.37
2016,3,25,10,30,880.0,115.0,2.4,16.0,764.0,858.08,661.55
2016,3,25,10,45,885.0,117.0,2.4,16.5,787.5,867.56,665.88
2016,3,25,11,0,890.0,119.0,2.4,17.0,811.0,873.97,668.24
2016,3,25,11,15,894.5,120.0,2.4,17.0,827.0,875.82,668.87
2016,3,25,11,30,899.0,121.0,2.4,17.0,843.0,874.52,667.51
2016,3,25,11,45,902.0,121.0,2.45,17.5,851.5,867.84,661.76
2016,3,25,12,0,905.0,121.0,2.5,18.0,860.0,858.04,654.04
2016,3,25,12,15,905.0,121.0,2.5,18.0,859.5,842.77,643.51
2016,3,25,12,30,905.0,121.0,2.5,18.0,859.0,824.55,631.06
2016,3,25,12,45,912.5,115.0,2.55,18.5,853.0,803.34,615.76
2016,3,25,13,0,920.0,109.0,2.6,19.0,847.0,779.05,598.37
2016,3,25,13,15,916.0,108.0,2.6,19.0,830.5,748.41,577.32
2016,3,25,13,30,912.0,107.0,2.6,19.0,814.0,715.41,554.04
2016,3,25,13,45,908.0,104.5,2.65,19.0,790.5,678.78,526.98
2016,3,25,14,0,904.0,102.0,2.7,19.0,767.0,640.11,497.81
2016,3,25,14,15,895.0,100.5,2.7,18.5,735.5,597.68,465.79
2016,3,25,14,30,886.0,99.0,2.7,18.0,704.0,553.93,431.84
2016,3,25,14,45,875.0,96.0,2.7,18.0,666.0,506.76,393.54
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,458.89,353.66
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,405.12,308.76
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,355.01,265.5
2016,3,25,15,45,803.0,85.5,2.6,17.0,491.0,302.64,219.42
2016,3,25,16,0,776.0,83.0,2.6,17.0,442.0,252.12,174.66
2016,3,25,16,15,744.0,79.0,2.45,16.5,391.0,201.48,130.98
2016,3,25,16,30,712.0,75.0,2.3,16.0,340.0,150.34,89.16
2016,3,25,16,45,656.0,70.5,2.2,15.5,286.0,103.04,56.15
2016,3,25,17,0,600.0,66.0,2.1,15.0,232.0,61.56,35.65
2016,3,25,17,15,527.5,58.0,1.95,14.0,181.0,40.42,30.48
2016,3,25,17,30,455.0,50.0,1.8,13.0,130.0,36.66,26.93
2016,3,25,17,45,328.5,38.0,1.7,12.5,85.5,28.85,19.43
2016,3,25,18,0,202.0,26.0,1.6,12.0,41.0,20.18,8.68
2016,3,25,18,15,101.0,13.0,1.6,11.5,20.5,12.78,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.5,13.0,1.55,10.5,25.5,58.52,0.0
2016,3,26,6,30,307.0,26.0,1.8,11.0,51.0,154.4,105.99
2016,3,26,6,45,415.5,35.5,2.05,12.0,97.0,221.29,172.48
2016,3,26,7,0,524.0,45.0,2.3,13.0,143.0,298.37,240.16
2016,3,26,7,15,589.0,51.5,2.4,13.5,194.5,359.91,294.33
2016,3,26,7,30,654.0,58.0,2.5,14.0,246.0,423.79,348.67
2016,3,26,7,45,697.0,63.0,2.6,14.5,298.5,480.02,395.04
2016,3,26,8,0,740.0,68.0,2.7,15.0,351.0,537.97,441.16
2016,3,26,8,15,769.5,71.5,2.8,15.0,402.0,586.81,479.71
2016,3,26,8,30,799.0,75.0,2.9,15.0,453.0,635.61,517.24
2016,3,26,8,45,820.0,78.0,3.0,15.5,500.5,677.46,546.39
2016,3,26,9,0,841.0,81.0,3.1,16.0,548.0,713.96,571.13
2016,3,26,9,15,857.0,83.5,3.1,16.5,591.0,748.78,593.87
2016,3,26,9,30,873.0,86.0,3.1,17.0,634.0,781.65,614.9
2016,3,26,9,45,881.0,89.5,3.15,17.5,670.0,807.03,630.62
2016,3,26,10,0,889.0,93.0,3.2,18.0,706.0,829.72,644.42
2016,3,26,10,15,897.0,94.5,3.15,18.0,737.0,847.43,655.34
2016,3,26,10,30,905.0,96.0,3.1,18.0,768.0,862.22,664.28
2016,3,26,10,45,908.0,98.5,3.1,18.5,790.5,870.83,668.05
2016,3,26,11,0,911.0,101.0,3.1,19.0,813.0,876.27,669.78
2016,3,26,11,15,914.5,101.5,3.05,19.0,828.5,876.87,669.23
2016,3,26,11,30,918.0,102.0,3.0,19.0,844.0,874.27,666.65
2016,3,26,11,45,921.0,101.5,3.0,19.0,851.5,867.04,661.35
2016,3,26,12,0,924.0,101.0,3.0,19.0,859.0,856.66,654.02
2016,3,26,12,15,923.5,101.0,3.0,19.0,858.5,840.82,643.04
2016,3,26,12,30,923.0,101.0,3.0,19.0,858.0,822.0,630.08
2016,3,26,12,45,914.0,104.0,3.0,19.5,847.0,796.76,611.5
2016,3,26,13,0,905.0,107.0,3.0,20.0,836.0,769.06,591.3
2016,3,26,13,15,695.0,197.0,2.95,20.0,750.5,679.62,524.62
2016,3,26,13,30,485.0,287.0,2.9,20.0,665.0,598.28,461.06
2016,3,26,13,45,470.0,285.5,2.9,20.0,642.5,567.75,438.5
2016,3,26,14,0,455.0,284.0,2.9,20.0,620.0,537.12,415.28
2016,3,26,14,15,442.0,279.0,2.9,19.5,594.5,504.53,391.12
2016,3,26,14,30,429.0,274.0,2.9,19.0,569.0,472.1,366.62
2016,3,26,14,45,611.0,194.0,2.9,19.0,588.5,466.59,362.12
2016,3,26,15,0,793.0,114.0,2.9,19.0,608.0,446.41,343.98
2016,3,26,15,15,708.5,127.5,2.85,18.5,545.5,384.31,293.62
2016,3,26,15,30,624.0,141.0,2.8,18.0,483.0,331.77,250.51
2016,3,26,15,45,673.0,113.5,2.8,18.0,452.5,288.96,211.63
2016,3,26,16,0,722.0,86.0,2.8,18.0,422.0,244.17,169.88
2016,3,26,16,15,662.5,87.0,2.7,17.5,368.0,192.07,126.4
2016,3,26,16,30,603.0,88.0,2.6,17.0,314.0,148.77,92.28
2016,3,26,16,45,538.5,85.5,2.55,16.5,265.0,108.19,64.41
2016,3,26,17,0,474.0,83.0,2.5,16.0,216.0,74.64,48.03
2016,3,26,17,15,406.0,71.5,2.4,15.5,168.0,51.8,40.35
2016,3,26,17,30,338.0,60.0,2.3,15.0,120.0,44.71,33.78
2016,3,26,17,45,237.0,44.0,2.2,14.5,79.5,33.52,23.32
2016,3,26,18,0,136.0,28.0,2.1,14.0,39.0,21.75,10.28
2016,3,26,18,15,68.0,14.0,2.05,13.5,19.5,13.76,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,11.5,26.5,64.66,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,141.87,99.99
2016,3,27,6,45,364.5,42.0,2.65,12.5,98.5,210.33,164.83
2016,3,27,7,0,474.0,54.0,2.8,13.0,144.0,288.98,233.75
2016,3,27,7,15,543.5,61.5,2.8,13.0,196.0,352.22,289.53
2016,3,27,7,30,613.0,69.0,2.8,13.0,248.0,420.36,347.74
2016,3,27,7,45,658.5,75.5,2.85,13.5,301.0,478.03,395.18
2016,3,27,8,0,704.0,82.0,2.9,14.0,354.0,537.72,442.62
2016,3,27,8,15,736.5,86.5,2.95,14.0,406.0,588.24,482.36
2016,3,27,8,30,769.0,91.0,3.0,14.0,458.0,636.82,519.75
2016,3,27,8,45,785.5,97.5,3.05,14.5,505.0,678.46,549.2
2016,3,27,9,0,802.0,104.0,3.1,15.0,552.0,718.67,576.57
2016,3,27,9,15,601.0,178.0,3.2,15.0,528.5,666.7,534.01
2016,3,27,9,30,400.0,252.0,3.3,15.0,505.0,588.94,470.49
2016,3,27,9,45,454.5,248.0,3.4,15.5,551.0,641.43,509.99
2016,3,27,10,0,509.0,244.0,3.5,16.0,597.0,686.57,542.89
2016,3,27,10,15,613.5,215.5,3.55,16.0,660.0,749.79,590.94
2016,3,27,10,30,718.0,187.0,3.6,16.0,723.0,811.03,636.12
2016,3,27,10,45,716.5,196.0,3.7,16.0,744.5,820.41,642.09
2016,3,27,11,0,715.0,205.0,3.8,16.0,766.0,827.04,646.58
2016,3,27,11,15,809.0,165.0,3.8,16.0,812.0,859.43,669.15
2016,3,27,11,30,903.0,125.0,3.8,16.0,858.0,888.2,688.89
2016,3,27,11,45,905.5,125.5,3.85,16.0,866.5,881.43,683.83
2016,3,27,12,0,908.0,126.0,3.9,16.0,875.0,871.54,676.94
2016,3,27,12,15,908.5,126.5,3.85,16.0,875.5,856.95,666.34
2016,3,27,12,30,909.0,127.0,3.8,16.0,876.0,839.39,653.74
2016,3,27,12,45,915.0,122.5,3.8,16.0,869.5,818.31,638.96
2016,3,27,13,0,921.0,118.0,3.8,16.0,863.0,794.21,622.05
2016,3,27,13,15,829.5,155.0,3.8,16.0,816.5,737.55,580.63
2016,3,27,13,30,738.0,192.0,3.8,16.0,770.0,681.96,537.52
2016,3,27,13,45,732.5,188.0,3.8,16.0,746.5,647.28,511.21
2016,3,27,14,0,727.0,184.0,3.8,16.0,723.0,611.21,483.26
2016,3,27,14,15,734.5,169.0,3.8,15.5,694.0,571.16,452.89
2016,3,27,14,30,742.0,154.0,3.8,15.0,665.0,529.1,420.08
2016,3,27,14,45,698.5,157.5,3.8,15.0,618.0,477.28,377.76
2016,3,27,15,0,655.0,161.0,3.8,15.0,571.0,428.02,336.82
2016,3,27,15,15,683.0,138.0,3.75,14.5,539.0,385.78,300.8
2016,3,27,15,30,711.0,115.0,3.7,14.0,507.0,340.25,260.67
2016,3,27,15,45,661.5,115.5,3.7,14.0,455.0,289.31,216.23
2016,3,27,16,0,612.0,116.0,3.7,14.0,403.0,242.69,175.56
2016,3,27,16,15,495.5,123.0,3.5,13.5,338.0,194.12,137.13
2016,3,27,16,30,379.0,130.0,3.3,13.0,273.0,155.78,109.47
2016,3,27,16,45,324.0,120.0,3.15,13.0,229.5,125.22,87.93
2016,3,27,17,0,269.0,110.0,3.0,13.0,186.0,95.25,69.79
2016,3,27,17,15,230.5,90.0,2.85,12.5,145.5,70.07,57.12
2016,3,27,17,30,192.0,70.0,2.7,12.0,105.0,55.6,43.88
2016,3,27,17,45,124.5,50.0,2.55,11.5,69.5,40.54,29.8
2016,3,27,18,0,57.0,30.0,2.4,11.0,34.0,26.26,14.39
2016,3,27,18,15,28.5,15.0,2.45,11.0,17.0,14.74,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,9.0,30.5,76.74,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,167.2,122.28
2016,3,28,6,45,439.5,40.5,3.7,9.5,110.5,240.58,191.83
2016,3,28,7,0,559.0,50.0,4.0,10.0,160.0,324.81,266.8
2016,3,28,7,15,624.0,56.5,4.15,10.0,214.0,388.56,324.41
2016,3,28,7,30,689.0,63.0,4.3,10.0,268.0,454.2,382.08
2016,3,28,7,45,735.0,67.5,4.45,10.5,323.0,513.4,432.08
2016,3,28,8,0,781.0,72.0,4.6,11.0,378.0,574.39,481.96
2016,3,28,8,15,809.5,75.5,4.6,11.0,430.5,624.23,522.01
2016,3,28,8,30,838.0,79.0,4.6,11.0,483.0,673.84,560.37
2016,3,28,8,45,859.0,82.0,4.6,11.5,532.0,716.93,590.77
2016,3,28,9,0,880.0,85.0,4.6,12.0,581.0,754.47,616.42
2016,3,28,9,15,895.5,87.0,4.6,12.0,625.0,789.29,640.88
2016,3,28,9,30,911.0,89.0,4.6,12.0,669.0,822.01,663.6
2016,3,28,9,45,715.0,165.5,4.6,12.5,637.0,769.15,621.17
2016,3,28,10,0,519.0,242.0,4.6,13.0,605.0,694.65,558.77
2016,3,28,10,15,733.5,169.0,4.6,13.0,706.5,803.79,644.28
2016,3,28,10,30,948.0,96.0,4.6,13.0,808.0,905.25,716.99
2016,3,28,10,45,798.0,167.5,4.65,13.0,780.0,859.86,682.74
2016,3,28,11,0,648.0,239.0,4.7,13.0,752.0,807.13,642.16
2016,3,28,11,15,563.0,278.0,4.65,13.0,730.0,768.88,610.92
2016,3,28,11,30,478.0,317.0,4.6,13.0,708.0,730.18,579.14
2016,3,28,11,45,483.0,316.0,4.6,13.0,713.5,725.66,575.76
2016,3,28,12,0,488.0,315.0,4.6,13.0,719.0,719.34,570.88
2016,3,28,12,15,487.0,315.0,4.55,13.0,718.5,707.36,561.44
2016,3,28,12,30,486.0,315.0,4.5,13.0,718.0,693.79,550.86
2016,3,28,12,45,548.5,292.0,4.5,13.0,742.0,705.28,560.78
2016,3,28,13,0,611.0,269.0,4.5,13.0,766.0,712.53,567.2
2016,3,28,13,15,612.0,261.0,4.4,13.0,750.5,685.35,546.1
2016,3,28,13,30,613.0,253.0,4.3,13.0,735.0,656.52,523.76
2016,3,28,13,45,612.5,244.0,4.25,13.0,713.0,624.25,498.76
2016,3,28,14,0,612.0,235.0,4.2,13.0,691.0,590.62,472.37
2016,3,28,14,15,610.0,224.0,4.1,13.0,662.5,553.05,442.36
2016,3,28,14,30,608.0,213.0,4.0,13.0,634.0,514.47,411.15
2016,3,28,14,45,641.0,188.0,3.9,13.0,610.5,479.16,382.0
2016,3,28,15,0,674.0,163.0,3.8,13.0,587.0,440.07,348.8
2016,3,28,15,15,681.5,143.0,3.65,13.0,546.0,391.62,307.14
2016,3,28,15,30,689.0,123.0,3.5,13.0,505.0,341.76,263.27
2016,3,28,15,45,672.0,114.0,3.4,13.0,460.0,293.0,219.84
2016,3,28,16,0,655.0,105.0,3.3,13.0,415.0,245.33,177.03
2016,3,28,16,15,327.5,85.0,3.0,12.5,240.0,131.8,92.68
2016,3,28,16,30,0.0,65.0,2.7,12.0,65.0,62.82,48.27
2016,3,28,16,45,305.5,67.5,2.4,12.0,154.5,77.98,48.86
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,70.77,40.84
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,42.86,33.04
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,38.79,29.15
2016,3,28,17,45,355.0,41.0,1.65,10.5,94.5,31.11,21.76
2016,3,28,18,0,243.0,29.0,1.5,10.0,49.0,22.9,12.35
2016,3,28,18,15,121.5,14.5,1.5,9.5,24.5,14.25,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.5,16.5,0.95,8.5,31.5,76.33,0.0
2016,3,29,6,30,299.0,33.0,1.0,9.0,63.0,163.22,120.9
2016,3,29,6,45,416.5,42.5,1.1,9.5,111.5,235.49,187.09
2016,3,29,7,0,534.0,52.0,1.2,10.0,160.0,318.34,259.1
2016,3,29,7,15,598.5,59.0,1.35,10.5,213.0,381.63,314.08
2016,3,29,7,30,663.0,66.0,1.5,11.0,266.0,449.37,370.85
2016,3,29,7,45,715.5,69.0,1.65,11.5,321.5,507.03,417.98
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,569.76,467.49
2016,3,29,8,15,797.0,76.0,1.8,12.0,429.5,620.1,506.0
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,670.27,542.78
2016,3,29,8,45,850.5,81.5,1.85,12.5,531.5,713.83,572.29
2016,3,29,9,0,875.0,83.0,1.9,13.0,581.0,752.07,597.46
2016,3,29,9,15,890.5,85.5,1.9,13.5,625.0,787.34,619.76
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,820.53,640.29
2016,3,29,9,45,918.0,89.5,1.9,14.5,707.5,847.45,656.22
2016,3,29,10,0,930.0,91.0,1.9,15.0,746.0,871.74,670.26
2016,3,29,10,15,938.5,92.5,1.9,15.0,777.5,890.27,681.59
2016,3,29,10,30,947.0,94.0,1.9,15.0,809.0,905.74,690.96
2016,3,29,10,45,952.5,95.5,1.95,15.0,833.0,915.5,697.11
2016,3,29,11,0,958.0,97.0,2.0,15.0,857.0,921.96,701.21
2016,3,29,11,15,961.5,97.5,2.05,15.0,873.0,922.34,701.36
2016,3,29,11,30,965.0,98.0,2.1,15.0,889.0,919.38,699.42
2016,3,29,11,45,965.5,98.5,2.2,15.5,896.5,910.55,692.84
2016,3,29,12,0,966.0,99.0,2.3,16.0,904.0,898.44,684.15
2016,3,29,12,15,965.5,99.0,2.35,16.0,903.0,881.8,673.25
2016,3,29,12,30,965.0,99.0,2.4,16.0,902.0,862.04,660.27
2016,3,29,12,45,961.0,99.5,2.45,16.0,892.0,837.05,643.68
2016,3,29,13,0,957.0,100.0,2.5,16.0,882.0,809.3,625.13
2016,3,29,13,15,952.5,99.5,2.5,16.0,864.5,777.6,603.37
2016,3,29,13,30,948.0,99.0,2.5,16.0,847.0,743.47,579.79
2016,3,29,13,45,939.0,99.0,2.55,16.0,821.0,704.62,551.6
2016,3,29,14,0,930.0,99.0,2.6,16.0,795.0,663.97,520.91
2016,3,29,14,15,920.5,97.5,2.55,15.5,762.5,620.07,487.57
2016,3,29,14,30,911.0,96.0,2.5,15.0,730.0,574.85,452.32
2016,3,29,14,45,894.5,95.5,2.5,15.0,690.0,526.02,412.67
2016,3,29,15,0,878.0,95.0,2.5,15.0,650.0,476.91,371.75
2016,3,29,15,15,861.0,92.5,2.45,15.0,605.5,422.24,325.43
2016,3,29,15,30,844.0,90.0,2.4,15.0,561.0,371.24,280.85
2016,3,29,15,45,819.0,87.5,2.35,15.0,511.5,318.46,234.18
2016,3,29,16,0,794.0,85.0,2.3,15.0,462.0,267.33,188.53
2016,3,29,16,15,762.5,80.5,2.1,14.5,409.5,215.07,142.94
2016,3,29,16,30,731.0,76.0,1.9,14.0,357.0,165.65,101.58
2016,3,29,16,45,685.5,70.5,1.7,13.5,303.5,113.56,62.74
2016,3,29,17,0,640.0,65.0,1.5,13.0,250.0,69.49,37.95
2016,3,29,17,15,571.5,57.5,1.4,12.0,197.5,39.25,29.75
2016,3,29,17,30,503.0,50.0,1.3,11.0,145.0,35.87,26.58
2016,3,29,17,45,390.5,39.0,1.25,10.5,98.5,29.03,20.0
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,21.72,11.77
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.5,1.6,9.0,32.0,72.83,14.52
2016,3,30,6,30,262.0,37.0,1.8,9.0,64.0,155.02,116.63
2016,3,30,6,45,359.5,49.5,2.05,9.5,110.5,221.48,177.51
2016,3,30,7,0,457.0,62.0,2.3,10.0,157.0,296.59,243.74
2016,3,30,7,15,523.5,71.0,2.3,10.5,208.5,360.33,299.18
2016,3,30,7,30,590.0,80.0,2.3,11.0,260.0,428.66,356.52
2016,3,30,7,45,636.5,86.0,2.3,11.5,313.5,486.01,403.17
2016,3,30,8,0,683.0,92.0,2.3,12.0,367.0,545.4,449.84
2016,3,30,8,15,715.5,97.0,2.3,12.0,418.0,596.04,489.09
2016,3,30,8,30,748.0,102.0,2.3,12.0,469.0,646.95,527.56
2016,3,30,8,45,774.5,104.5,2.3,12.5,517.5,688.11,556.19
2016,3,30,9,0,801.0,107.0,2.3,13.0,566.0,731.14,585.1
2016,3,30,9,15,818.0,110.0,2.35,13.0,609.5,766.18,609.12
2016,3,30,9,30,835.0,113.0,2.4,13.0,653.0,799.35,631.68
2016,3,30,9,45,850.0,114.5,2.45,13.5,690.5,827.13,649.1
2016,3,30,10,0,865.0,116.0,2.5,14.0,728.0,852.54,664.78
2016,3,30,10,15,874.0,118.0,2.55,14.0,759.0,866.56,673.68
2016,3,30,10,30,883.0,120.0,2.6,14.0,790.0,882.16,683.9
2016,3,30,10,45,890.5,120.5,2.65,14.5,813.5,891.96,688.88
2016,3,30,11,0,898.0,121.0,2.7,15.0,837.0,898.72,691.89
2016,3,30,11,15,902.0,122.0,2.7,15.0,853.0,899.88,692.05
2016,3,30,11,30,906.0,123.0,2.7,15.0,869.0,897.88,690.21
2016,3,30,11,45,907.5,123.5,2.75,15.5,876.5,890.11,683.64
2016,3,30,12,0,909.0,124.0,2.8,16.0,884.0,879.24,675.1
2016,3,30,12,15,909.0,123.5,2.8,16.0,883.0,863.13,663.92
2016,3,30,12,30,909.0,123.0,2.8,16.0,882.0,844.08,650.8
2016,3,30,12,45,910.5,120.5,2.8,16.0,874.0,821.41,635.21
2016,3,30,13,0,912.0,118.0,2.8,16.0,866.0,795.93,617.66
2016,3,30,13,15,908.0,117.0,2.8,16.0,849.0,765.19,596.35
2016,3,30,13,30,904.0,116.0,2.8,16.0,832.0,732.13,573.25
2016,3,30,13,45,897.5,114.5,2.85,16.0,807.5,694.8,545.48
2016,3,30,14,0,891.0,113.0,2.9,16.0,783.0,655.64,515.76
2016,3,30,14,15,881.5,111.0,2.9,16.0,751.0,612.64,482.29
2016,3,30,14,30,872.0,109.0,2.9,16.0,719.0,568.43,447.12
2016,3,30,14,45,859.0,106.5,2.9,16.0,680.5,518.14,406.51
2016,3,30,15,0,846.0,104.0,2.9,16.0,642.0,469.98,366.42
2016,3,30,15,15,828.5,101.0,2.9,15.5,597.5,419.38,324.02
2016,3,30,15,30,811.0,98.0,2.9,15.0,553.0,369.24,280.81
2016,3,30,15,45,787.5,94.5,2.95,15.0,504.5,317.57,235.14
2016,3,30,16,0,764.0,91.0,3.0,15.0,456.0,267.46,190.35
2016,3,30,16,15,731.5,86.5,3.0,14.5,404.5,213.09,143.11
2016,3,30,16,30,699.0,82.0,3.0,14.0,353.0,164.8,102.54
2016,3,30,16,45,652.5,76.0,3.0,13.5,300.0,117.09,66.88
2016,3,30,17,0,606.0,70.0,3.0,13.0,247.0,74.22,42.0
2016,3,30,17,15,537.0,62.0,2.8,12.5,195.0,42.88,32.93
2016,3,30,17,30,468.0,54.0,2.6,12.0,143.0,39.27,29.49
2016,3,30,17,45,356.5,42.5,2.4,11.5,97.5,32.12,22.63
2016,3,30,18,0,245.0,31.0,2.2,11.0,52.0,24.49,14.2
2016,3,30,18,15,122.5,15.5,2.1,10.5,26.0,12.13,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,19.0,1.75,11.0,34.5,78.28,27.79
2016,3,31,6,30,284.0,38.0,1.8,11.0,69.0,165.24,124.79
2016,3,31,6,45,371.5,51.5,1.9,11.0,115.5,230.29,184.09
2016,3,31,7,0,459.0,65.0,2.0,11.0,162.0,302.85,248.04
2016,3,31,7,15,229.5,80.5,1.95,11.0,129.0,213.58,177.06
2016,3,31,7,30,0.0,96.0,1.9,11.0,96.0,96.03,76.75
2016,3,31,7,45,0.0,115.0,1.9,11.5,115.5,115.14,92.82
2016,3,31,8,0,0.0,134.0,1.9,12.0,135.0,134.15,108.28
2016,3,31,8,15,24.5,168.0,1.9,12.0,180.5,185.55,151.15
2016,3,31,8,30,49.0,202.0,1.9,12.0,226.0,246.05,200.51
2016,3,31,8,45,53.5,223.5,1.9,12.5,252.5,272.45,220.64
2016,3,31,9,0,58.0,245.0,1.9,13.0,279.0,298.81,240.54
2016,3,31,9,15,274.0,237.0,1.95,13.5,413.5,473.81,381.71
2016,3,31,9,30,490.0,229.0,2.0,14.0,548.0,650.44,516.07
2016,3,31,9,45,691.5,167.0,2.05,14.5,644.5,759.76,596.76
2016,3,31,10,0,893.0,105.0,2.1,15.0,741.0,862.92,666.67
2016,3,31,10,15,901.5,106.5,2.15,15.0,771.5,880.8,677.35
2016,3,31,10,30,910.0,108.0,2.2,15.0,802.0,895.76,686.97
2016,3,31,10,45,918.0,108.0,2.3,15.5,826.0,905.67,692.45
2016,3,31,11,0,926.0,108.0,2.4,16.0,850.0,912.46,695.93
2016,3,31,11,15,929.5,108.5,2.45,16.0,865.5,912.7,695.9
2016,3,31,11,30,933.0,109.0,2.5,16.0,881.0,909.7,693.85
2016,3,31,11,45,936.0,108.5,2.6,16.5,889.0,902.04,687.87
2016,3,31,12,0,939.0,108.0,2.7,17.0,897.0,891.17,679.81
2016,3,31,12,15,938.5,108.0,2.8,17.0,896.0,874.76,669.27
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,855.33,656.68
2016,3,31,12,45,941.5,104.5,3.05,17.0,887.0,832.67,642.12
2016,3,31,13,0,945.0,101.0,3.2,17.0,879.0,807.01,625.33
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.0,775.43,603.66
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,741.44,580.15
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,703.54,552.83
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,663.73,522.64
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,620.57,489.95
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,576.03,455.24
2016,3,31,14,45,894.0,92.5,3.65,16.0,692.5,528.1,416.07
2016,3,31,15,0,881.0,91.0,3.7,16.0,654.0,479.62,375.41
2016,3,31,15,15,865.5,88.5,3.7,15.5,610.0,428.91,332.51
2016,3,31,15,30,850.0,86.0,3.7,15.0,566.0,374.54,285.55
2016,3,31,15,45,826.5,84.0,3.7,15.0,517.0,322.25,238.85
2016,3,31,16,0,803.0,82.0,3.7,15.0,468.0,271.45,192.97
2016,3,31,16,15,773.5,78.0,3.55,14.5,416.0,219.42,147.03
2016,3,31,16,30,744.0,74.0,3.4,14.0,364.0,170.01,105.01
2016,3,31,16,45,699.0,69.0,3.3,13.5,310.5,121.06,68.03
2016,3,31,17,0,654.0,64.0,3.2,13.0,257.0,73.11,38.95
2016,3,31,17,15,589.0,57.0,2.85,12.5,204.5,38.48,29.0
2016,3,31,17,30,524.0,50.0,2.5,12.0,152.0,35.5,26.16
2016,3,31,17,45,415.0,40.0,2.15,11.5,105.0,29.59,20.47
2016,3,31,18,0,306.0,30.0,1.8,11.0,58.0,23.31,13.5
2016,3,31,18,15,153.0,15.0,1.7,10.5,29.0,11.53,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.0,2.45,10.0,37.5,89.66,42.22
2016,4,1,6,30,339.0,36.0,2.5,10.0,75.0,185.54,142.12
2016,4,1,6,45,430.5,47.0,2.55,10.5,123.0,252.13,202.87
2016,4,1,7,0,522.0,58.0,2.6,11.0,171.0,326.81,268.61
2016,4,1,7,15,582.5,65.5,2.6,11.0,223.5,389.0,323.14
2016,4,1,7,30,643.0,73.0,2.6,11.0,276.0,455.22,379.23
2016,4,1,7,45,685.5,78.0,2.65,11.5,329.0,511.38,424.92
2016,4,1,8,0,728.0,83.0,2.7,12.0,382.0,569.22,470.43
2016,4,1,8,15,757.0,87.0,2.65,12.5,433.5,615.92,505.57
2016,4,1,8,30,786.0,91.0,2.6,13.0,485.0,664.96,540.88
2016,4,1,8,45,808.0,94.0,2.6,13.5,532.5,707.3,569.6
2016,4,1,9,0,830.0,97.0,2.6,14.0,580.0,748.47,596.97
2016,4,1,9,15,595.5,185.0,2.6,14.0,545.0,681.95,543.83
2016,4,1,9,30,361.0,273.0,2.6,14.0,510.0,587.8,467.25
2016,4,1,9,45,623.5,189.5,2.6,14.5,625.5,730.21,578.23
2016,4,1,10,0,886.0,106.0,2.6,15.0,741.0,861.37,669.85
2016,4,1,10,15,894.5,107.5,2.55,15.0,771.5,879.13,679.55
2016,4,1,10,30,903.0,109.0,2.5,15.0,802.0,893.99,688.32
2016,4,1,10,45,909.5,109.5,2.5,15.5,825.5,903.05,692.31
2016,4,1,11,0,916.0,110.0,2.5,16.0,849.0,909.01,694.32
2016,4,1,11,15,920.0,111.0,2.45,16.0,864.5,910.14,694.03
2016,4,1,11,30,924.0,112.0,2.4,16.0,880.0,908.06,691.71
2016,4,1,11,45,926.0,112.0,2.35,16.0,887.0,900.06,685.49
2016,4,1,12,0,928.0,112.0,2.3,16.0,894.0,888.9,677.3
2016,4,1,12,15,928.0,111.5,2.25,16.0,893.5,872.49,665.65
2016,4,1,12,30,928.0,111.0,2.2,16.0,893.0,853.09,652.07
2016,4,1,12,45,928.5,109.0,2.2,16.5,884.5,829.73,635.08
2016,4,1,13,0,929.0,107.0,2.2,17.0,876.0,803.53,616.21
2016,4,1,13,15,925.0,106.0,2.2,17.0,859.0,772.31,594.99
2016,4,1,13,30,921.0,105.0,2.2,17.0,842.0,738.73,572.02
2016,4,1,13,45,916.0,103.5,2.25,17.0,817.5,701.81,545.79
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,662.91,516.83
2016,4,1,14,15,902.0,100.5,2.3,17.0,761.0,619.89,483.86
2016,4,1,14,30,893.0,99.0,2.3,17.0,729.0,575.56,449.11
2016,4,1,14,45,881.5,97.0,2.35,17.0,690.5,528.45,411.52
2016,4,1,15,0,870.0,95.0,2.4,17.0,652.0,480.69,372.33
2016,4,1,15,15,854.0,92.0,2.4,16.5,608.0,426.19,327.43
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,375.31,283.98
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.5,323.27,238.22
2016,4,1,16,0,795.0,83.0,2.5,16.0,467.0,272.55,192.99
2016,4,1,16,15,765.0,79.0,2.45,15.5,415.5,220.77,147.73
2016,4,1,16,30,735.0,75.0,2.4,15.0,364.0,171.66,106.22
2016,4,1,16,45,692.0,70.0,2.4,14.5,311.0,119.86,66.71
2016,4,1,17,0,649.0,65.0,2.4,14.0,258.0,75.66,40.27
2016,4,1,17,15,585.5,57.5,2.15,13.0,205.5,38.72,29.17
2016,4,1,17,30,522.0,50.0,1.9,12.0,153.0,35.32,26.02
2016,4,1,17,45,417.5,40.0,1.65,11.5,106.0,29.41,20.35
2016,4,1,18,0,313.0,30.0,1.4,11.0,59.0,23.12,13.57
2016,4,1,18,15,156.5,15.0,1.3,10.5,29.5,11.41,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.5,19.5,0.8,10.0,38.5,89.77,49.12
2016,4,2,6,30,317.0,39.0,0.8,10.0,77.0,181.9,139.77
2016,4,2,6,45,397.5,52.0,0.85,10.5,124.0,245.47,196.62
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,316.11,257.62
2016,4,2,7,15,272.5,97.0,0.85,11.0,161.0,257.68,212.27
2016,4,2,7,30,67.0,129.0,0.8,11.0,151.0,176.42,144.5
2016,4,2,7,45,76.0,150.5,0.75,11.5,179.0,206.5,169.4
2016,4,2,8,0,85.0,172.0,0.7,12.0,207.0,236.98,193.48
2016,4,2,8,15,135.0,195.5,0.7,12.5,260.0,305.36,248.0
2016,4,2,8,30,185.0,219.0,0.7,13.0,313.0,369.2,297.23
2016,4,2,8,45,472.0,173.0,0.7,14.0,443.0,549.38,436.99
2016,4,2,9,0,759.0,127.0,0.7,15.0,573.0,733.35,568.2
2016,4,2,9,15,777.0,130.5,0.7,15.5,615.5,768.49,587.4
2016,4,2,9,30,795.0,134.0,0.7,16.0,658.0,799.18,605.32
2016,4,2,9,45,800.5,141.0,0.7,16.5,693.5,824.14,619.24
2016,4,2,10,0,806.0,148.0,0.7,17.0,729.0,846.47,631.39
2016,4,2,10,15,815.5,150.5,0.75,17.5,759.5,864.77,641.78
2016,4,2,10,30,825.0,153.0,0.8,18.0,790.0,880.36,650.49
2016,4,2,10,45,831.0,155.0,0.85,18.5,812.5,889.57,655.14
2016,4,2,11,0,837.0,157.0,0.9,19.0,835.0,895.84,658.07
2016,4,2,11,15,841.0,158.0,0.95,19.0,850.0,896.38,658.65
2016,4,2,11,30,845.0,159.0,1.0,19.0,865.0,893.92,657.48
2016,4,2,11,45,851.0,157.0,1.1,19.5,873.0,887.16,653.2
2016,4,2,12,0,857.0,155.0,1.2,20.0,881.0,877.41,647.01
2016,4,2,12,15,856.0,155.0,1.25,20.0,879.5,860.9,636.93
2016,4,2,12,30,855.0,155.0,1.3,20.0,878.0,841.66,625.12
2016,4,2,12,45,866.5,146.0,1.4,20.0,872.0,820.77,612.81
2016,4,2,13,0,878.0,137.0,1.5,20.0,866.0,796.29,597.92
2016,4,2,13,15,729.5,205.0,1.55,20.0,802.5,726.53,548.92
2016,4,2,13,30,581.0,273.0,1.6,20.0,739.0,661.78,501.04
2016,4,2,13,45,713.0,204.0,1.7,20.0,759.0,661.92,504.63
2016,4,2,14,0,845.0,135.0,1.8,20.0,779.0,653.3,500.54
2016,4,2,14,15,737.5,170.0,1.85,20.0,715.0,586.28,450.0
2016,4,2,14,30,630.0,205.0,1.9,20.0,651.0,527.46,405.11
2016,4,2,14,45,562.0,215.0,1.95,20.0,597.0,473.22,363.54
2016,4,2,15,0,494.0,225.0,2.0,20.0,543.0,423.35,324.71
2016,4,2,15,15,617.0,175.5,2.0,19.5,545.0,404.16,308.15
2016,4,2,15,30,740.0,126.0,2.0,19.0,547.0,372.41,279.52
2016,4,2,15,45,663.5,127.0,2.05,18.5,480.5,311.31,229.8
2016,4,2,16,0,587.0,128.0,2.1,18.0,414.0,257.31,185.71
2016,4,2,16,15,531.0,130.5,2.1,17.5,367.5,216.54,152.08
2016,4,2,16,30,475.0,133.0,2.1,17.0,321.0,180.11,123.34
2016,4,2,16,45,490.5,112.5,2.1,16.5,282.5,137.64,89.04
2016,4,2,17,0,506.0,92.0,2.1,16.0,244.0,93.75,58.55
2016,4,2,17,15,439.0,80.5,2.0,15.5,194.0,57.9,45.82
2016,4,2,17,30,372.0,69.0,1.9,15.0,144.0,51.08,39.59
2016,4,2,17,45,270.5,53.5,1.8,14.5,99.0,40.58,29.83
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,29.52,18.81
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,14.89,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
