Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,13.5,1.75,10.5,16.5,25.49,0.0
2016,4,13,6,0,87.0,27.0,1.9,11.0,33.0,68.42,37.65
2016,4,13,6,15,188.5,45.5,2.1,11.5,73.5,140.44,107.66
2016,4,13,6,30,290.0,64.0,2.3,12.0,114.0,212.8,170.91
2016,4,13,6,45,389.5,73.5,2.55,12.5,165.0,282.7,231.82
2016,4,13,7,0,489.0,83.0,2.8,13.0,216.0,363.56,300.66
2016,4,13,7,15,543.0,91.5,2.8,13.0,269.0,424.69,352.12
2016,4,13,7,30,597.0,100.0,2.8,13.0,322.0,489.1,404.74
2016,4,13,7,45,641.0,105.0,2.85,13.5,375.0,546.1,449.43
2016,4,13,8,0,685.0,110.0,2.9,14.0,428.0,604.77,494.14
2016,4,13,8,15,712.5,115.0,2.9,14.0,478.5,652.96,530.31
2016,4,13,8,30,740.0,120.0,2.9,14.0,529.0,700.97,565.03
2016,4,13,8,45,760.0,125.0,2.9,14.5,576.0,742.66,592.86
2016,4,13,9,0,780.0,130.0,2.9,15.0,623.0,780.18,617.21
2016,4,13,9,15,795.5,133.0,2.85,15.0,664.5,813.42,639.05
2016,4,13,9,30,811.0,136.0,2.8,15.0,706.0,844.71,659.34
2016,4,13,9,45,837.0,131.0,2.8,15.5,745.5,874.39,677.44
2016,4,13,10,0,863.0,126.0,2.8,16.0,785.0,902.03,693.99
2016,4,13,10,15,871.0,128.0,2.8,16.0,814.5,914.14,701.05
2016,4,13,10,30,879.0,130.0,2.8,16.0,844.0,928.28,709.76
2016,4,13,10,45,882.0,132.5,2.85,16.5,865.5,935.49,712.85
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,939.63,714.02
2016,4,13,11,15,888.5,136.0,2.9,17.0,901.0,939.64,713.47
2016,4,13,11,30,892.0,137.0,2.9,17.0,915.0,936.58,710.98
2016,4,13,11,45,893.0,137.0,2.95,17.0,921.0,927.26,704.77
2016,4,13,12,0,894.0,137.0,3.0,17.0,927.0,914.96,696.65
2016,4,13,12,15,893.5,137.0,3.05,17.0,925.5,898.46,685.74
2016,4,13,12,30,893.0,137.0,3.1,17.0,924.0,879.16,672.95
2016,4,13,12,45,889.0,137.5,3.15,17.5,913.5,854.78,655.4
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,827.93,636.19
2016,4,13,13,15,881.0,137.0,3.2,17.5,885.5,797.36,616.41
2016,4,13,13,30,877.0,136.0,3.2,17.0,868.0,764.62,594.94
2016,4,13,13,45,864.0,137.5,3.25,17.0,841.5,725.08,566.77
2016,4,13,14,0,851.0,139.0,3.3,17.0,815.0,684.74,536.61
2016,4,13,14,15,842.0,137.0,3.3,17.0,783.0,642.62,504.44
2016,4,13,14,30,833.0,135.0,3.3,17.0,751.0,599.46,470.77
2016,4,13,14,45,627.5,200.0,3.3,17.0,650.5,509.9,399.89
2016,4,13,15,0,422.0,265.0,3.3,17.0,550.0,438.2,342.75
2016,4,13,15,15,343.0,263.0,3.2,16.5,485.0,383.01,299.67
2016,4,13,15,30,264.0,261.0,3.1,16.0,420.0,331.34,259.29
2016,4,13,15,45,484.0,191.5,3.05,16.0,453.0,327.09,251.14
2016,4,13,16,0,704.0,122.0,3.0,16.0,486.0,303.25,223.57
2016,4,13,16,15,673.0,116.0,2.9,15.5,435.0,253.22,180.1
2016,4,13,16,30,642.0,110.0,2.8,15.0,384.0,206.1,139.72
2016,4,13,16,45,597.5,102.5,2.7,14.5,331.5,158.99,101.86
2016,4,13,17,0,553.0,95.0,2.6,14.0,279.0,116.61,71.71
2016,4,13,17,15,492.5,85.0,2.3,13.5,227.0,76.4,49.83
2016,4,13,17,30,432.0,75.0,2.0,13.0,175.0,54.48,43.17
2016,4,13,17,45,332.5,62.5,1.7,12.5,127.5,46.66,35.88
2016,4,13,18,0,233.0,50.0,1.4,12.0,80.0,38.42,27.89
2016,4,13,18,15,116.5,30.5,1.4,11.5,45.5,25.31,13.51
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,10.81,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,70.5,14.5,1.65,10.5,20.0,34.33,0.0
2016,4,14,6,0,141.0,29.0,1.8,11.0,40.0,96.47,59.21
2016,4,14,6,15,259.0,44.5,2.0,11.0,83.5,166.44,128.74
2016,4,14,6,30,377.0,60.0,2.2,11.0,127.0,246.17,198.82
2016,4,14,6,45,452.5,71.0,2.4,11.5,178.0,312.58,257.2
2016,4,14,7,0,528.0,82.0,2.6,12.0,229.0,384.8,318.95
2016,4,14,7,15,468.5,102.0,2.7,12.0,252.5,393.79,327.78
2016,4,14,7,30,409.0,122.0,2.8,12.0,276.0,398.91,332.26
2016,4,14,7,45,591.0,97.0,2.9,12.5,355.5,507.0,420.96
2016,4,14,8,0,773.0,72.0,3.0,13.0,435.0,621.36,511.16
2016,4,14,8,15,762.0,86.5,3.05,13.0,477.0,656.12,535.59
2016,4,14,8,30,751.0,101.0,3.1,13.0,519.0,687.72,557.85
2016,4,14,8,45,767.0,118.5,3.15,13.5,576.5,740.51,594.66
2016,4,14,9,0,783.0,136.0,3.2,14.0,634.0,794.74,631.66
2016,4,14,9,15,798.0,139.0,3.25,14.0,675.5,824.38,651.47
2016,4,14,9,30,813.0,142.0,3.3,14.0,717.0,855.28,672.31
2016,4,14,9,45,836.5,138.5,3.4,14.5,755.5,884.46,690.88
2016,4,14,10,0,860.0,135.0,3.5,15.0,794.0,911.53,707.89
2016,4,14,10,15,699.0,213.5,3.55,15.0,762.5,860.96,671.09
2016,4,14,10,30,538.0,292.0,3.6,15.0,731.0,797.76,621.32
2016,4,14,10,45,701.0,222.5,3.7,15.5,810.5,874.86,679.76
2016,4,14,11,0,864.0,153.0,3.8,16.0,890.0,945.79,727.63
2016,4,14,11,15,596.0,281.5,3.85,16.0,794.0,831.88,643.72
2016,4,14,11,30,328.0,410.0,3.9,16.0,698.0,709.0,547.37
2016,4,14,11,45,321.0,416.0,3.95,16.0,699.0,701.82,542.51
2016,4,14,12,0,314.0,422.0,4.0,16.0,700.0,693.57,536.22
2016,4,14,12,15,333.5,414.5,4.1,16.0,709.5,693.85,537.24
2016,4,14,12,30,353.0,407.0,4.2,16.0,719.0,692.5,537.02
2016,4,14,12,45,366.0,395.5,4.35,16.0,716.5,680.29,529.16
2016,4,14,13,0,379.0,384.0,4.5,16.0,714.0,666.59,520.16
2016,4,14,13,15,375.5,379.0,4.55,16.0,700.0,644.9,504.27
2016,4,14,13,30,372.0,374.0,4.6,16.0,686.0,622.48,487.75
2016,4,14,13,45,607.0,262.0,4.65,16.0,753.0,664.19,524.56
2016,4,14,14,0,842.0,150.0,4.7,16.0,820.0,691.12,548.64
2016,4,14,14,15,832.0,147.5,4.7,15.5,787.5,648.2,515.89
2016,4,14,14,30,822.0,145.0,4.7,15.0,755.0,604.36,481.95
2016,4,14,14,45,804.5,144.0,4.7,15.0,715.5,557.19,443.66
2016,4,14,15,0,787.0,143.0,4.7,15.0,676.0,507.2,402.41
2016,4,14,15,15,769.0,139.0,4.65,15.0,631.5,457.3,360.22
2016,4,14,15,30,751.0,135.0,4.6,15.0,587.0,408.1,317.69
2016,4,14,15,45,737.5,126.0,4.6,15.0,540.0,356.95,272.83
2016,4,14,16,0,724.0,117.0,4.6,15.0,493.0,306.53,227.82
2016,4,14,16,15,692.5,111.5,4.5,14.5,441.5,255.75,183.14
2016,4,14,16,30,661.0,106.0,4.4,14.0,390.0,207.91,141.55
2016,4,14,16,45,622.0,98.0,4.3,13.5,337.5,160.01,102.23
2016,4,14,17,0,583.0,90.0,4.2,13.0,285.0,116.21,70.24
2016,4,14,17,15,522.0,81.0,3.9,12.5,232.5,75.1,47.55
2016,4,14,17,30,461.0,72.0,3.6,12.0,180.0,52.46,41.54
2016,4,14,17,45,368.5,60.0,3.35,12.0,132.5,44.56,34.11
2016,4,14,18,0,276.0,48.0,3.1,12.0,85.0,36.67,26.41
2016,4,14,18,15,156.5,30.5,2.95,11.5,49.5,23.71,12.73
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,12.78,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,14.0,1.6,8.5,22.5,45.65,0.0
2016,4,15,6,0,221.0,28.0,1.7,9.0,45.0,123.35,81.07
2016,4,15,6,15,338.0,40.5,2.05,9.5,90.0,193.85,151.55
2016,4,15,6,30,455.0,53.0,2.4,10.0,135.0,274.62,223.07
2016,4,15,6,45,528.5,61.5,2.8,10.5,187.5,340.63,281.88
2016,4,15,7,0,602.0,70.0,3.2,11.0,240.0,412.44,344.03
2016,4,15,7,15,651.0,76.5,3.4,11.5,294.5,473.36,395.32
2016,4,15,7,30,700.0,83.0,3.6,12.0,349.0,537.06,447.23
2016,4,15,7,45,730.0,89.5,3.8,12.5,402.5,590.78,489.65
2016,4,15,8,0,760.0,96.0,4.0,13.0,456.0,645.01,531.34
2016,4,15,8,15,785.5,100.5,4.0,13.5,507.5,691.35,564.56
2016,4,15,8,30,811.0,105.0,4.0,14.0,559.0,739.86,598.18
2016,4,15,8,45,826.5,109.5,4.0,14.5,606.0,779.73,624.71
2016,4,15,9,0,842.0,114.0,4.0,15.0,653.0,817.95,649.68
2016,4,15,9,15,856.5,117.0,3.95,15.0,695.5,851.8,672.19
2016,4,15,9,30,871.0,120.0,3.9,15.0,738.0,883.51,693.01
2016,4,15,9,45,886.0,120.0,3.9,15.5,776.0,905.14,705.5
2016,4,15,10,0,901.0,120.0,3.9,16.0,814.0,929.33,719.85
2016,4,15,10,15,909.0,121.5,3.9,16.0,843.5,946.18,730.38
2016,4,15,10,30,917.0,123.0,3.9,16.0,873.0,960.08,738.98
2016,4,15,10,45,924.0,123.0,3.95,16.5,896.0,968.46,742.79
2016,4,15,11,0,931.0,123.0,4.0,17.0,919.0,973.72,744.59
2016,4,15,11,15,934.0,123.5,4.05,17.0,933.0,972.67,743.59
2016,4,15,11,30,937.0,124.0,4.1,17.0,947.0,968.42,740.56
2016,4,15,11,45,941.0,122.5,4.2,17.5,954.0,959.88,733.6
2016,4,15,12,0,945.0,121.0,4.3,18.0,961.0,948.17,724.58
2016,4,15,12,15,944.0,121.0,4.35,18.0,958.5,930.49,712.62
2016,4,15,12,30,943.0,121.0,4.4,18.0,956.0,909.87,698.87
2016,4,15,12,45,944.5,117.5,4.45,18.0,946.5,885.08,682.2
2016,4,15,13,0,946.0,114.0,4.5,18.0,937.0,857.46,663.5
2016,4,15,13,15,941.5,113.0,4.55,18.0,918.5,824.9,641.21
2016,4,15,13,30,937.0,112.0,4.6,18.0,900.0,790.04,617.13
2016,4,15,13,45,933.0,109.5,4.65,18.0,874.0,751.98,590.53
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,711.91,561.09
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,667.06,526.46
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,621.0,490.17
2016,4,15,14,45,897.5,101.5,4.7,18.0,741.0,572.77,451.37
2016,4,15,15,0,885.0,100.0,4.7,18.0,701.0,524.0,411.19
2016,4,15,15,15,869.0,97.0,4.55,18.0,656.0,472.05,367.28
2016,4,15,15,30,853.0,94.0,4.4,18.0,611.0,416.55,319.74
2016,4,15,15,45,830.5,91.5,4.25,18.0,561.0,363.41,273.18
2016,4,15,16,0,808.0,89.0,4.1,18.0,511.0,311.72,227.17
2016,4,15,16,15,780.5,85.0,3.8,17.5,459.0,259.16,180.84
2016,4,15,16,30,753.0,81.0,3.5,17.0,407.0,209.04,137.13
2016,4,15,16,45,716.0,76.0,3.25,16.5,353.0,159.37,96.32
2016,4,15,17,0,679.0,71.0,3.0,16.0,299.0,109.87,59.95
2016,4,15,17,15,624.0,64.5,2.75,15.5,245.5,65.85,36.08
2016,4,15,17,30,569.0,58.0,2.5,15.0,192.0,39.78,29.83
2016,4,15,17,45,487.0,48.5,2.25,14.5,143.0,34.64,25.05
2016,4,15,18,0,405.0,39.0,2.0,14.0,94.0,29.14,19.73
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,19.85,9.96
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,12.78,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.25,10.5,24.5,50.3,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,49.0,135.4,91.84
2016,4,16,6,15,359.0,40.0,1.4,11.5,94.0,202.83,157.78
2016,4,16,6,30,468.0,52.0,1.5,12.0,139.0,280.97,226.11
2016,4,16,6,45,536.5,61.0,1.6,12.5,191.0,345.9,282.69
2016,4,16,7,0,605.0,70.0,1.7,13.0,243.0,416.22,341.82
2016,4,16,7,15,652.0,76.0,1.7,13.5,297.0,475.66,390.07
2016,4,16,7,30,699.0,82.0,1.7,14.0,351.0,537.7,438.53
2016,4,16,7,45,731.5,87.5,1.7,15.0,404.5,591.9,478.31
2016,4,16,8,0,764.0,93.0,1.7,16.0,458.0,644.34,515.39
2016,4,16,8,15,788.5,97.0,1.75,16.5,509.0,692.22,547.97
2016,4,16,8,30,813.0,101.0,1.8,17.0,560.0,739.54,579.29
2016,4,16,8,45,831.0,104.5,1.85,17.5,607.0,780.31,605.4
2016,4,16,9,0,849.0,108.0,1.9,18.0,654.0,819.58,630.14
2016,4,16,9,15,863.0,110.5,1.95,18.5,696.5,852.63,650.29
2016,4,16,9,30,877.0,113.0,2.0,19.0,739.0,878.63,665.53
2016,4,16,9,45,888.5,114.5,2.1,19.5,775.5,903.95,680.82
2016,4,16,10,0,900.0,116.0,2.2,20.0,812.0,926.68,694.35
2016,4,16,10,15,907.5,117.5,2.25,20.0,841.5,943.09,704.52
2016,4,16,10,30,915.0,119.0,2.3,20.0,871.0,956.53,712.89
2016,4,16,10,45,920.5,120.0,2.35,20.5,893.0,964.58,716.44
2016,4,16,11,0,926.0,121.0,2.4,21.0,915.0,969.49,718.09
2016,4,16,11,15,929.0,121.5,2.45,21.0,929.0,968.44,717.33
2016,4,16,11,30,932.0,122.0,2.5,21.0,943.0,964.21,714.64
2016,4,16,11,45,936.5,120.0,2.55,21.5,950.0,955.66,707.87
2016,4,16,12,0,941.0,118.0,2.6,22.0,957.0,943.95,699.16
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.0,926.76,687.83
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,906.63,674.65
2016,4,16,12,45,939.5,116.0,2.65,22.0,943.0,881.73,658.7
2016,4,16,13,0,939.0,114.0,2.7,22.0,933.0,854.09,640.87
2016,4,16,13,15,935.0,113.0,2.65,22.0,915.0,822.1,619.33
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,787.8,596.15
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,749.24,570.2
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,708.9,541.69
2016,4,16,14,15,908.0,108.5,2.55,22.0,812.0,665.27,509.24
2016,4,16,14,30,899.0,107.0,2.5,22.0,779.0,620.39,475.21
2016,4,16,14,45,888.0,104.5,2.45,22.0,740.0,572.51,438.19
2016,4,16,15,0,877.0,102.0,2.4,22.0,701.0,523.99,399.76
2016,4,16,15,15,862.0,99.5,2.3,21.5,656.5,469.72,356.66
2016,4,16,15,30,847.0,97.0,2.2,21.0,612.0,418.97,314.93
2016,4,16,15,45,828.5,93.0,2.1,21.0,563.0,366.15,270.01
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,314.39,225.14
2016,4,16,16,15,783.5,85.0,1.8,20.5,462.0,261.95,179.93
2016,4,16,16,30,757.0,81.0,1.6,20.0,410.0,211.84,137.05
2016,4,16,16,45,719.0,76.0,1.45,20.0,356.0,161.75,96.42
2016,4,16,17,0,681.0,71.0,1.3,20.0,302.0,111.99,60.17
2016,4,16,17,15,627.5,64.5,1.25,19.0,249.0,67.81,36.2
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,39.62,29.32
2016,4,16,17,45,479.5,50.0,1.15,17.0,145.5,35.79,25.83
2016,4,16,18,0,385.0,42.0,1.1,16.0,95.0,31.78,21.89
2016,4,16,18,15,255.0,28.0,1.1,15.5,57.0,21.61,11.5
2016,4,16,18,30,125.0,14.0,1.1,15.0,19.0,13.76,0.0
2016,4,16,18,45,62.5,7.0,1.1,15.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,116.0,15.0,0.8,13.5,25.0,58.72,0.0
2016,4,17,6,0,232.0,30.0,0.8,14.0,50.0,131.18,90.26
2016,4,17,6,15,335.0,43.0,0.85,14.5,94.5,197.97,152.57
2016,4,17,6,30,438.0,56.0,0.9,15.0,139.0,273.85,217.59
2016,4,17,6,45,501.5,66.0,0.95,16.0,189.5,336.4,270.31
2016,4,17,7,0,565.0,76.0,1.0,17.0,240.0,403.88,324.92
2016,4,17,7,15,612.5,83.5,1.0,17.0,293.5,463.8,372.71
2016,4,17,7,30,660.0,91.0,1.0,17.0,347.0,526.42,420.88
2016,4,17,7,45,692.5,97.0,1.05,17.5,399.5,579.74,460.07
2016,4,17,8,0,725.0,103.0,1.1,18.0,452.0,633.82,498.64
2016,4,17,8,15,750.0,107.5,1.15,18.5,502.5,681.12,530.77
2016,4,17,8,30,775.0,112.0,1.2,19.0,553.0,725.33,559.34
2016,4,17,8,45,793.0,116.0,1.3,20.0,599.5,765.54,584.11
2016,4,17,9,0,811.0,120.0,1.4,21.0,646.0,804.31,607.51
2016,4,17,9,15,825.5,123.0,1.45,21.5,687.5,837.39,627.34
2016,4,17,9,30,840.0,126.0,1.5,22.0,729.0,868.41,645.69
2016,4,17,9,45,857.0,125.0,1.6,22.5,766.5,895.04,661.65
2016,4,17,10,0,874.0,124.0,1.7,23.0,804.0,914.44,672.86
2016,4,17,10,15,882.0,126.0,1.75,23.0,833.0,931.43,683.33
2016,4,17,10,30,890.0,128.0,1.8,23.0,862.0,945.55,692.05
2016,4,17,10,45,898.5,127.0,1.85,23.5,884.5,954.06,695.91
2016,4,17,11,0,907.0,126.0,1.9,24.0,907.0,959.56,697.99
2016,4,17,11,15,910.0,126.5,1.9,24.0,921.0,958.49,696.74
2016,4,17,11,30,913.0,127.0,1.9,24.0,935.0,954.31,693.69
2016,4,17,11,45,916.0,126.5,1.9,24.5,941.5,946.02,686.81
2016,4,17,12,0,919.0,126.0,1.9,25.0,948.0,934.67,678.12
2016,4,17,12,15,918.5,126.0,1.85,25.0,946.0,917.75,666.73
2016,4,17,12,30,918.0,126.0,1.8,25.0,944.0,897.96,653.63
2016,4,17,12,45,916.5,124.5,1.75,25.5,934.0,873.15,636.08
2016,4,17,13,0,915.0,123.0,1.7,26.0,924.0,845.71,616.95
2016,4,17,13,15,911.0,122.0,1.6,26.0,906.0,814.34,595.98
2016,4,17,13,30,907.0,121.0,1.5,26.0,888.0,780.72,573.52
2016,4,17,13,45,902.5,119.0,1.4,26.0,863.0,743.73,548.76
2016,4,17,14,0,898.0,117.0,1.3,26.0,838.0,704.86,521.41
2016,4,17,14,15,889.5,115.0,1.25,26.0,805.5,661.77,490.66
2016,4,17,14,30,881.0,113.0,1.2,26.0,773.0,617.45,458.41
2016,4,17,14,45,873.5,108.5,1.15,26.0,735.0,570.39,423.5
2016,4,17,15,0,866.0,104.0,1.1,26.0,697.0,522.44,387.03
2016,4,17,15,15,851.0,101.5,1.1,25.5,653.0,468.69,346.36
2016,4,17,15,30,836.0,99.0,1.1,25.0,609.0,418.47,306.84
2016,4,17,15,45,820.0,94.0,1.1,25.0,561.0,366.16,263.99
2016,4,17,16,0,804.0,89.0,1.1,25.0,513.0,314.67,220.78
2016,4,17,16,15,778.0,85.0,1.1,24.5,461.5,262.64,177.26
2016,4,17,16,30,752.0,81.0,1.1,24.0,410.0,212.88,135.72
2016,4,17,16,45,717.0,75.5,1.1,23.5,357.0,162.99,96.0
2016,4,17,17,0,682.0,70.0,1.1,23.0,304.0,113.19,60.03
2016,4,17,17,15,629.5,63.5,1.1,21.5,250.5,68.91,35.83
2016,4,17,17,30,577.0,57.0,1.1,20.0,197.0,38.61,28.19
2016,4,17,17,45,495.5,48.5,1.1,19.0,147.5,34.3,24.32
2016,4,17,18,0,414.0,40.0,1.1,18.0,98.0,29.72,19.96
2016,4,17,18,15,284.0,27.0,1.1,17.5,59.0,20.49,10.72
2016,4,17,18,30,154.0,14.0,1.1,17.0,20.0,10.61,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,10.0,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,138.5,15.5,0.65,15.5,28.0,68.5,0.0
2016,4,18,6,0,277.0,31.0,0.6,16.0,56.0,149.75,104.56
2016,4,18,6,15,382.0,42.5,0.6,16.0,102.0,217.4,166.75
2016,4,18,6,30,487.0,54.0,0.6,16.0,148.0,295.13,232.92
2016,4,18,6,45,556.5,62.0,0.65,16.5,201.0,360.75,287.93
2016,4,18,7,0,626.0,70.0,0.7,17.0,254.0,431.76,345.17
2016,4,18,7,15,671.0,76.0,0.7,17.5,308.5,491.16,391.12
2016,4,18,7,30,716.0,82.0,0.7,18.0,363.0,552.97,437.02
2016,4,18,7,45,747.5,87.0,0.7,18.5,416.5,604.2,473.49
2016,4,18,8,0,779.0,92.0,0.7,19.0,470.0,658.68,510.78
2016,4,18,8,15,802.5,95.5,0.8,19.5,521.0,705.81,541.81
2016,4,18,8,30,826.0,99.0,0.9,20.0,572.0,752.28,571.91
2016,4,18,8,45,843.5,102.5,1.0,20.5,619.0,793.02,597.65
2016,4,18,9,0,861.0,106.0,1.1,21.0,666.0,832.19,622.1
2016,4,18,9,15,874.0,108.0,1.2,21.5,708.0,859.21,638.25
2016,4,18,9,30,887.0,110.0,1.3,22.0,750.0,888.91,656.25
2016,4,18,9,45,900.5,110.0,1.45,23.0,786.5,914.52,670.84
2016,4,18,10,0,914.0,110.0,1.6,24.0,823.0,937.6,683.71
2016,4,18,10,15,920.5,111.5,1.65,24.0,852.0,953.24,693.15
2016,4,18,10,30,927.0,113.0,1.7,24.0,881.0,965.86,700.83
2016,4,18,10,45,932.0,113.5,1.75,24.5,902.5,972.96,703.76
2016,4,18,11,0,937.0,114.0,1.8,25.0,924.0,976.91,704.84
2016,4,18,11,15,939.0,115.0,1.8,25.0,937.5,975.42,703.35
2016,4,18,11,30,941.0,116.0,1.8,25.0,951.0,970.72,700.01
2016,4,18,11,45,941.5,116.5,1.8,25.5,956.5,961.0,692.25
2016,4,18,12,0,942.0,117.0,1.8,26.0,962.0,948.16,682.7
2016,4,18,12,15,940.5,117.0,1.75,26.0,959.5,930.05,670.66
2016,4,18,12,30,939.0,117.0,1.7,26.0,957.0,909.05,656.88
2016,4,18,12,45,932.5,118.5,1.65,26.0,945.0,882.57,639.66
2016,4,18,13,0,926.0,120.0,1.6,26.0,933.0,853.63,620.89
2016,4,18,13,15,921.0,119.5,1.55,26.0,914.5,821.66,600.12
2016,4,18,13,30,916.0,119.0,1.5,26.0,896.0,787.47,577.86
2016,4,18,13,45,905.0,120.0,1.45,26.0,868.5,748.41,552.24
2016,4,18,14,0,894.0,121.0,1.4,26.0,841.0,707.88,524.23
2016,4,18,14,15,802.5,153.5,1.4,25.5,781.0,642.97,478.64
2016,4,18,14,30,711.0,186.0,1.4,25.0,721.0,582.34,435.29
2016,4,18,14,45,694.5,182.5,1.4,25.0,683.0,537.58,402.41
2016,4,18,15,0,678.0,179.0,1.4,25.0,645.0,493.15,368.81
2016,4,18,15,15,708.0,156.0,1.35,25.0,615.0,452.6,337.03
2016,4,18,15,30,738.0,133.0,1.3,25.0,585.0,408.58,301.37
2016,4,18,15,45,739.0,114.5,1.3,25.0,536.5,354.89,257.71
2016,4,18,16,0,740.0,96.0,1.3,25.0,488.0,303.71,214.74
2016,4,18,16,15,682.5,104.5,1.3,24.5,438.0,254.51,174.52
2016,4,18,16,30,625.0,113.0,1.3,24.0,388.0,214.05,141.77
2016,4,18,16,45,579.5,106.5,1.35,23.5,336.5,168.16,105.99
2016,4,18,17,0,534.0,100.0,1.4,23.0,285.0,127.1,76.92
2016,4,18,17,15,483.5,89.0,1.3,21.5,234.5,86.54,53.32
2016,4,18,17,30,433.0,78.0,1.2,20.0,184.0,56.21,43.48
2016,4,18,17,45,354.5,64.0,1.2,19.0,137.0,47.3,35.61
2016,4,18,18,0,276.0,50.0,1.2,18.0,90.0,37.9,27.01
2016,4,18,18,15,138.0,34.5,1.2,17.0,54.5,28.51,17.4
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,17.86,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.0,63.42,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,56.0,137.98,98.29
2016,4,19,6,15,333.0,47.0,0.5,15.5,100.5,202.73,156.39
2016,4,19,6,30,433.0,60.0,0.5,16.0,145.0,279.17,220.8
2016,4,19,6,45,511.5,67.0,0.55,16.5,198.0,346.08,276.5
2016,4,19,7,0,590.0,74.0,0.6,17.0,251.0,419.07,335.09
2016,4,19,7,15,636.0,80.5,0.55,17.0,304.0,478.24,381.0
2016,4,19,7,30,682.0,87.0,0.5,17.0,357.0,539.93,427.03
2016,4,19,7,45,720.0,90.5,0.5,17.5,411.0,594.94,466.18
2016,4,19,8,0,758.0,94.0,0.5,18.0,465.0,648.66,503.06
2016,4,19,8,15,782.0,98.0,0.4,18.5,515.5,696.02,531.48
2016,4,19,8,30,806.0,102.0,0.3,19.0,566.0,742.78,558.54
2016,4,19,8,45,821.5,106.5,0.25,20.0,612.5,782.45,579.77
2016,4,19,9,0,837.0,111.0,0.2,21.0,659.0,820.48,599.44
2016,4,19,9,15,850.5,114.0,0.3,21.5,700.5,853.3,619.09
2016,4,19,9,30,864.0,117.0,0.4,22.0,742.0,883.97,637.49
2016,4,19,9,45,865.5,123.5,0.55,23.0,776.0,905.51,649.92
2016,4,19,10,0,867.0,130.0,0.7,24.0,810.0,924.1,660.62
2016,4,19,10,15,874.5,132.0,0.8,24.0,838.5,935.38,668.37
2016,4,19,10,30,882.0,134.0,0.9,24.0,867.0,948.87,677.68
2016,4,19,10,45,783.5,193.5,1.0,24.5,856.5,929.33,665.0
2016,4,19,11,0,685.0,253.0,1.1,25.0,846.0,897.34,644.35
2016,4,19,11,15,681.5,260.5,1.2,25.0,859.0,896.37,644.92
2016,4,19,11,30,678.0,268.0,1.3,25.0,872.0,892.89,643.48
2016,4,19,11,45,595.0,312.0,1.4,25.0,844.0,851.44,615.33
2016,4,19,12,0,512.0,356.0,1.5,25.0,816.0,809.69,586.91
2016,4,19,12,15,454.0,374.0,1.55,25.0,781.5,764.34,556.26
2016,4,19,12,30,396.0,392.0,1.6,25.0,747.0,718.37,524.81
2016,4,19,12,45,445.5,369.0,1.65,25.0,764.5,725.08,531.44
2016,4,19,13,0,495.0,346.0,1.7,25.0,782.0,727.5,534.61
2016,4,19,13,15,494.5,336.5,1.75,24.5,764.5,700.33,517.59
2016,4,19,13,30,494.0,327.0,1.8,24.0,747.0,672.05,499.73
2016,4,19,13,45,390.5,353.0,1.9,24.0,679.0,604.47,451.22
2016,4,19,14,0,287.0,379.0,2.0,24.0,611.0,541.63,405.55
2016,4,19,14,15,231.0,371.0,2.0,23.5,553.0,487.8,367.22
2016,4,19,14,30,175.0,363.0,2.0,23.0,495.0,435.4,329.37
2016,4,19,14,45,205.5,340.0,2.05,23.0,487.5,421.3,319.78
2016,4,19,15,0,236.0,317.0,2.1,23.0,480.0,404.42,307.45
2016,4,19,15,15,177.0,297.5,2.15,22.5,415.5,347.25,265.06
2016,4,19,15,30,118.0,278.0,2.2,22.0,351.0,295.58,226.65
2016,4,19,15,45,102.5,253.5,2.3,21.5,313.0,265.26,204.06
2016,4,19,16,0,87.0,229.0,2.4,21.0,275.0,232.32,179.13
2016,4,19,16,15,86.0,206.0,2.45,20.0,248.0,205.96,159.01
2016,4,19,16,30,85.0,183.0,2.5,19.0,221.0,179.81,138.71
2016,4,19,16,45,329.5,139.5,2.6,18.5,258.0,165.33,116.96
2016,4,19,17,0,574.0,96.0,2.7,18.0,295.0,128.89,78.31
2016,4,19,17,15,519.0,86.0,2.6,17.5,243.0,87.0,53.09
2016,4,19,17,30,464.0,76.0,2.5,17.0,191.0,54.94,42.94
2016,4,19,17,45,399.0,62.5,2.45,16.5,144.5,46.04,34.9
2016,4,19,18,0,334.0,49.0,2.4,16.0,98.0,37.02,26.51
2016,4,19,18,15,215.5,33.0,2.15,15.5,59.5,25.41,15.2
2016,4,19,18,30,97.0,17.0,1.9,15.0,21.0,13.24,0.0
2016,4,19,18,45,48.5,8.5,1.7,15.0,10.5,8.36,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,75.01,4.67
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,160.29,116.86
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.0,227.51,177.86
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,304.27,243.95
2016,4,20,6,45,569.5,61.5,1.25,15.0,209.5,370.51,299.95
2016,4,20,7,0,642.0,68.0,1.4,16.0,263.0,442.35,358.4
2016,4,20,7,15,685.0,73.5,1.35,16.5,317.0,500.86,404.24
2016,4,20,7,30,728.0,79.0,1.3,17.0,371.0,559.17,448.15
2016,4,20,7,45,760.5,83.0,1.3,17.5,424.5,613.19,487.42
2016,4,20,8,0,793.0,87.0,1.3,18.0,478.0,667.78,525.05
2016,4,20,8,15,815.0,90.5,1.35,18.5,528.5,714.29,555.52
2016,4,20,8,30,837.0,94.0,1.4,19.0,579.0,760.01,584.91
2016,4,20,8,45,852.5,97.0,1.5,19.5,625.0,798.91,609.61
2016,4,20,9,0,868.0,100.0,1.6,20.0,671.0,831.31,629.66
2016,4,20,9,15,880.0,102.5,1.65,20.0,712.0,863.07,649.88
2016,4,20,9,30,892.0,105.0,1.7,20.0,753.0,892.57,668.51
2016,4,20,9,45,902.5,105.5,1.8,20.5,789.0,916.15,682.48
2016,4,20,10,0,913.0,106.0,1.9,21.0,825.0,937.1,694.76
2016,4,20,10,15,919.5,108.0,1.95,21.0,853.5,953.22,704.68
2016,4,20,10,30,926.0,110.0,2.0,21.0,882.0,966.32,712.78
2016,4,20,10,45,921.0,116.5,2.05,21.5,901.0,970.41,713.75
2016,4,20,11,0,916.0,123.0,2.1,22.0,920.0,971.2,712.79
2016,4,20,11,15,918.5,124.0,2.15,22.0,933.5,970.08,712.11
2016,4,20,11,30,921.0,125.0,2.2,22.0,947.0,965.82,709.52
2016,4,20,11,45,912.0,131.5,2.3,22.0,950.0,953.53,702.31
2016,4,20,12,0,903.0,138.0,2.4,22.0,953.0,938.33,693.26
2016,4,20,12,15,902.0,137.5,2.45,22.0,950.0,920.59,682.1
2016,4,20,12,30,901.0,137.0,2.5,22.0,947.0,900.08,669.13
2016,4,20,12,45,900.0,135.5,2.55,22.0,937.0,875.94,653.74
2016,4,20,13,0,899.0,134.0,2.6,22.0,927.0,849.24,636.57
2016,4,20,13,15,894.0,133.0,2.65,22.0,908.5,817.45,615.85
2016,4,20,13,30,889.0,132.0,2.7,22.0,890.0,783.54,593.54
2016,4,20,13,45,881.0,131.0,2.75,22.0,864.0,745.56,568.19
2016,4,20,14,0,873.0,130.0,2.8,22.0,838.0,705.99,540.04
2016,4,20,14,15,863.5,128.0,2.85,21.5,805.0,661.28,508.34
2016,4,20,14,30,854.0,126.0,2.9,21.0,772.0,616.98,476.0
2016,4,20,14,45,839.5,124.0,2.95,21.0,732.5,569.13,439.19
2016,4,20,15,0,825.0,122.0,3.0,21.0,693.0,521.11,401.28
2016,4,20,15,15,808.5,119.0,3.0,20.5,649.0,471.33,361.65
2016,4,20,15,30,792.0,116.0,3.0,20.0,605.0,422.05,321.23
2016,4,20,15,45,771.0,111.5,3.0,20.0,556.5,370.53,277.52
2016,4,20,16,0,750.0,107.0,3.0,20.0,508.0,316.98,231.48
2016,4,20,16,15,721.0,102.0,2.9,19.5,457.0,265.74,187.37
2016,4,20,16,30,692.0,97.0,2.8,19.0,406.0,217.13,145.63
2016,4,20,16,45,655.5,90.5,2.7,18.5,353.5,168.92,105.97
2016,4,20,17,0,619.0,84.0,2.6,18.0,301.0,124.48,72.6
2016,4,20,17,15,565.0,76.0,2.3,17.0,249.0,81.85,46.97
2016,4,20,17,30,511.0,68.0,2.0,16.0,197.0,47.47,36.54
2016,4,20,17,45,433.0,57.5,1.7,15.5,148.5,41.8,31.36
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,35.75,25.59
2016,4,20,18,15,177.5,35.0,1.3,14.5,61.5,26.98,16.76
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,21.25,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,93.5,19.5,0.3,14.0,29.5,61.65,13.14
2016,4,21,6,0,187.0,39.0,0.4,14.0,59.0,129.1,94.57
2016,4,21,6,15,277.0,54.5,0.5,14.5,102.5,191.35,149.26
2016,4,21,6,30,367.0,70.0,0.6,15.0,146.0,262.25,209.42
2016,4,21,6,45,430.5,82.0,0.75,15.5,195.5,323.69,261.13
2016,4,21,7,0,494.0,94.0,0.9,16.0,245.0,390.33,315.51
2016,4,21,7,15,388.5,124.0,1.0,16.0,256.5,382.76,309.67
2016,4,21,7,30,283.0,154.0,1.1,16.0,268.0,356.84,288.72
2016,4,21,7,45,334.5,167.5,1.25,16.5,320.5,415.79,335.08
2016,4,21,8,0,386.0,181.0,1.4,17.0,373.0,486.6,388.62
2016,4,21,8,15,360.0,209.0,1.5,17.0,402.5,501.52,398.35
2016,4,21,8,30,334.0,237.0,1.6,17.0,432.0,522.14,412.31
2016,4,21,8,45,231.0,271.0,1.75,17.5,411.0,476.06,374.11
2016,4,21,9,0,128.0,305.0,1.9,18.0,390.0,431.96,337.04
2016,4,21,9,15,228.5,313.0,2.0,18.0,476.0,526.57,410.17
2016,4,21,9,30,329.0,321.0,2.1,18.0,562.0,633.31,489.24
2016,4,21,9,45,300.5,346.0,2.25,18.0,574.0,637.74,490.38
2016,4,21,10,0,272.0,371.0,2.4,18.0,586.0,639.88,490.67
2016,4,21,10,15,279.0,384.0,2.45,18.0,611.5,659.69,504.4
2016,4,21,10,30,286.0,397.0,2.5,18.0,637.0,678.4,517.21
2016,4,21,10,45,379.5,371.5,2.55,18.5,698.0,735.83,559.32
2016,4,21,11,0,473.0,346.0,2.6,19.0,759.0,798.14,603.6
2016,4,21,11,15,440.0,365.5,2.65,19.0,754.5,782.22,590.79
2016,4,21,11,30,407.0,385.0,2.7,19.0,750.0,764.63,577.48
2016,4,21,11,45,423.0,374.5,2.75,19.0,756.0,760.63,575.47
2016,4,21,12,0,439.0,364.0,2.8,19.0,762.0,754.92,572.17
2016,4,21,12,15,224.5,295.5,2.85,19.0,499.0,488.01,376.86
2016,4,21,12,30,10.0,227.0,2.9,19.0,236.0,228.37,175.21
2016,4,21,12,45,9.5,222.0,3.0,19.0,230.5,222.59,171.45
2016,4,21,13,0,9.0,217.0,3.1,19.0,225.0,216.83,167.09
2016,4,21,13,15,8.5,213.0,3.2,19.0,220.5,212.06,163.51
2016,4,21,13,30,8.0,209.0,3.3,19.0,216.0,207.3,159.96
2016,4,21,13,45,447.0,161.0,3.4,19.5,525.0,466.68,369.95
2016,4,21,14,0,886.0,113.0,3.5,20.0,834.0,701.02,546.02
2016,4,21,14,15,878.0,111.5,3.55,19.5,802.0,659.21,513.91
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,616.17,481.78
2016,4,21,14,45,733.0,158.5,3.65,19.0,695.5,541.67,423.17
2016,4,21,15,0,596.0,207.0,3.7,19.0,621.0,482.07,375.43
2016,4,21,15,15,346.0,242.0,3.7,18.5,479.0,373.33,291.08
2016,4,21,15,30,96.0,277.0,3.7,18.0,337.0,290.84,227.73
2016,4,21,15,45,94.0,255.5,3.7,18.0,310.5,264.63,207.32
2016,4,21,16,0,92.0,234.0,3.7,18.0,284.0,238.65,186.72
2016,4,21,16,15,413.0,158.5,3.6,17.5,347.5,237.83,176.61
2016,4,21,16,30,734.0,83.0,3.5,17.0,411.0,218.93,147.1
2016,4,21,16,45,697.0,78.5,3.4,17.0,358.5,166.99,103.42
2016,4,21,17,0,660.0,74.0,3.3,17.0,306.0,121.99,68.96
2016,4,21,17,15,608.0,67.5,3.0,16.5,254.0,78.48,42.34
2016,4,21,17,30,556.0,61.0,2.7,16.0,202.0,41.28,31.07
2016,4,21,17,45,479.0,52.0,2.4,15.5,153.5,36.69,26.86
2016,4,21,18,0,402.0,43.0,2.1,15.0,105.0,31.78,22.15
2016,4,21,18,15,201.0,34.5,1.95,14.5,65.5,26.49,16.49
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,23.69,0.0
2016,4,21,18,45,0.0,13.0,1.7,14.0,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.9,13.5,3.0,2.89,0.0
2016,4,22,6,0,0.0,6.0,3.2,14.0,6.0,5.78,0.0
2016,4,22,6,15,0.0,11.0,3.3,14.0,11.0,10.6,3.27
2016,4,22,6,30,0.0,16.0,3.4,14.0,16.0,15.43,7.51
2016,4,22,6,45,0.0,21.5,3.5,14.0,21.5,20.74,12.13
2016,4,22,7,0,0.0,27.0,3.6,14.0,27.0,26.05,16.71
2016,4,22,7,15,0.0,32.5,3.65,14.0,32.5,31.37,21.23
2016,4,22,7,30,0.0,38.0,3.7,14.0,38.0,36.7,25.69
2016,4,22,7,45,166.0,116.0,3.75,14.5,199.0,243.86,202.36
2016,4,22,8,0,332.0,194.0,3.8,15.0,360.0,455.4,373.09
2016,4,22,8,15,166.0,130.0,3.9,15.0,213.0,269.01,220.88
2016,4,22,8,30,0.0,66.0,4.0,15.0,66.0,63.83,47.72
2016,4,22,8,45,0.0,57.0,4.1,15.0,57.0,55.13,40.45
2016,4,22,9,0,0.0,48.0,4.2,15.0,48.0,46.42,33.11
2016,4,22,9,15,0.0,93.5,4.45,15.0,93.5,90.53,69.44
2016,4,22,9,30,0.0,139.0,4.7,15.0,139.0,135.47,105.95
2016,4,22,9,45,140.0,255.0,4.95,15.5,366.0,390.47,313.67
2016,4,22,10,0,280.0,371.0,5.2,16.0,593.0,647.69,511.13
2016,4,22,10,15,250.0,391.5,5.3,16.0,595.0,641.69,503.99
2016,4,22,10,30,220.0,412.0,5.4,16.0,597.0,626.98,491.62
2016,4,22,10,45,379.0,370.5,5.5,16.0,699.0,735.15,577.13
2016,4,22,11,0,538.0,329.0,5.6,16.0,801.0,842.02,659.41
2016,4,22,11,15,533.0,338.5,5.6,15.5,812.0,841.74,659.13
2016,4,22,11,30,528.0,348.0,5.6,15.0,823.0,839.41,657.96
2016,4,22,11,45,329.5,402.0,5.65,15.0,699.5,701.24,550.42
2016,4,22,12,0,131.0,456.0,5.7,15.0,576.0,566.95,443.54
2016,4,22,12,15,69.0,326.5,5.65,15.0,390.0,378.87,298.99
2016,4,22,12,30,7.0,197.0,5.6,15.0,204.0,196.82,154.11
2016,4,22,12,45,252.0,273.5,5.6,15.0,497.0,475.31,381.14
2016,4,22,13,0,497.0,350.0,5.6,15.0,790.0,735.95,581.57
2016,4,22,13,15,536.5,326.0,5.45,14.5,793.5,726.2,574.74
2016,4,22,13,30,576.0,302.0,5.3,14.0,797.0,713.02,566.32
2016,4,22,13,45,410.5,347.0,5.2,14.0,694.5,614.03,487.6
2016,4,22,14,0,245.0,392.0,5.1,14.0,592.0,527.04,417.57
2016,4,22,14,15,537.5,263.5,4.9,14.0,679.5,581.47,464.95
2016,4,22,14,30,830.0,135.0,4.7,14.0,767.0,614.8,493.07
2016,4,22,14,45,818.5,132.5,4.55,14.0,730.0,569.14,455.28
2016,4,22,15,0,807.0,130.0,4.4,14.0,693.0,523.09,416.81
2016,4,22,15,15,792.0,127.0,4.4,14.0,650.5,474.82,376.17
2016,4,22,15,30,777.0,124.0,4.4,14.0,608.0,426.94,334.88
2016,4,22,15,45,772.5,114.0,4.45,14.0,563.5,377.09,291.08
2016,4,22,16,0,768.0,104.0,4.5,14.0,519.0,327.03,246.1
2016,4,22,16,15,741.0,99.5,4.4,13.5,468.0,272.53,197.83
2016,4,22,16,30,714.0,95.0,4.3,13.0,417.0,223.69,154.41
2016,4,22,16,45,682.5,88.5,4.2,13.0,365.0,175.04,112.54
2016,4,22,17,0,651.0,82.0,4.1,13.0,313.0,129.63,76.72
2016,4,22,17,15,597.0,75.0,3.7,12.5,260.0,85.98,49.14
2016,4,22,17,30,543.0,68.0,3.3,12.0,207.0,48.19,37.81
2016,4,22,17,45,451.0,59.5,2.9,12.0,157.0,43.24,33.14
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,38.37,28.29
2016,4,22,18,15,232.5,36.5,2.25,11.5,67.5,28.07,18.2
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,17.24,0.0
2016,4,22,18,45,53.0,11.0,1.8,11.0,14.0,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
