Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,34.5,76.25,33.6
2016,4,23,6,0,264.0,40.0,1.9,12.0,69.0,159.23,120.19
2016,4,23,6,15,361.0,51.5,2.0,12.0,115.0,225.17,179.46
2016,4,23,6,30,458.0,63.0,2.1,12.0,161.0,300.12,245.15
2016,4,23,6,45,518.0,72.5,2.25,12.5,212.0,362.44,299.06
2016,4,23,7,0,578.0,82.0,2.4,13.0,263.0,429.23,354.95
2016,4,23,7,15,622.5,88.5,2.4,13.0,316.0,487.48,402.7
2016,4,23,7,30,667.0,95.0,2.4,13.0,369.0,548.08,450.85
2016,4,23,7,45,512.5,142.5,2.4,13.5,369.5,518.39,424.08
2016,4,23,8,0,358.0,190.0,2.4,14.0,370.0,470.19,382.59
2016,4,23,8,15,219.5,223.0,2.45,14.0,337.0,405.61,328.79
2016,4,23,8,30,81.0,256.0,2.5,14.0,304.0,330.93,265.73
2016,4,23,8,45,452.0,186.0,2.6,14.5,484.5,579.61,467.4
2016,4,23,9,0,823.0,116.0,2.7,15.0,665.0,823.35,647.06
2016,4,23,9,15,836.0,118.0,2.75,15.0,705.5,854.22,665.67
2016,4,23,9,30,849.0,120.0,2.8,15.0,746.0,882.97,684.59
2016,4,23,9,45,591.0,238.5,2.85,15.5,684.0,794.32,617.51
2016,4,23,10,0,333.0,357.0,2.9,16.0,622.0,681.41,527.32
2016,4,23,10,15,221.0,383.0,2.95,16.0,561.5,599.25,464.48
2016,4,23,10,30,109.0,409.0,3.0,16.0,501.0,514.88,398.46
2016,4,23,10,45,193.5,416.0,3.1,16.5,584.0,604.88,466.86
2016,4,23,11,0,278.0,423.0,3.2,17.0,667.0,693.05,531.34
2016,4,23,11,15,331.0,411.0,3.2,17.0,705.5,725.13,554.98
2016,4,23,11,30,384.0,399.0,3.2,17.0,744.0,755.7,577.72
2016,4,23,11,45,394.5,391.0,3.2,17.0,748.0,749.78,573.49
2016,4,23,12,0,405.0,383.0,3.2,17.0,752.0,744.83,570.19
2016,4,23,12,15,658.0,253.0,3.2,17.0,850.5,829.38,637.9
2016,4,23,12,30,911.0,123.0,3.2,17.0,949.0,900.76,688.28
2016,4,23,12,45,905.0,124.5,3.25,17.5,937.5,875.19,669.21
2016,4,23,13,0,899.0,126.0,3.3,18.0,926.0,847.24,649.31
2016,4,23,13,15,894.5,125.0,3.35,18.0,907.5,815.89,628.2
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,782.41,605.46
2016,4,23,13,45,877.0,126.5,3.5,18.0,862.0,744.12,579.31
2016,4,23,14,0,864.0,129.0,3.6,18.0,835.0,704.56,550.82
2016,4,23,14,15,854.5,127.0,3.65,17.5,802.5,662.12,519.84
2016,4,23,14,30,845.0,125.0,3.7,17.0,770.0,616.31,485.58
2016,4,23,14,45,827.5,125.0,3.8,17.0,730.5,569.03,448.38
2016,4,23,15,0,810.0,125.0,3.9,17.0,691.0,521.86,410.32
2016,4,23,15,15,793.5,122.0,3.85,16.5,647.5,472.78,370.34
2016,4,23,15,30,777.0,119.0,3.8,16.0,604.0,424.22,329.67
2016,4,23,15,45,749.0,117.0,3.8,16.0,555.0,369.8,283.07
2016,4,23,16,0,721.0,115.0,3.8,16.0,506.0,320.48,239.78
2016,4,23,16,15,692.0,110.0,3.75,15.5,456.0,270.61,196.18
2016,4,23,16,30,663.0,105.0,3.7,15.0,406.0,223.4,154.93
2016,4,23,16,45,619.0,100.0,3.65,15.0,353.5,176.65,115.71
2016,4,23,17,0,575.0,95.0,3.6,15.0,301.0,134.51,83.23
2016,4,23,17,15,520.5,86.5,3.35,14.5,250.0,93.46,56.92
2016,4,23,17,30,466.0,78.0,3.1,14.0,199.0,58.37,46.55
2016,4,23,17,45,377.0,67.5,2.85,13.5,150.5,49.54,38.54
2016,4,23,18,0,288.0,57.0,2.6,13.0,102.0,43.11,32.37
2016,4,23,18,15,183.5,39.5,2.45,12.5,64.5,30.46,20.25
2016,4,23,18,30,79.0,22.0,2.3,12.0,27.0,18.5,1.71
2016,4,23,18,45,39.5,11.0,2.15,12.0,13.5,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,57.55,28.23
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,118.87,90.03
2016,4,24,6,15,221.0,67.5,2.9,12.0,109.0,180.15,144.15
2016,4,24,6,30,305.0,86.0,2.9,12.0,153.0,255.65,209.72
2016,4,24,6,45,376.5,99.0,2.95,12.5,203.5,319.95,264.96
2016,4,24,7,0,448.0,112.0,3.0,13.0,254.0,390.19,323.67
2016,4,24,7,15,497.5,122.0,2.95,13.0,306.5,449.23,372.21
2016,4,24,7,30,547.0,132.0,2.9,13.0,359.0,511.42,421.92
2016,4,24,7,45,467.0,158.5,2.9,13.0,370.5,506.97,416.58
2016,4,24,8,0,387.0,185.0,2.9,13.0,382.0,494.93,405.05
2016,4,24,8,15,249.5,224.5,2.9,13.5,356.5,438.9,356.69
2016,4,24,8,30,112.0,264.0,2.9,14.0,331.0,372.69,299.68
2016,4,24,8,45,454.0,199.5,2.95,14.5,500.0,597.24,481.14
2016,4,24,9,0,796.0,135.0,3.0,15.0,669.0,823.51,648.73
2016,4,24,9,15,810.5,138.0,3.0,15.5,710.0,856.08,667.32
2016,4,24,9,30,825.0,141.0,3.0,16.0,751.0,886.62,685.9
2016,4,24,9,45,848.5,136.5,3.05,16.5,789.5,914.99,703.18
2016,4,24,10,0,872.0,132.0,3.1,17.0,828.0,941.22,718.91
2016,4,24,10,15,471.5,262.0,3.1,17.0,640.0,717.62,556.1
2016,4,24,10,30,71.0,392.0,3.1,17.0,452.0,462.2,356.27
2016,4,24,10,45,152.5,413.5,3.1,17.5,546.5,564.64,434.72
2016,4,24,11,0,234.0,435.0,3.1,18.0,641.0,659.3,503.65
2016,4,24,11,15,568.0,287.5,3.25,18.0,797.5,824.96,631.95
2016,4,24,11,30,902.0,140.0,3.4,18.0,954.0,971.04,735.38
2016,4,24,11,45,898.5,143.0,3.6,18.0,958.5,960.14,727.83
2016,4,24,12,0,895.0,146.0,3.8,18.0,963.0,946.34,719.61
2016,4,24,12,15,894.5,146.0,3.95,18.0,960.5,929.52,708.99
2016,4,24,12,30,894.0,146.0,4.1,18.0,958.0,909.95,696.45
2016,4,24,12,45,879.0,153.0,4.35,18.0,944.5,882.2,678.66
2016,4,24,13,0,864.0,160.0,4.6,18.0,931.0,853.83,660.85
2016,4,24,13,15,664.0,250.5,4.7,17.5,836.0,756.38,590.22
2016,4,24,13,30,464.0,341.0,4.8,17.0,741.0,667.69,521.71
2016,4,24,13,45,443.5,338.0,4.95,17.0,712.0,631.04,494.9
2016,4,24,14,0,423.0,335.0,5.1,17.0,683.0,594.89,467.81
2016,4,24,14,15,507.0,289.0,5.15,16.5,689.5,587.36,464.63
2016,4,24,14,30,591.0,243.0,5.2,16.0,696.0,572.18,454.78
2016,4,24,14,45,602.5,222.5,5.3,16.0,664.5,532.35,423.5
2016,4,24,15,0,614.0,202.0,5.4,16.0,633.0,490.71,390.03
2016,4,24,15,15,639.5,177.0,5.35,15.5,601.0,449.72,356.56
2016,4,24,15,30,665.0,152.0,5.3,15.0,569.0,405.78,319.48
2016,4,24,15,45,629.0,164.5,5.3,14.5,534.0,369.82,288.0
2016,4,24,16,0,593.0,177.0,5.3,14.0,499.0,336.57,258.46
2016,4,24,16,15,560.0,168.0,5.2,13.5,449.0,288.14,216.7
2016,4,24,16,30,527.0,159.0,5.1,13.0,399.0,242.83,177.77
2016,4,24,16,45,503.5,143.0,5.0,13.0,349.5,196.47,138.33
2016,4,24,17,0,480.0,127.0,4.9,13.0,300.0,152.61,103.14
2016,4,24,17,15,423.5,114.0,4.65,12.5,248.5,111.8,75.72
2016,4,24,17,30,367.0,101.0,4.4,12.0,197.0,76.91,63.51
2016,4,24,17,45,306.5,83.0,4.2,12.0,150.5,61.81,49.71
2016,4,24,18,0,246.0,65.0,4.0,12.0,104.0,49.58,38.23
2016,4,24,18,15,153.0,44.5,3.9,11.5,65.5,36.27,25.41
2016,4,24,18,30,60.0,24.0,3.8,11.0,27.0,20.09,4.05
2016,4,24,18,45,30.0,12.0,3.75,11.0,13.5,11.8,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,68.0,10.0,2.0,8.0,11.0,28.65,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,114.87,66.69
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,201.45,155.82
2016,4,25,6,15,475.5,45.0,2.9,9.5,131.0,268.81,217.55
2016,4,25,6,30,568.0,54.0,3.2,10.0,180.0,344.6,284.97
2016,4,25,6,45,629.0,60.0,3.55,10.5,233.5,408.48,341.32
2016,4,25,7,0,690.0,66.0,3.9,11.0,287.0,474.36,397.7
2016,4,25,7,15,729.5,70.5,4.0,11.0,342.0,532.35,446.32
2016,4,25,7,30,769.0,75.0,4.1,11.0,397.0,592.07,494.97
2016,4,25,7,45,797.0,79.0,4.2,11.5,450.5,644.75,535.75
2016,4,25,8,0,825.0,83.0,4.3,12.0,504.0,697.6,574.12
2016,4,25,8,15,846.0,86.0,4.3,12.5,555.0,743.88,606.21
2016,4,25,8,30,867.0,89.0,4.3,13.0,606.0,784.56,633.52
2016,4,25,8,45,883.0,92.0,4.3,13.5,653.0,824.6,659.95
2016,4,25,9,0,899.0,95.0,4.3,14.0,700.0,862.94,684.75
2016,4,25,9,15,911.0,97.0,4.35,14.0,742.0,894.77,706.31
2016,4,25,9,30,923.0,99.0,4.4,14.0,784.0,924.28,726.18
2016,4,25,9,45,930.5,101.5,4.45,14.5,819.5,947.76,740.35
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,968.4,752.54
2016,4,25,10,15,944.5,105.0,4.55,15.0,884.0,983.56,762.41
2016,4,25,10,30,951.0,106.0,4.6,15.0,913.0,995.66,770.29
2016,4,25,10,45,955.5,107.0,4.65,15.0,934.5,1002.75,774.8
2016,4,25,11,0,960.0,108.0,4.7,15.0,956.0,1006.61,777.24
2016,4,25,11,15,962.0,108.5,4.7,15.0,969.0,1004.37,775.13
2016,4,25,11,30,964.0,109.0,4.7,15.0,982.0,998.9,770.94
2016,4,25,11,45,963.5,110.5,4.75,15.5,987.0,988.92,762.71
2016,4,25,12,0,963.0,112.0,4.8,16.0,992.0,975.79,752.42
2016,4,25,12,15,962.0,111.5,4.7,16.0,989.5,957.2,738.67
2016,4,25,12,30,961.0,111.0,4.6,16.0,987.0,935.67,723.0
2016,4,25,12,45,949.5,116.0,4.6,16.0,973.5,907.8,703.7
2016,4,25,13,0,938.0,121.0,4.6,16.0,960.0,877.62,682.78
2016,4,25,13,15,933.5,120.0,4.5,16.0,941.0,845.19,659.53
2016,4,25,13,30,929.0,119.0,4.4,16.0,922.0,810.53,634.67
2016,4,25,13,45,922.5,118.0,4.3,16.0,895.5,772.36,607.22
2016,4,25,14,0,916.0,117.0,4.2,16.0,869.0,732.41,578.12
2016,4,25,14,15,907.0,115.5,4.15,16.0,836.0,688.82,544.65
2016,4,25,14,30,898.0,114.0,4.1,16.0,803.0,644.02,509.61
2016,4,25,14,45,886.0,112.0,4.05,16.0,763.5,596.12,471.46
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,547.69,432.02
2016,4,25,15,15,858.5,107.0,3.95,16.0,679.5,492.99,386.89
2016,4,25,15,30,843.0,104.0,3.9,16.0,635.0,441.8,343.33
2016,4,25,15,45,823.5,100.5,3.9,16.0,586.0,389.24,297.79
2016,4,25,16,0,804.0,97.0,3.9,16.0,537.0,337.86,252.32
2016,4,25,16,15,777.0,93.0,3.75,15.5,484.5,285.43,206.04
2016,4,25,16,30,750.0,89.0,3.6,15.0,432.0,235.39,161.81
2016,4,25,16,45,713.0,84.0,3.5,14.5,378.0,181.8,116.3
2016,4,25,17,0,676.0,79.0,3.4,14.0,324.0,135.37,79.63
2016,4,25,17,15,624.0,72.5,3.15,13.5,270.5,90.67,50.29
2016,4,25,17,30,572.0,66.0,2.9,13.0,217.0,51.59,33.97
2016,4,25,17,45,489.5,58.0,2.65,12.5,166.5,41.3,31.39
2016,4,25,18,0,407.0,50.0,2.4,12.0,116.0,37.59,27.72
2016,4,25,18,15,286.0,36.5,2.25,11.5,75.0,28.22,18.65
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,17.91,4.23
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,11.8,0.0
2016,4,26,5,45,143.5,27.5,1.3,9.5,45.5,94.04,57.61
2016,4,26,6,0,287.0,43.0,1.4,10.0,79.0,173.53,134.15
2016,4,26,6,15,378.0,54.5,1.45,10.5,125.5,239.25,192.63
2016,4,26,6,30,469.0,66.0,1.5,11.0,172.0,313.05,256.63
2016,4,26,6,45,521.0,76.0,1.55,11.5,222.5,372.74,307.68
2016,4,26,7,0,573.0,86.0,1.6,12.0,273.0,436.17,359.96
2016,4,26,7,15,616.0,93.0,1.65,12.5,325.5,494.15,406.19
2016,4,26,7,30,659.0,100.0,1.7,13.0,378.0,554.34,452.6
2016,4,26,7,45,685.5,107.0,1.75,13.5,428.5,605.09,490.27
2016,4,26,8,0,712.0,114.0,1.8,14.0,479.0,656.11,527.11
2016,4,26,8,15,572.0,167.0,1.8,14.0,479.0,628.36,502.28
2016,4,26,8,30,432.0,220.0,1.8,14.0,479.0,593.13,471.92
2016,4,26,8,45,606.0,178.5,1.8,14.5,572.0,704.03,555.83
2016,4,26,9,0,780.0,137.0,1.8,15.0,665.0,816.09,633.28
2016,4,26,9,15,620.0,208.5,1.8,15.0,644.0,774.46,600.3
2016,4,26,9,30,460.0,280.0,1.8,15.0,623.0,716.71,554.17
2016,4,26,9,45,446.0,301.0,1.8,15.5,646.0,731.52,562.54
2016,4,26,10,0,432.0,322.0,1.8,16.0,669.0,744.02,568.56
2016,4,26,10,15,485.5,316.5,1.9,16.0,719.0,789.25,601.38
2016,4,26,10,30,539.0,311.0,2.0,16.0,769.0,833.61,633.01
2016,4,26,10,45,536.0,323.5,2.1,16.5,788.5,842.35,637.3
2016,4,26,11,0,533.0,336.0,2.2,17.0,808.0,848.9,640.48
2016,4,26,11,15,555.5,333.0,2.3,17.0,831.5,861.46,649.94
2016,4,26,11,30,578.0,330.0,2.4,17.0,855.0,871.84,657.88
2016,4,26,11,45,468.5,375.5,2.55,17.0,803.0,807.28,610.96
2016,4,26,12,0,359.0,421.0,2.7,17.0,751.0,740.82,562.42
2016,4,26,12,15,372.0,412.5,2.8,17.0,753.5,734.15,559.1
2016,4,26,12,30,385.0,404.0,2.9,17.0,756.0,725.99,554.24
2016,4,26,12,45,361.0,410.5,3.05,17.0,737.5,699.58,535.42
2016,4,26,13,0,337.0,417.0,3.2,17.0,719.0,673.16,516.54
2016,4,26,13,15,564.0,300.5,3.3,17.0,794.0,728.2,563.34
2016,4,26,13,30,791.0,184.0,3.4,17.0,869.0,769.22,598.47
2016,4,26,13,45,794.5,175.5,3.5,17.0,846.5,735.04,573.65
2016,4,26,14,0,798.0,167.0,3.6,17.0,824.0,698.82,547.35
2016,4,26,14,15,788.0,164.5,3.65,16.5,792.5,657.54,517.26
2016,4,26,14,30,778.0,162.0,3.7,16.0,761.0,615.48,485.82
2016,4,26,14,45,771.0,155.5,3.75,16.0,724.5,570.84,450.81
2016,4,26,15,0,764.0,149.0,3.8,16.0,688.0,522.62,412.26
2016,4,26,15,15,747.0,145.0,3.8,15.5,645.0,474.15,373.08
2016,4,26,15,30,730.0,141.0,3.8,15.0,602.0,426.35,333.33
2016,4,26,15,45,715.5,133.5,3.8,15.0,556.5,377.25,291.01
2016,4,26,16,0,701.0,126.0,3.8,15.0,511.0,329.01,248.54
2016,4,26,16,15,672.0,120.5,3.75,14.5,460.5,279.64,205.43
2016,4,26,16,30,643.0,115.0,3.7,14.0,410.0,232.95,164.6
2016,4,26,16,45,612.0,106.0,3.65,14.0,359.5,185.72,124.18
2016,4,26,17,0,581.0,97.0,3.6,14.0,309.0,141.74,88.96
2016,4,26,17,15,527.5,88.5,3.4,13.5,258.0,100.12,61.15
2016,4,26,17,30,474.0,80.0,3.2,13.0,207.0,64.35,44.62
2016,4,26,17,45,395.5,69.0,3.0,12.5,159.0,50.41,39.52
2016,4,26,18,0,317.0,58.0,2.8,12.0,111.0,43.61,33.06
2016,4,26,18,15,213.0,41.5,2.65,11.5,72.0,31.86,21.85
2016,4,26,18,30,109.0,25.0,2.5,11.0,33.0,19.5,6.17
2016,4,26,18,45,54.5,12.5,2.4,11.0,16.5,12.29,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,21.57,0.0
2016,4,27,5,45,167.5,26.5,2.35,11.5,46.5,101.6,64.83
2016,4,27,6,0,297.0,42.0,2.6,12.0,80.0,176.62,136.41
2016,4,27,6,15,386.0,53.0,2.65,12.0,126.5,242.34,195.25
2016,4,27,6,30,475.0,64.0,2.7,12.0,173.0,315.2,259.25
2016,4,27,6,45,237.5,70.0,2.75,12.5,124.5,215.82,179.04
2016,4,27,7,0,0.0,76.0,2.8,13.0,76.0,74.18,57.75
2016,4,27,7,15,2.0,109.0,2.85,13.0,110.0,109.45,87.6
2016,4,27,7,30,4.0,142.0,2.9,13.0,144.0,144.96,117.01
2016,4,27,7,45,19.0,171.0,3.0,13.5,181.0,185.14,149.95
2016,4,27,8,0,34.0,200.0,3.1,14.0,218.0,233.86,189.21
2016,4,27,8,15,42.0,224.5,3.3,14.0,248.5,266.25,214.9
2016,4,27,8,30,50.0,249.0,3.5,14.0,279.0,298.87,240.55
2016,4,27,8,45,29.0,228.0,3.7,14.0,246.0,258.19,206.89
2016,4,27,9,0,8.0,207.0,3.9,14.0,213.0,211.28,168.17
2016,4,27,9,15,19.0,251.0,4.0,14.0,265.0,265.43,211.55
2016,4,27,9,30,30.0,295.0,4.1,14.0,317.0,328.25,260.9
2016,4,27,9,45,15.0,218.0,4.25,14.0,229.0,227.72,180.56
2016,4,27,10,0,0.0,141.0,4.4,14.0,141.0,137.29,107.17
2016,4,27,10,15,77.0,282.0,4.5,14.0,347.5,355.14,283.62
2016,4,27,10,30,154.0,423.0,4.6,14.0,554.0,579.08,455.64
2016,4,27,10,45,85.0,357.0,4.7,14.0,430.0,437.71,345.52
2016,4,27,11,0,16.0,291.0,4.8,14.0,306.0,299.86,236.28
2016,4,27,11,15,90.0,375.5,4.85,14.0,457.5,457.36,361.25
2016,4,27,11,30,164.0,460.0,4.9,14.0,609.0,612.43,479.51
2016,4,27,11,45,517.0,312.5,4.95,14.0,787.0,790.47,622.97
2016,4,27,12,0,870.0,165.0,5.0,14.0,965.0,950.86,743.22
2016,4,27,12,15,870.5,165.0,5.0,14.0,963.5,934.64,730.61
2016,4,27,12,30,871.0,165.0,5.0,14.0,962.0,915.71,717.27
2016,4,27,12,45,605.0,294.0,5.0,14.0,845.0,794.18,625.55
2016,4,27,13,0,339.0,423.0,5.0,14.0,728.0,681.06,534.3
2016,4,27,13,15,340.5,413.0,4.95,14.0,714.0,659.41,518.69
2016,4,27,13,30,342.0,403.0,4.9,14.0,700.0,636.98,501.96
2016,4,27,13,45,585.5,285.0,4.9,14.0,776.0,687.27,546.04
2016,4,27,14,0,829.0,167.0,4.9,14.0,852.0,721.56,576.33
2016,4,27,14,15,819.0,164.5,4.85,14.0,819.5,679.09,542.84
2016,4,27,14,30,809.0,162.0,4.8,14.0,787.0,635.77,508.51
2016,4,27,14,45,799.0,157.0,4.8,14.0,748.5,589.52,471.46
2016,4,27,15,0,789.0,152.0,4.8,14.0,710.0,539.85,431.0
2016,4,27,15,15,597.5,198.5,4.7,13.5,606.0,453.77,361.43
2016,4,27,15,30,406.0,245.0,4.6,13.0,502.0,383.61,304.88
2016,4,27,15,45,550.5,191.5,4.55,13.0,511.5,369.12,289.77
2016,4,27,16,0,695.0,138.0,4.5,13.0,521.0,339.36,259.63
2016,4,27,16,15,663.5,132.0,4.35,13.0,469.5,289.15,215.06
2016,4,27,16,30,632.0,126.0,4.2,13.0,418.0,241.92,173.3
2016,4,27,16,45,620.0,103.5,4.05,13.0,361.0,186.52,125.13
2016,4,27,17,0,608.0,81.0,3.9,13.0,304.0,132.71,80.48
2016,4,27,17,15,502.5,88.0,3.7,12.5,253.0,99.47,61.33
2016,4,27,17,30,397.0,95.0,3.5,12.0,202.0,76.15,54.82
2016,4,27,17,45,335.5,79.5,3.3,12.0,156.5,58.57,46.9
2016,4,27,18,0,274.0,64.0,3.1,12.0,111.0,48.38,37.3
2016,4,27,18,15,176.0,45.5,3.0,11.5,72.0,37.1,26.45
2016,4,27,18,30,78.0,27.0,2.9,11.0,33.0,22.5,9.0
2016,4,27,18,45,39.0,13.5,2.8,11.0,16.5,13.27,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,1.8,9.5,7.5,6.39,0.0
2016,4,28,5,30,56.0,13.0,2.1,10.0,15.0,28.8,0.0
2016,4,28,5,45,183.5,28.0,2.4,10.5,50.0,110.04,73.28
2016,4,28,6,0,311.0,43.0,2.7,11.0,85.0,183.95,143.25
2016,4,28,6,15,399.5,54.0,2.75,11.0,131.5,250.44,202.95
2016,4,28,6,30,488.0,65.0,2.8,11.0,178.0,323.94,267.71
2016,4,28,6,45,546.5,72.5,2.85,11.5,229.5,385.28,320.71
2016,4,28,7,0,605.0,80.0,2.9,12.0,281.0,450.86,375.44
2016,4,28,7,15,646.5,86.0,2.9,12.5,334.0,508.19,421.69
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,567.6,468.03
2016,4,28,7,45,722.5,95.5,2.9,13.5,439.5,620.97,508.3
2016,4,28,8,0,757.0,99.0,2.9,14.0,492.0,672.7,545.37
2016,4,28,8,15,779.5,102.5,2.9,14.5,541.5,718.39,576.42
2016,4,28,8,30,802.0,106.0,2.9,15.0,591.0,763.38,606.38
2016,4,28,8,45,821.0,108.0,2.9,15.5,637.0,802.86,631.81
2016,4,28,9,0,840.0,110.0,2.9,16.0,683.0,840.92,655.88
2016,4,28,9,15,853.0,112.5,2.9,16.5,724.0,872.64,675.19
2016,4,28,9,30,866.0,115.0,2.9,17.0,765.0,897.13,689.33
2016,4,28,9,45,886.5,111.0,2.95,17.5,802.5,924.22,705.63
2016,4,28,10,0,907.0,107.0,3.0,18.0,840.0,949.11,720.32
2016,4,28,10,15,914.0,108.0,3.05,18.0,868.5,964.32,729.83
2016,4,28,10,30,921.0,109.0,3.1,18.0,897.0,976.58,737.52
2016,4,28,10,45,923.0,111.5,3.15,18.5,917.5,982.67,739.78
2016,4,28,11,0,925.0,114.0,3.2,19.0,938.0,985.62,740.08
2016,4,28,11,15,928.0,115.0,3.25,19.0,951.5,984.82,739.42
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,980.89,736.8
2016,4,28,11,45,930.5,117.5,3.35,19.5,970.5,971.12,728.99
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,958.33,719.3
2016,4,28,12,15,929.5,119.0,3.5,20.0,973.5,941.14,708.43
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,921.1,695.66
2016,4,28,12,45,930.0,116.5,3.7,20.0,961.5,897.19,680.2
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,870.57,662.82
2016,4,28,13,15,927.5,113.5,3.85,19.5,934.5,839.67,643.35
2016,4,28,13,30,924.0,113.0,3.9,19.0,917.0,806.51,622.1
2016,4,28,13,45,918.0,112.0,3.95,19.0,891.5,768.95,596.32
2016,4,28,14,0,912.0,111.0,4.0,19.0,866.0,729.61,569.05
2016,4,28,14,15,904.0,109.5,4.0,19.0,834.0,686.91,537.02
2016,4,28,14,30,896.0,108.0,4.0,19.0,802.0,642.95,503.24
2016,4,28,14,45,883.0,107.0,4.05,19.0,763.0,595.56,466.2
2016,4,28,15,0,870.0,106.0,4.1,19.0,724.0,547.74,427.92
2016,4,28,15,15,855.5,103.5,4.1,18.5,680.0,494.16,385.0
2016,4,28,15,30,841.0,101.0,4.1,18.0,636.0,444.04,343.43
2016,4,28,15,45,816.0,100.0,4.1,17.5,587.0,391.79,299.13
2016,4,28,16,0,791.0,99.0,4.1,17.0,538.0,341.25,255.24
2016,4,28,16,15,765.5,95.0,4.05,16.5,486.5,289.86,210.06
2016,4,28,16,30,740.0,91.0,4.0,16.0,435.0,237.28,163.89
2016,4,28,16,45,696.5,88.0,3.95,15.5,381.0,188.04,122.09
2016,4,28,17,0,653.0,85.0,3.9,15.0,327.0,143.24,86.58
2016,4,28,17,15,602.5,78.5,3.75,14.0,274.5,99.59,57.03
2016,4,28,17,30,552.0,72.0,3.6,13.0,222.0,61.4,39.06
2016,4,28,17,45,463.5,64.0,3.5,12.5,171.0,46.13,35.74
2016,4,28,18,0,375.0,56.0,3.4,12.0,120.0,41.82,31.54
2016,4,28,18,15,262.0,41.5,3.2,11.5,79.0,31.7,21.87
2016,4,28,18,30,149.0,27.0,3.0,11.0,38.0,21.05,8.83
2016,4,28,18,45,74.5,13.5,2.85,11.0,19.0,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,81.5,35.0,2.45,11.0,46.5,79.43,53.58
2016,4,29,6,0,163.0,57.0,2.5,11.0,80.0,139.84,109.09
2016,4,29,6,15,244.5,75.0,2.55,11.0,125.0,201.86,163.77
2016,4,29,6,30,326.0,93.0,2.6,11.0,170.0,277.95,229.74
2016,4,29,6,45,396.5,104.0,2.65,11.5,221.0,341.39,283.95
2016,4,29,7,0,467.0,115.0,2.7,12.0,272.0,410.58,341.42
2016,4,29,7,15,512.0,124.5,2.7,12.0,323.5,467.67,388.05
2016,4,29,7,30,557.0,134.0,2.7,12.0,375.0,527.46,435.61
2016,4,29,7,45,595.0,140.0,2.75,12.0,426.0,584.01,479.56
2016,4,29,8,0,633.0,146.0,2.8,12.0,477.0,639.26,521.64
2016,4,29,8,15,658.5,152.0,2.8,12.0,525.0,685.81,555.95
2016,4,29,8,30,684.0,158.0,2.8,12.0,573.0,732.06,589.45
2016,4,29,8,45,705.0,161.5,2.85,12.5,618.0,771.34,615.66
2016,4,29,9,0,726.0,165.0,2.9,13.0,663.0,809.53,640.74
2016,4,29,9,15,740.5,169.0,2.9,13.0,702.5,841.29,661.82
2016,4,29,9,30,755.0,173.0,2.9,13.0,742.0,871.21,681.51
2016,4,29,9,45,789.0,162.5,2.95,13.5,781.0,897.79,697.86
2016,4,29,10,0,823.0,152.0,3.0,14.0,820.0,926.66,715.76
2016,4,29,10,15,831.0,153.5,3.0,14.0,847.5,941.97,725.13
2016,4,29,10,30,839.0,155.0,3.0,14.0,875.0,954.56,732.82
2016,4,29,10,45,846.0,155.0,3.0,14.5,896.0,961.83,735.6
2016,4,29,11,0,853.0,155.0,3.0,15.0,917.0,966.22,736.56
2016,4,29,11,15,856.5,156.0,3.15,15.0,930.5,965.41,736.69
2016,4,29,11,30,860.0,157.0,3.3,15.0,944.0,961.66,734.9
2016,4,29,11,45,860.0,158.5,3.5,15.5,949.0,952.26,728.28
2016,4,29,12,0,860.0,160.0,3.7,16.0,954.0,940.04,719.74
2016,4,29,12,15,860.0,160.0,3.8,16.0,952.0,923.58,709.01
2016,4,29,12,30,860.0,160.0,3.9,16.0,950.0,904.48,696.48
2016,4,29,12,45,863.0,156.0,4.05,16.0,942.0,881.49,681.46
2016,4,29,13,0,866.0,152.0,4.2,16.0,934.0,854.79,663.74
2016,4,29,13,15,862.5,151.0,4.2,16.0,916.5,825.62,643.49
2016,4,29,13,30,859.0,150.0,4.2,16.0,899.0,793.25,620.89
2016,4,29,13,45,850.0,150.0,4.25,16.0,873.5,755.93,594.77
2016,4,29,14,0,841.0,150.0,4.3,16.0,848.0,717.23,566.23
2016,4,29,14,15,831.5,147.5,4.3,16.0,816.0,674.72,533.84
2016,4,29,14,30,822.0,145.0,4.3,16.0,784.0,631.3,500.11
2016,4,29,14,45,749.0,163.5,4.35,16.0,723.5,567.89,450.1
2016,4,29,15,0,676.0,182.0,4.4,16.0,663.0,511.52,404.77
2016,4,29,15,15,719.0,158.0,4.35,15.5,641.5,477.48,377.0
2016,4,29,15,30,762.0,134.0,4.3,15.0,620.0,438.8,344.12
2016,4,29,15,45,734.5,131.5,4.25,15.0,571.5,387.72,300.08
2016,4,29,16,0,707.0,129.0,4.2,15.0,523.0,338.71,257.09
2016,4,29,16,15,678.5,123.5,4.1,14.5,472.5,289.11,213.7
2016,4,29,16,30,650.0,118.0,4.0,14.0,422.0,242.14,172.48
2016,4,29,16,45,611.0,111.5,3.95,14.0,370.0,195.27,132.44
2016,4,29,17,0,572.0,105.0,3.9,14.0,318.0,152.5,98.1
2016,4,29,17,15,518.5,96.5,3.7,13.5,266.5,111.13,69.59
2016,4,29,17,30,465.0,88.0,3.5,13.0,215.0,74.63,50.73
2016,4,29,17,45,388.5,76.0,3.3,12.5,166.5,55.57,44.18
2016,4,29,18,0,312.0,64.0,3.1,12.0,118.0,48.16,37.18
2016,4,29,18,15,208.5,47.0,2.95,11.5,78.0,36.13,25.79
2016,4,29,18,30,105.0,30.0,2.8,11.0,38.0,24.89,12.22
2016,4,29,18,45,52.5,15.0,2.7,11.0,19.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,20.43,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,55.28,0.0
2016,4,30,5,45,233.5,29.0,2.8,11.5,57.0,130.27,91.03
2016,4,30,6,0,361.0,43.0,3.0,12.0,94.0,206.35,161.38
2016,4,30,6,15,446.5,53.0,3.25,12.5,142.5,272.29,220.38
2016,4,30,6,30,532.0,63.0,3.5,13.0,191.0,345.82,284.67
2016,4,30,6,45,589.5,70.0,3.75,13.5,244.0,408.22,338.48
2016,4,30,7,0,647.0,77.0,4.0,14.0,297.0,474.74,394.01
2016,4,30,7,15,686.5,83.0,4.15,14.5,350.5,532.72,440.92
2016,4,30,7,30,726.0,89.0,4.3,15.0,404.0,592.54,488.01
2016,4,30,7,45,755.0,93.0,4.5,15.5,456.5,641.72,525.94
2016,4,30,8,0,784.0,97.0,4.7,16.0,509.0,693.88,563.87
2016,4,30,8,15,805.0,100.5,4.7,16.5,559.0,739.32,595.09
2016,4,30,8,30,826.0,104.0,4.7,17.0,609.0,783.91,625.12
2016,4,30,8,45,842.0,107.0,4.7,17.5,654.5,822.69,650.41
2016,4,30,9,0,858.0,110.0,4.7,18.0,700.0,859.83,674.19
2016,4,30,9,15,870.0,112.0,4.7,18.0,740.5,885.4,690.78
2016,4,30,9,30,882.0,114.0,4.7,18.0,781.0,913.85,709.46
2016,4,30,9,45,898.0,112.0,4.75,18.5,817.5,939.27,724.91
2016,4,30,10,0,914.0,110.0,4.8,19.0,854.0,962.28,738.66
2016,4,30,10,15,920.0,111.5,4.8,19.0,881.5,977.08,747.78
2016,4,30,10,30,926.0,113.0,4.8,19.0,909.0,988.89,754.97
2016,4,30,10,45,930.0,114.0,4.8,19.5,929.5,995.24,757.03
2016,4,30,11,0,934.0,115.0,4.8,20.0,950.0,998.46,757.09
2016,4,30,11,15,936.0,115.5,4.75,20.0,963.0,996.14,754.58
2016,4,30,11,30,938.0,116.0,4.7,20.0,976.0,990.7,750.08
2016,4,30,11,45,939.0,116.0,4.7,20.0,981.0,980.72,743.04
2016,4,30,12,0,940.0,116.0,4.7,20.0,986.0,967.71,734.06
2016,4,30,12,15,938.5,116.0,4.65,20.0,983.0,949.49,721.19
2016,4,30,12,30,937.0,116.0,4.6,20.0,980.0,928.44,706.49
2016,4,30,12,45,934.0,116.0,4.55,20.5,968.5,903.4,687.74
2016,4,30,13,0,931.0,116.0,4.5,21.0,957.0,875.81,667.33
2016,4,30,13,15,926.5,115.0,4.45,21.0,938.5,843.67,645.1
2016,4,30,13,30,922.0,114.0,4.4,21.0,920.0,809.34,621.3
2016,4,30,13,45,916.5,112.0,4.35,21.0,894.0,771.32,594.83
2016,4,30,14,0,911.0,110.0,4.3,21.0,868.0,731.51,566.97
2016,4,30,14,15,902.5,108.5,4.2,21.0,835.5,688.57,534.88
2016,4,30,14,30,894.0,107.0,4.1,21.0,803.0,644.43,500.94
2016,4,30,14,45,884.0,104.5,4.05,21.0,764.5,597.52,464.38
2016,4,30,15,0,874.0,102.0,4.0,21.0,726.0,549.94,426.46
2016,4,30,15,15,859.5,99.5,3.9,21.0,682.0,499.75,385.56
2016,4,30,15,30,845.0,97.0,3.8,21.0,638.0,445.95,341.01
2016,4,30,15,45,828.0,93.5,3.7,21.0,590.5,394.32,297.08
2016,4,30,16,0,811.0,90.0,3.6,21.0,543.0,343.6,253.0
2016,4,30,16,15,786.5,86.5,3.4,20.5,491.5,291.92,208.12
2016,4,30,16,30,762.0,83.0,3.2,20.0,440.0,242.34,164.84
2016,4,30,16,45,730.5,78.0,3.0,20.0,387.5,192.5,122.26
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,145.87,84.84
2016,4,30,17,15,652.5,67.5,2.6,19.0,282.0,97.51,51.47
2016,4,30,17,30,606.0,62.0,2.4,18.0,229.0,57.43,32.12
2016,4,30,17,45,537.0,54.0,2.2,17.5,179.0,37.0,27.02
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,33.0,23.27
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,26.4,17.0
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,19.32,8.46
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,12.29,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.55,12.5,11.0,24.66,0.0
2016,5,1,5,30,135.0,16.0,0.4,13.0,22.0,67.32,0.0
2016,5,1,5,45,266.0,28.5,0.3,13.5,59.5,141.51,99.3
2016,5,1,6,0,397.0,41.0,0.2,14.0,97.0,219.37,168.38
2016,5,1,6,15,479.0,49.5,0.3,14.5,145.5,283.87,224.09
2016,5,1,6,30,561.0,58.0,0.4,15.0,194.0,355.62,284.2
2016,5,1,6,45,613.5,64.5,0.5,15.5,246.0,416.1,333.8
2016,5,1,7,0,666.0,71.0,0.6,16.0,298.0,480.26,384.5
2016,5,1,7,15,703.5,75.5,0.65,16.5,351.5,533.76,425.1
2016,5,1,7,30,741.0,80.0,0.7,17.0,405.0,591.42,467.34
2016,5,1,7,45,768.0,84.0,0.8,17.5,456.5,642.44,503.43
2016,5,1,8,0,795.0,88.0,0.9,18.0,508.0,693.59,537.76
2016,5,1,8,15,815.0,91.5,0.85,18.5,557.5,738.63,565.24
2016,5,1,8,30,835.0,95.0,0.8,19.0,607.0,782.74,591.38
2016,5,1,8,45,850.0,97.5,0.8,20.0,652.0,815.53,608.93
2016,5,1,9,0,865.0,100.0,0.8,21.0,697.0,851.48,628.35
2016,5,1,9,15,876.5,102.5,0.75,21.5,737.5,882.47,644.48
2016,5,1,9,30,888.0,105.0,0.7,22.0,778.0,911.22,658.93
2016,5,1,9,45,894.5,107.5,0.7,22.5,812.0,932.98,669.79
2016,5,1,10,0,901.0,110.0,0.7,23.0,846.0,952.0,679.0
2016,5,1,10,15,907.5,111.5,0.8,23.0,873.5,967.12,689.2
2016,5,1,10,30,914.0,113.0,0.9,23.0,901.0,979.3,697.72
2016,5,1,10,45,917.0,114.5,1.0,23.0,921.0,985.16,702.41
2016,5,1,11,0,920.0,116.0,1.1,23.0,941.0,987.94,705.33
2016,5,1,11,15,922.5,117.0,1.25,23.0,954.5,986.62,706.63
2016,5,1,11,30,925.0,118.0,1.4,23.0,968.0,982.21,705.95
2016,5,1,11,45,924.0,119.0,1.55,23.5,972.5,971.49,699.87
2016,5,1,12,0,923.0,120.0,1.7,24.0,977.0,957.82,691.85
2016,5,1,12,15,922.5,120.0,1.8,24.0,974.0,940.73,682.3
2016,5,1,12,30,922.0,120.0,1.9,24.0,971.0,920.85,670.89
2016,5,1,12,45,918.0,120.5,2.05,24.0,960.0,895.76,656.49
2016,5,1,13,0,914.0,121.0,2.2,24.0,949.0,868.21,640.26
2016,5,1,13,15,910.5,120.0,2.3,23.5,931.0,837.34,622.34
2016,5,1,13,30,907.0,119.0,2.4,23.0,913.0,804.26,602.63
2016,5,1,13,45,898.5,119.0,2.55,23.0,887.0,766.41,578.48
2016,5,1,14,0,890.0,119.0,2.7,23.0,861.0,727.0,552.83
2016,5,1,14,15,508.5,245.5,2.75,22.5,666.5,556.28,425.38
2016,5,1,14,30,127.0,372.0,2.8,22.0,472.0,419.26,319.22
2016,5,1,14,45,126.0,354.0,2.85,22.0,449.0,394.55,301.72
2016,5,1,15,0,125.0,336.0,2.9,22.0,426.0,369.9,283.54
2016,5,1,15,15,470.5,222.5,2.9,21.5,529.5,420.07,323.4
2016,5,1,15,30,816.0,109.0,2.9,21.0,633.0,446.12,340.34
2016,5,1,15,45,792.5,107.0,2.95,21.0,584.5,394.74,297.05
2016,5,1,16,0,769.0,105.0,3.0,21.0,536.0,344.96,254.48
2016,5,1,16,15,743.0,101.0,2.9,20.5,485.5,291.13,208.56
2016,5,1,16,30,717.0,97.0,2.8,20.0,435.0,242.73,166.72
2016,5,1,16,45,676.5,92.5,2.75,20.0,381.5,193.76,125.52
2016,5,1,17,0,636.0,88.0,2.7,20.0,328.0,148.92,89.94
2016,5,1,17,15,586.5,81.0,2.45,19.0,276.0,105.54,60.2
2016,5,1,17,30,537.0,74.0,2.2,18.0,224.0,67.49,40.88
2016,5,1,17,45,459.5,65.0,1.95,17.5,174.5,46.42,35.3
2016,5,1,18,0,382.0,56.0,1.7,17.0,125.0,42.04,31.18
2016,5,1,18,15,275.5,42.5,1.6,16.5,83.5,32.27,22.07
2016,5,1,18,30,169.0,29.0,1.5,16.0,42.0,22.51,11.24
2016,5,1,18,45,84.5,14.5,1.45,15.5,21.0,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,17.4,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,45.19,0.0
2016,5,2,5,45,178.0,34.5,1.35,12.5,57.0,117.86,84.39
2016,5,2,6,0,288.0,51.0,1.5,13.0,93.0,187.87,146.83
2016,5,2,6,15,145.0,67.0,1.5,13.5,88.5,148.38,118.66
2016,5,2,6,30,2.0,83.0,1.5,14.0,84.0,85.37,66.81
2016,5,2,6,45,9.5,103.0,1.55,14.5,106.5,109.72,87.48
2016,5,2,7,0,17.0,123.0,1.6,15.0,129.0,134.58,108.06
2016,5,2,7,15,112.0,151.5,1.5,15.0,200.0,237.67,194.07
2016,5,2,7,30,207.0,180.0,1.4,15.0,271.0,335.69,273.24
2016,5,2,7,45,197.0,205.0,1.35,15.5,300.5,362.78,292.35
2016,5,2,8,0,187.0,230.0,1.3,16.0,330.0,388.44,310.2
2016,5,2,8,15,466.5,179.0,1.25,16.5,458.5,568.41,450.44
2016,5,2,8,30,746.0,128.0,1.2,17.0,587.0,752.93,582.41
2016,5,2,8,45,763.0,131.5,1.2,17.5,631.5,787.63,601.59
2016,5,2,9,0,780.0,135.0,1.2,18.0,676.0,824.08,623.41
2016,5,2,9,15,793.5,138.0,1.2,18.5,715.5,855.28,641.37
2016,5,2,9,30,807.0,141.0,1.2,19.0,755.0,884.49,657.86
2016,5,2,9,45,829.0,136.5,1.25,19.5,791.5,911.24,673.37
2016,5,2,10,0,851.0,132.0,1.3,20.0,828.0,930.6,684.05
2016,5,2,10,15,858.0,134.0,1.25,20.5,855.5,945.99,690.72
2016,5,2,10,30,865.0,136.0,1.2,21.0,883.0,958.59,695.64
2016,5,2,10,45,867.5,138.0,1.15,21.5,902.5,964.09,696.11
2016,5,2,11,0,870.0,140.0,1.1,22.0,922.0,966.65,694.89
2016,5,2,11,15,872.5,141.0,1.1,22.0,935.0,965.27,693.54
2016,5,2,11,30,875.0,142.0,1.1,22.0,948.0,960.96,690.52
2016,5,2,11,45,872.0,145.0,1.1,22.5,951.5,950.61,682.53
2016,5,2,12,0,869.0,148.0,1.1,23.0,955.0,937.49,672.98
2016,5,2,12,15,868.0,148.0,1.2,23.0,952.5,920.62,664.06
2016,5,2,12,30,867.0,148.0,1.3,23.0,950.0,901.15,653.39
2016,5,2,12,45,859.5,150.0,1.4,23.0,938.0,875.53,638.61
2016,5,2,13,0,852.0,152.0,1.5,23.0,926.0,848.98,623.07
2016,5,2,13,15,667.0,247.5,1.6,22.5,846.5,765.76,568.28
2016,5,2,13,30,482.0,343.0,1.7,22.0,767.0,690.32,514.32
2016,5,2,13,45,529.0,314.5,1.85,22.0,767.5,678.74,509.05
2016,5,2,14,0,576.0,286.0,2.0,22.0,768.0,663.04,499.89
2016,5,2,14,15,687.0,217.0,2.1,21.5,770.0,647.0,492.16
2016,5,2,14,30,798.0,148.0,2.2,21.0,772.0,624.24,478.56
2016,5,2,14,45,777.5,149.0,2.35,21.0,733.0,578.13,444.16
2016,5,2,15,0,757.0,150.0,2.5,21.0,694.0,529.64,407.23
2016,5,2,15,15,740.0,146.0,2.55,20.5,651.0,481.55,370.02
2016,5,2,15,30,723.0,142.0,2.6,20.0,608.0,434.13,332.19
2016,5,2,15,45,662.0,144.0,2.7,20.0,546.0,376.01,285.1
2016,5,2,16,0,601.0,146.0,2.8,20.0,484.0,323.34,241.79
2016,5,2,16,15,569.5,139.5,2.8,19.0,436.0,277.28,203.57
2016,5,2,16,30,538.0,133.0,2.8,18.0,388.0,234.81,167.99
2016,5,2,16,45,477.5,133.0,2.85,17.5,339.5,194.52,135.57
2016,5,2,17,0,417.0,133.0,2.9,17.0,291.0,160.24,109.77
2016,5,2,17,15,375.5,118.5,2.85,16.5,244.5,121.73,82.09
2016,5,2,17,30,334.0,104.0,2.8,16.0,198.0,87.59,61.47
2016,5,2,17,45,296.0,87.0,2.75,15.5,157.5,63.87,50.99
2016,5,2,18,0,258.0,70.0,2.7,15.0,117.0,52.67,40.77
2016,5,2,18,15,175.0,50.5,2.55,14.5,78.0,40.95,29.8
2016,5,2,18,30,92.0,31.0,2.4,14.0,39.0,25.72,14.21
2016,5,2,18,45,46.0,15.5,2.25,13.5,19.5,15.24,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
