Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,11.5,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,25.66,14.95
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,42.86,30.38
2016,5,3,6,15,1.0,64.0,0.6,13.0,64.0,65.34,49.92
2016,5,3,6,30,2.0,85.0,0.5,13.0,85.0,87.51,68.97
2016,5,3,6,45,10.5,105.0,0.45,13.5,108.0,112.39,89.85
2016,5,3,7,0,19.0,125.0,0.4,14.0,131.0,137.88,110.76
2016,5,3,7,15,41.0,151.5,0.4,14.0,168.5,186.13,150.25
2016,5,3,7,30,63.0,178.0,0.4,14.0,206.0,230.28,185.5
2016,5,3,7,45,147.5,202.5,0.45,14.5,278.5,325.4,261.04
2016,5,3,8,0,232.0,227.0,0.5,15.0,351.0,418.5,332.04
2016,5,3,8,15,152.5,247.5,0.6,15.5,332.5,385.56,303.46
2016,5,3,8,30,73.0,268.0,0.7,16.0,314.0,338.33,264.77
2016,5,3,8,45,186.5,286.5,0.85,16.5,414.0,461.44,359.99
2016,5,3,9,0,300.0,305.0,1.0,17.0,514.0,590.15,454.27
2016,5,3,9,15,341.5,313.0,1.05,17.0,564.0,639.57,488.46
2016,5,3,9,30,383.0,321.0,1.1,17.0,614.0,689.58,523.39
2016,5,3,9,45,261.5,360.5,1.2,17.5,564.5,624.56,472.84
2016,5,3,10,0,140.0,400.0,1.3,18.0,515.0,546.53,413.31
2016,5,3,10,15,151.0,415.0,1.25,18.0,543.0,571.19,430.82
2016,5,3,10,30,162.0,430.0,1.2,18.0,571.0,595.29,446.91
2016,5,3,10,45,213.0,434.5,1.2,18.5,624.0,645.65,481.98
2016,5,3,11,0,264.0,439.0,1.2,19.0,677.0,701.08,519.44
2016,5,3,11,15,384.0,404.5,1.15,19.0,756.0,774.34,571.15
2016,5,3,11,30,504.0,370.0,1.1,19.0,835.0,849.57,622.38
2016,5,3,11,45,320.0,419.5,1.1,19.5,716.0,716.35,526.67
2016,5,3,12,0,136.0,469.0,1.1,20.0,597.0,586.76,432.68
2016,5,3,12,15,295.5,425.5,1.1,20.0,700.5,682.99,504.99
2016,5,3,12,30,455.0,382.0,1.1,20.0,804.0,771.68,567.88
2016,5,3,12,45,460.5,375.0,1.1,20.0,798.5,755.25,556.06
2016,5,3,13,0,466.0,368.0,1.1,20.0,793.0,737.4,544.44
2016,5,3,13,15,460.5,360.0,1.2,20.0,773.0,708.46,526.11
2016,5,3,13,30,455.0,352.0,1.3,20.0,753.0,678.83,507.01
2016,5,3,13,45,490.5,329.0,1.4,20.0,749.5,664.87,499.28
2016,5,3,14,0,526.0,306.0,1.5,20.0,746.0,647.62,488.73
2016,5,3,14,15,451.0,321.0,1.6,19.5,688.5,588.75,447.12
2016,5,3,14,30,376.0,336.0,1.7,19.0,631.0,537.55,410.43
2016,5,3,14,45,372.0,319.5,1.8,19.0,599.5,501.89,384.82
2016,5,3,15,0,368.0,303.0,1.9,19.0,568.0,466.15,358.42
2016,5,3,15,15,359.0,284.5,2.0,18.5,530.0,426.27,328.91
2016,5,3,15,30,350.0,266.0,2.1,18.0,492.0,386.95,299.06
2016,5,3,15,45,367.5,239.5,2.25,18.0,461.5,351.76,270.93
2016,5,3,16,0,385.0,213.0,2.4,18.0,431.0,314.82,240.45
2016,5,3,16,15,261.5,207.5,2.45,17.5,349.5,253.13,193.41
2016,5,3,16,30,138.0,202.0,2.5,17.0,268.0,208.11,160.73
2016,5,3,16,45,321.5,153.5,2.55,16.5,283.0,188.72,137.73
2016,5,3,17,0,505.0,105.0,2.6,16.0,298.0,150.33,98.15
2016,5,3,17,15,424.5,105.0,2.5,15.5,250.5,116.0,75.5
2016,5,3,17,30,344.0,105.0,2.4,15.0,203.0,89.78,62.84
2016,5,3,17,45,291.5,87.5,2.3,15.0,158.5,64.12,51.33
2016,5,3,18,0,239.0,70.0,2.2,15.0,114.0,55.63,43.41
2016,5,3,18,15,163.0,51.0,2.0,14.5,76.5,41.33,30.2
2016,5,3,18,30,87.0,32.0,1.8,14.0,39.0,26.51,15.21
2016,5,3,18,45,43.5,16.0,1.6,14.0,19.5,15.73,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,15.45,0.0
2016,5,4,5,45,40.0,37.5,2.1,12.5,43.5,61.37,43.15
2016,5,4,6,0,80.0,59.0,2.2,13.0,71.0,103.69,80.42
2016,5,4,6,15,116.5,81.5,2.2,13.0,106.5,148.62,119.68
2016,5,4,6,30,153.0,104.0,2.2,13.0,142.0,196.31,160.96
2016,5,4,6,45,204.0,117.5,2.2,13.0,181.0,250.51,207.14
2016,5,4,7,0,255.0,131.0,2.2,13.0,220.0,302.73,250.95
2016,5,4,7,15,274.0,151.5,2.15,13.0,261.5,347.18,286.96
2016,5,4,7,30,293.0,172.0,2.1,13.0,303.0,392.46,322.78
2016,5,4,7,45,221.0,203.0,2.1,13.5,309.0,377.95,308.37
2016,5,4,8,0,149.0,234.0,2.1,14.0,315.0,365.39,295.28
2016,5,4,8,15,279.0,235.5,2.0,14.0,403.0,478.92,385.61
2016,5,4,8,30,409.0,237.0,1.9,14.0,491.0,600.46,477.87
2016,5,4,8,45,394.0,261.5,1.8,14.5,521.0,615.76,485.19
2016,5,4,9,0,379.0,286.0,1.7,15.0,551.0,637.58,497.69
2016,5,4,9,15,345.5,315.0,1.6,15.0,567.0,645.82,500.5
2016,5,4,9,30,312.0,344.0,1.5,15.0,583.0,651.16,501.27
2016,5,4,9,45,321.5,358.0,1.4,15.5,614.0,677.18,517.15
2016,5,4,10,0,331.0,372.0,1.3,16.0,645.0,702.2,531.8
2016,5,4,10,15,317.0,390.5,1.3,16.0,659.0,708.77,534.73
2016,5,4,10,30,303.0,409.0,1.3,16.0,673.0,713.7,536.77
2016,5,4,10,45,327.5,412.0,1.3,16.5,703.5,737.56,552.2
2016,5,4,11,0,352.0,415.0,1.3,17.0,734.0,760.25,566.5
2016,5,4,11,15,268.5,441.0,1.4,17.0,686.0,703.0,525.09
2016,5,4,11,30,185.0,467.0,1.5,17.0,638.0,640.93,480.37
2016,5,4,11,45,240.0,459.5,1.65,17.5,683.0,679.06,509.21
2016,5,4,12,0,295.0,452.0,1.8,18.0,728.0,717.79,537.2
2016,5,4,12,15,318.0,444.5,1.85,18.0,740.5,722.01,540.75
2016,5,4,12,30,341.0,437.0,1.9,18.0,753.0,724.56,543.45
2016,5,4,12,45,383.5,409.0,2.0,18.5,761.5,722.4,543.08
2016,5,4,13,0,426.0,381.0,2.1,19.0,770.0,717.28,540.59
2016,5,4,13,15,371.0,397.0,2.15,19.0,731.0,673.18,508.58
2016,5,4,13,30,316.0,413.0,2.2,19.0,692.0,630.76,477.74
2016,5,4,13,45,299.5,404.5,2.3,19.0,663.0,596.7,453.95
2016,5,4,14,0,283.0,396.0,2.4,19.0,634.0,563.24,430.19
2016,5,4,14,15,355.5,355.0,2.5,19.0,642.0,559.97,429.96
2016,5,4,14,30,428.0,314.0,2.6,19.0,650.0,547.91,422.6
2016,5,4,14,45,413.5,303.5,2.75,19.0,616.0,509.22,393.8
2016,5,4,15,0,399.0,293.0,2.9,19.0,582.0,474.66,367.6
2016,5,4,15,15,312.0,292.5,2.95,18.5,510.0,411.25,319.35
2016,5,4,15,30,225.0,292.0,3.0,18.0,438.0,359.72,279.99
2016,5,4,15,45,328.0,247.5,3.05,18.0,442.5,344.09,266.56
2016,5,4,16,0,431.0,203.0,3.1,18.0,447.0,318.54,243.39
2016,5,4,16,15,301.0,202.5,3.15,17.5,365.5,261.15,199.25
2016,5,4,16,30,171.0,202.0,3.2,17.0,284.0,216.47,166.62
2016,5,4,16,45,144.5,178.5,3.3,16.5,242.5,181.03,138.82
2016,5,4,17,0,118.0,155.0,3.4,16.0,201.0,148.5,113.57
2016,5,4,17,15,97.0,135.0,3.3,15.5,169.0,121.97,93.34
2016,5,4,17,30,76.0,115.0,3.2,15.0,137.0,101.92,78.89
2016,5,4,17,45,59.5,92.0,3.15,14.5,107.5,79.31,64.85
2016,5,4,18,0,43.0,69.0,3.1,14.0,78.0,60.77,48.13
2016,5,4,18,15,21.5,48.0,2.9,13.5,52.5,43.26,32.04
2016,5,4,18,30,0.0,27.0,2.7,13.0,27.0,25.73,14.96
2016,5,4,18,45,0.0,13.5,2.55,13.0,13.5,13.03,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,11.57,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,28.97,17.86
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,47.27,34.12
2016,5,5,6,15,4.0,68.0,2.15,13.0,69.0,71.04,54.78
2016,5,5,6,30,8.0,89.0,2.2,13.0,91.0,94.78,75.28
2016,5,5,6,45,17.0,109.5,2.3,13.5,115.0,120.77,97.28
2016,5,5,7,0,26.0,130.0,2.4,14.0,139.0,153.18,124.21
2016,5,5,7,15,13.0,132.0,2.4,14.0,136.5,140.5,113.13
2016,5,5,7,30,0.0,134.0,2.4,14.0,134.0,133.13,106.35
2016,5,5,7,45,39.5,181.5,2.45,14.5,203.0,217.47,175.96
2016,5,5,8,0,79.0,229.0,2.5,15.0,272.0,299.53,241.6
2016,5,5,8,15,52.5,232.0,2.5,15.0,262.0,282.47,226.32
2016,5,5,8,30,26.0,235.0,2.5,15.0,252.0,256.04,203.91
2016,5,5,8,45,47.0,272.0,2.55,15.5,304.5,320.88,254.64
2016,5,5,9,0,68.0,309.0,2.6,16.0,357.0,378.42,298.35
2016,5,5,9,15,139.5,337.0,2.6,16.0,442.0,479.87,376.67
2016,5,5,9,30,211.0,365.0,2.6,16.0,527.0,574.7,447.8
2016,5,5,9,45,237.5,378.0,2.6,16.5,568.0,613.7,474.76
2016,5,5,10,0,264.0,391.0,2.6,17.0,609.0,660.53,507.13
2016,5,5,10,15,153.0,382.0,2.6,17.0,509.5,538.84,414.94
2016,5,5,10,30,42.0,373.0,2.6,17.0,410.0,415.98,320.23
2016,5,5,10,45,30.0,342.5,2.6,17.5,369.5,371.71,286.39
2016,5,5,11,0,18.0,312.0,2.6,18.0,329.0,322.76,248.49
2016,5,5,11,15,18.5,316.0,2.6,18.0,333.5,326.51,251.36
2016,5,5,11,30,19.0,320.0,2.6,18.0,338.0,330.18,254.0
2016,5,5,11,45,82.5,396.5,2.6,18.0,474.0,467.26,358.41
2016,5,5,12,0,146.0,473.0,2.6,18.0,610.0,600.23,455.52
2016,5,5,12,15,111.5,459.5,2.6,18.0,564.5,550.27,417.69
2016,5,5,12,30,77.0,446.0,2.6,18.0,519.0,500.19,380.57
2016,5,5,12,45,91.0,448.0,2.65,18.0,532.5,509.83,388.53
2016,5,5,13,0,105.0,450.0,2.7,18.0,546.0,518.44,395.41
2016,5,5,13,15,156.0,444.0,2.7,18.0,584.0,546.95,417.81
2016,5,5,13,30,207.0,438.0,2.7,18.0,622.0,572.42,437.6
2016,5,5,13,45,163.0,423.5,2.7,18.0,565.5,516.7,396.02
2016,5,5,14,0,119.0,409.0,2.7,18.0,509.0,463.89,356.62
2016,5,5,14,15,120.5,392.0,2.65,17.5,490.0,442.06,341.52
2016,5,5,14,30,122.0,375.0,2.6,17.0,471.0,420.07,325.97
2016,5,5,14,45,246.5,339.0,2.6,17.0,521.5,448.33,349.38
2016,5,5,15,0,371.0,303.0,2.6,17.0,572.0,469.36,365.82
2016,5,5,15,15,188.5,249.0,2.6,17.0,385.5,318.72,249.64
2016,5,5,15,30,6.0,195.0,2.6,17.0,199.0,187.73,146.99
2016,5,5,15,45,3.5,179.5,2.65,17.0,182.0,171.63,134.81
2016,5,5,16,0,1.0,164.0,2.7,17.0,165.0,155.81,122.53
2016,5,5,16,15,0.5,149.5,2.6,16.5,150.0,141.76,111.76
2016,5,5,16,30,0.0,135.0,2.5,16.0,135.0,127.79,100.93
2016,5,5,16,45,0.0,96.0,2.45,16.0,96.0,92.02,71.68
2016,5,5,17,0,0.0,57.0,2.4,16.0,57.0,55.08,40.99
2016,5,5,17,15,0.0,48.0,2.15,15.5,48.0,46.36,33.83
2016,5,5,17,30,0.0,39.0,1.9,15.0,39.0,37.65,26.52
2016,5,5,17,45,0.0,30.5,1.65,15.0,30.5,29.43,20.66
2016,5,5,18,0,0.0,22.0,1.4,15.0,22.0,21.22,13.18
2016,5,5,18,15,0.0,15.0,1.25,14.5,15.0,14.46,6.99
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,7.71,0.6
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.85,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,5,6,6,0,0.0,1.0,1.8,12.0,1.0,0.96,0.0
2016,5,6,6,15,0.0,2.0,1.75,12.0,2.0,1.93,0.0
2016,5,6,6,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,5,6,6,45,0.0,3.5,1.7,12.5,3.5,3.37,0.0
2016,5,6,7,0,0.0,4.0,1.7,13.0,4.0,3.86,0.0
2016,5,6,7,15,61.5,96.5,1.7,13.0,124.5,142.97,117.15
2016,5,6,7,30,123.0,189.0,1.7,13.0,245.0,291.01,238.52
2016,5,6,7,45,62.5,177.0,1.7,13.5,206.0,228.68,185.45
2016,5,6,8,0,2.0,165.0,1.7,14.0,167.0,165.2,131.53
2016,5,6,8,15,45.5,221.0,1.75,14.0,250.0,264.81,212.76
2016,5,6,8,30,89.0,277.0,1.8,14.0,333.0,361.34,288.61
2016,5,6,8,45,87.0,297.5,1.85,14.0,355.5,382.37,303.5
2016,5,6,9,0,85.0,318.0,1.9,14.0,378.0,402.93,318.34
2016,5,6,9,15,47.0,269.0,1.95,14.0,302.5,316.47,250.21
2016,5,6,9,30,9.0,220.0,2.0,14.0,227.0,224.6,176.85
2016,5,6,9,45,8.0,210.5,2.05,14.5,217.0,213.89,168.05
2016,5,6,10,0,7.0,201.0,2.1,15.0,207.0,203.29,159.14
2016,5,6,10,15,3.5,143.5,2.1,15.0,146.5,143.0,110.93
2016,5,6,10,30,0.0,86.0,2.1,15.0,86.0,83.39,62.72
2016,5,6,10,45,0.0,104.0,2.15,15.5,104.0,100.97,76.82
2016,5,6,11,0,0.0,122.0,2.2,16.0,122.0,118.54,90.68
2016,5,6,11,15,3.5,155.0,2.15,16.0,158.5,154.05,119.05
2016,5,6,11,30,7.0,188.0,2.1,16.0,195.0,189.46,146.99
2016,5,6,11,45,12.0,247.0,2.1,16.0,258.5,251.46,195.31
2016,5,6,12,0,17.0,306.0,2.1,16.0,322.0,313.01,242.38
2016,5,6,12,15,19.5,324.0,2.05,16.0,342.5,331.86,256.42
2016,5,6,12,30,22.0,342.0,2.0,16.0,363.0,350.37,270.32
2016,5,6,12,45,11.5,244.0,2.0,16.0,255.5,245.83,190.35
2016,5,6,13,0,1.0,146.0,2.0,16.0,148.0,142.15,109.19
2016,5,6,13,15,0.5,107.0,1.95,16.0,108.0,104.03,79.0
2016,5,6,13,30,0.0,68.0,1.9,16.0,68.0,65.91,48.31
2016,5,6,13,45,0.0,92.0,1.85,16.0,92.0,89.12,67.23
2016,5,6,14,0,0.0,116.0,1.8,16.0,116.0,112.19,85.88
2016,5,6,14,15,0.0,103.5,1.8,15.5,103.5,100.16,76.43
2016,5,6,14,30,0.0,91.0,1.8,15.0,91.0,88.15,66.97
2016,5,6,14,45,0.0,81.5,1.8,15.0,81.5,78.92,59.58
2016,5,6,15,0,0.0,72.0,1.8,15.0,72.0,69.69,52.15
2016,5,6,15,15,0.0,71.0,1.7,15.0,71.0,68.71,51.48
2016,5,6,15,30,0.0,70.0,1.6,15.0,70.0,67.73,50.81
2016,5,6,15,45,0.0,57.0,1.55,15.0,57.0,55.12,40.51
2016,5,6,16,0,0.0,44.0,1.5,15.0,44.0,42.53,30.14
2016,5,6,16,15,0.0,60.5,1.35,15.0,60.5,58.49,43.63
2016,5,6,16,30,0.0,77.0,1.2,15.0,77.0,74.46,57.14
2016,5,6,16,45,0.0,56.5,1.1,15.0,56.5,54.6,40.64
2016,5,6,17,0,0.0,36.0,1.0,15.0,36.0,34.76,24.0
2016,5,6,17,15,0.0,30.0,0.85,14.5,30.0,28.96,19.19
2016,5,6,17,30,0.0,24.0,0.7,14.0,24.0,23.16,14.28
2016,5,6,17,45,0.0,19.0,0.55,14.0,19.0,18.32,10.85
2016,5,6,18,0,0.0,14.0,0.4,14.0,14.0,13.5,6.42
2016,5,6,18,15,0.0,9.5,0.45,13.5,9.5,9.15,2.41
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,10.0,1.15,11.5,10.0,9.83,0.0
2016,5,7,5,30,0.0,20.0,1.4,12.0,20.0,19.59,4.89
2016,5,7,5,45,31.0,41.0,1.65,12.5,46.0,57.39,40.83
2016,5,7,6,0,62.0,62.0,1.9,13.0,72.0,99.93,77.79
2016,5,7,6,15,90.0,84.5,1.95,13.0,105.0,140.34,113.03
2016,5,7,6,30,118.0,107.0,2.0,13.0,138.0,182.77,149.66
2016,5,7,6,45,156.0,123.5,2.1,13.0,174.0,225.33,186.04
2016,5,7,7,0,194.0,140.0,2.2,13.0,210.0,271.16,224.53
2016,5,7,7,15,208.0,162.5,2.25,13.0,248.0,311.84,257.62
2016,5,7,7,30,222.0,185.0,2.3,13.0,286.0,361.23,296.88
2016,5,7,7,45,179.5,211.5,2.35,13.5,299.5,359.17,292.95
2016,5,7,8,0,137.0,238.0,2.4,14.0,313.0,361.47,292.31
2016,5,7,8,15,187.5,258.0,2.4,14.5,370.5,425.39,342.06
2016,5,7,8,30,238.0,278.0,2.4,15.0,428.0,491.92,392.34
2016,5,7,8,45,199.5,303.5,2.4,15.5,435.5,492.12,389.13
2016,5,7,9,0,161.0,329.0,2.4,16.0,443.0,489.44,384.1
2016,5,7,9,15,84.5,273.0,2.35,16.0,333.0,353.94,278.82
2016,5,7,9,30,8.0,217.0,2.3,16.0,223.0,220.66,172.46
2016,5,7,9,45,22.5,279.5,2.3,16.5,298.0,296.9,232.01
2016,5,7,10,0,37.0,342.0,2.3,17.0,373.0,381.93,295.97
2016,5,7,10,15,29.0,329.0,2.25,17.0,353.5,359.6,277.99
2016,5,7,10,30,21.0,316.0,2.2,17.0,334.0,330.89,255.7
2016,5,7,10,45,10.5,224.0,2.2,17.5,233.0,228.87,176.78
2016,5,7,11,0,0.0,132.0,2.2,18.0,132.0,128.32,97.5
2016,5,7,11,15,3.0,156.0,2.15,18.0,159.0,154.57,118.48
2016,5,7,11,30,6.0,180.0,2.1,18.0,186.0,180.71,138.98
2016,5,7,11,45,10.5,235.0,2.05,18.0,245.0,238.36,183.69
2016,5,7,12,0,15.0,290.0,2.0,18.0,304.0,295.61,227.26
2016,5,7,12,15,7.5,215.0,1.95,18.0,222.5,215.31,165.35
2016,5,7,12,30,0.0,140.0,1.9,18.0,141.0,135.71,103.17
2016,5,7,12,45,5.0,182.0,1.9,18.0,187.0,180.48,138.72
2016,5,7,13,0,10.0,224.0,1.9,18.0,233.0,224.73,173.19
2016,5,7,13,15,9.0,213.0,1.9,18.0,221.5,212.79,163.89
2016,5,7,13,30,8.0,202.0,1.9,18.0,210.0,200.95,154.83
2016,5,7,13,45,4.0,147.0,1.95,18.0,151.0,144.93,111.01
2016,5,7,14,0,0.0,92.0,2.0,18.0,92.0,89.12,66.67
2016,5,7,14,15,0.0,119.0,2.0,18.0,119.0,115.02,87.61
2016,5,7,14,30,0.0,146.0,2.0,18.0,146.0,140.69,108.19
2016,5,7,14,45,0.0,129.0,2.05,18.0,129.0,124.43,95.39
2016,5,7,15,0,0.0,112.0,2.1,18.0,112.0,108.19,82.59
2016,5,7,15,15,5.0,161.5,2.1,17.5,165.0,157.14,122.34
2016,5,7,15,30,10.0,211.0,2.1,17.0,218.0,204.16,160.2
2016,5,7,15,45,5.0,176.0,2.1,17.0,179.5,169.11,132.55
2016,5,7,16,0,0.0,141.0,2.1,17.0,141.0,134.57,105.23
2016,5,7,16,15,0.0,138.5,2.05,16.5,138.5,131.75,103.54
2016,5,7,16,30,0.0,136.0,2.0,16.0,136.0,128.77,101.64
2016,5,7,16,45,0.0,87.5,1.95,16.0,87.5,84.28,65.2
2016,5,7,17,0,0.0,39.0,1.9,16.0,39.0,37.66,26.31
2016,5,7,17,15,0.0,33.0,1.8,15.5,33.0,31.85,21.53
2016,5,7,17,30,0.0,27.0,1.7,15.0,27.0,26.05,16.65
2016,5,7,17,45,171.5,46.0,1.65,15.0,79.5,31.97,22.93
2016,5,7,18,0,343.0,65.0,1.6,15.0,132.0,48.09,36.94
2016,5,7,18,15,252.0,50.0,1.45,14.5,91.5,37.85,27.4
2016,5,7,18,30,161.0,35.0,1.3,14.0,51.0,27.06,16.67
2016,5,7,18,45,80.5,17.5,1.2,14.0,25.5,13.62,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.0,0.85,12.5,15.5,25.1,0.0
2016,5,8,5,30,100.0,24.0,1.0,13.0,31.0,65.79,31.43
2016,5,8,5,45,199.5,40.0,1.15,13.5,68.0,133.99,100.2
2016,5,8,6,0,299.0,56.0,1.3,14.0,105.0,201.91,159.19
2016,5,8,6,15,149.5,59.0,1.35,14.0,83.5,141.12,113.17
2016,5,8,6,30,0.0,62.0,1.4,14.0,62.0,60.45,45.89
2016,5,8,6,45,0.0,77.5,1.45,14.5,77.5,76.02,59.1
2016,5,8,7,0,0.0,93.0,1.5,15.0,93.0,91.54,71.89
2016,5,8,7,15,0.0,103.5,1.45,15.0,103.5,101.76,80.19
2016,5,8,7,30,0.0,114.0,1.4,15.0,114.0,112.02,88.4
2016,5,8,7,45,9.0,155.0,1.4,15.5,160.0,160.5,127.82
2016,5,8,8,0,18.0,196.0,1.4,16.0,206.0,209.77,166.82
2016,5,8,8,15,152.0,233.0,1.4,16.0,328.5,369.78,295.42
2016,5,8,8,30,286.0,270.0,1.4,16.0,451.0,531.22,418.17
2016,5,8,8,45,202.0,299.0,1.45,16.5,431.0,489.47,382.17
2016,5,8,9,0,118.0,328.0,1.5,17.0,411.0,451.34,350.02
2016,5,8,9,15,97.0,340.5,1.55,17.0,411.5,437.7,338.93
2016,5,8,9,30,76.0,353.0,1.6,17.0,412.0,431.74,333.28
2016,5,8,9,45,138.0,378.5,1.7,17.5,491.5,523.51,401.67
2016,5,8,10,0,200.0,404.0,1.8,18.0,571.0,607.63,462.19
2016,5,8,10,15,110.0,358.5,1.9,18.0,451.0,474.27,362.94
2016,5,8,10,30,20.0,313.0,2.0,18.0,331.0,326.94,250.92
2016,5,8,10,45,14.0,255.5,2.1,18.5,268.5,263.41,202.65
2016,5,8,11,0,8.0,198.0,2.2,19.0,206.0,200.65,153.93
2016,5,8,11,15,13.5,262.0,2.3,19.0,275.0,268.56,206.45
2016,5,8,11,30,19.0,326.0,2.4,19.0,344.0,336.16,257.46
2016,5,8,11,45,20.5,326.5,2.5,19.0,346.0,337.2,258.07
2016,5,8,12,0,22.0,327.0,2.6,19.0,348.0,338.13,258.9
2016,5,8,12,15,22.0,326.5,2.65,19.0,347.0,336.6,257.79
2016,5,8,12,30,22.0,326.0,2.7,19.0,346.0,335.0,256.67
2016,5,8,12,45,21.5,323.0,2.8,19.0,343.0,330.49,253.43
2016,5,8,13,0,21.0,320.0,2.9,19.0,340.0,325.95,250.2
2016,5,8,13,15,432.5,232.5,2.9,19.0,617.0,570.54,445.39
2016,5,8,13,30,844.0,145.0,2.9,19.0,894.0,790.35,607.18
2016,5,8,13,45,836.0,144.0,2.95,19.0,869.0,753.52,580.3
2016,5,8,14,0,828.0,143.0,3.0,19.0,844.0,715.34,553.83
2016,5,8,14,15,819.0,141.0,3.0,18.5,813.0,674.39,524.57
2016,5,8,14,30,810.0,139.0,3.0,18.0,782.0,632.51,493.92
2016,5,8,14,45,804.0,133.5,3.0,18.0,746.0,588.44,460.05
2016,5,8,15,0,798.0,128.0,3.0,18.0,710.0,543.61,424.77
2016,5,8,15,15,783.0,125.0,2.95,18.0,668.0,496.0,386.34
2016,5,8,15,30,768.0,122.0,2.9,18.0,626.0,448.81,347.32
2016,5,8,15,45,750.5,117.5,2.9,18.0,580.0,399.88,306.18
2016,5,8,16,0,733.0,113.0,2.9,18.0,534.0,348.68,262.43
2016,5,8,16,15,708.0,108.5,2.85,17.5,485.0,299.61,220.15
2016,5,8,16,30,683.0,104.0,2.8,17.0,436.0,252.73,179.29
2016,5,8,16,45,654.0,97.0,2.8,17.0,386.0,205.29,138.26
2016,5,8,17,0,625.0,90.0,2.8,17.0,336.0,160.8,101.22
2016,5,8,17,15,579.5,83.0,2.75,16.5,285.5,117.8,69.4
2016,5,8,17,30,534.0,76.0,2.7,16.0,235.0,79.66,46.6
2016,5,8,17,45,475.5,66.5,2.65,15.5,187.0,46.41,35.66
2016,5,8,18,0,417.0,57.0,2.6,15.0,139.0,41.56,31.17
2016,5,8,18,15,321.5,45.0,2.45,14.5,97.5,33.94,24.02
2016,5,8,18,30,226.0,33.0,2.3,14.0,56.0,25.35,15.41
2016,5,8,18,45,113.0,16.5,2.2,14.0,28.0,12.76,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,13.5,1.9,11.0,17.5,28.84,0.0
2016,5,9,5,30,116.0,27.0,2.0,11.0,35.0,81.41,43.87
2016,5,9,5,45,226.0,41.5,2.1,11.5,74.0,145.86,110.72
2016,5,9,6,0,336.0,56.0,2.2,12.0,113.0,217.7,173.73
2016,5,9,6,15,168.0,61.0,2.2,12.0,89.5,152.34,123.74
2016,5,9,6,30,0.0,66.0,2.2,12.0,66.0,64.68,49.88
2016,5,9,6,45,0.0,82.5,2.25,12.0,82.5,81.3,64.19
2016,5,9,7,0,0.0,99.0,2.3,12.0,99.0,97.85,78.11
2016,5,9,7,15,0.0,116.5,2.3,12.5,116.5,115.41,92.47
2016,5,9,7,30,0.0,134.0,2.3,13.0,134.0,132.9,106.53
2016,5,9,7,45,9.0,165.0,2.3,13.5,170.0,171.04,137.61
2016,5,9,8,0,18.0,196.0,2.3,14.0,206.0,209.73,168.51
2016,5,9,8,15,29.0,225.5,2.3,14.0,243.0,256.83,205.97
2016,5,9,8,30,40.0,255.0,2.3,14.0,280.0,297.22,237.51
2016,5,9,8,45,34.5,264.5,2.35,14.5,287.5,302.16,239.99
2016,5,9,9,0,29.0,274.0,2.4,15.0,295.0,306.79,242.38
2016,5,9,9,15,23.0,270.5,2.4,15.0,287.5,288.98,227.78
2016,5,9,9,30,17.0,267.0,2.4,15.0,280.0,279.56,219.82
2016,5,9,9,45,30.5,311.5,2.45,15.5,336.5,345.05,270.05
2016,5,9,10,0,44.0,356.0,2.5,16.0,393.0,403.21,313.41
2016,5,9,10,15,97.5,396.0,2.55,16.0,481.0,494.17,382.63
2016,5,9,10,30,151.0,436.0,2.6,16.0,569.0,592.32,455.14
2016,5,9,10,45,237.0,432.0,2.65,16.5,646.0,667.73,510.53
2016,5,9,11,0,323.0,428.0,2.7,17.0,723.0,748.39,568.34
2016,5,9,11,15,334.0,423.5,2.75,17.0,732.5,749.45,568.79
2016,5,9,11,30,345.0,419.0,2.8,17.0,742.0,749.29,569.06
2016,5,9,11,45,626.5,272.5,2.85,17.5,862.0,863.29,656.99
2016,5,9,12,0,908.0,126.0,2.9,18.0,982.0,961.15,723.2
2016,5,9,12,15,907.5,126.0,2.95,18.0,979.0,944.34,711.36
2016,5,9,12,30,907.0,126.0,3.0,18.0,976.0,924.83,698.76
2016,5,9,12,45,904.5,125.5,3.05,18.5,965.5,900.5,681.6
2016,5,9,13,0,902.0,125.0,3.1,19.0,955.0,873.74,662.81
2016,5,9,13,15,898.5,124.5,3.15,19.0,937.5,843.85,643.08
2016,5,9,13,30,895.0,124.0,3.2,19.0,920.0,811.82,621.75
2016,5,9,13,45,888.5,123.0,3.25,19.0,895.0,775.1,596.95
2016,5,9,14,0,882.0,122.0,3.3,19.0,870.0,736.74,570.76
2016,5,9,14,15,874.5,120.0,3.3,18.5,838.5,695.33,541.74
2016,5,9,14,30,867.0,118.0,3.3,18.0,807.0,652.73,510.51
2016,5,9,14,45,856.5,116.0,3.35,18.0,769.5,607.35,475.6
2016,5,9,15,0,846.0,114.0,3.4,18.0,732.0,558.33,437.16
2016,5,9,15,15,832.5,111.0,3.35,17.5,689.5,509.36,398.25
2016,5,9,15,30,819.0,108.0,3.3,17.0,647.0,460.57,358.35
2016,5,9,15,45,801.5,105.0,3.3,17.0,600.5,410.59,315.89
2016,5,9,16,0,784.0,102.0,3.3,17.0,554.0,361.6,273.29
2016,5,9,16,15,760.5,98.0,3.2,16.5,504.0,311.13,229.31
2016,5,9,16,30,737.0,94.0,3.1,16.0,454.0,262.68,186.59
2016,5,9,16,45,704.5,89.0,3.05,16.0,402.0,210.2,141.05
2016,5,9,17,0,672.0,84.0,3.0,16.0,350.0,164.33,102.55
2016,5,9,17,15,628.0,78.0,2.85,15.5,298.5,119.88,69.2
2016,5,9,17,30,584.0,72.0,2.7,15.0,247.0,80.13,45.14
2016,5,9,17,45,513.5,65.0,2.55,14.5,196.5,44.95,34.52
2016,5,9,18,0,443.0,58.0,2.4,14.0,146.0,42.31,32.0
2016,5,9,18,15,344.5,46.5,2.1,13.5,103.0,35.2,25.28
2016,5,9,18,30,246.0,35.0,1.8,13.0,60.0,26.94,16.96
2016,5,9,18,45,123.0,17.5,1.55,12.5,30.0,13.54,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.5,1.8,11.0,18.0,29.78,0.0
2016,5,10,5,30,122.0,27.0,1.9,11.0,36.0,84.03,48.11
2016,5,10,5,45,235.0,41.5,2.0,11.5,76.0,149.42,113.88
2016,5,10,6,0,348.0,56.0,2.1,12.0,116.0,223.25,178.4
2016,5,10,6,15,174.0,52.5,2.05,12.0,82.5,144.66,117.46
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,47.33,35.08
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,58.47,44.64
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,69.65,53.97
2016,5,10,7,15,0.0,77.5,1.85,13.5,77.5,74.95,58.17
2016,5,10,7,30,0.0,83.0,1.8,14.0,83.0,80.3,62.34
2016,5,10,7,45,0.0,107.5,1.75,14.5,107.5,104.85,82.39
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,129.47,102.11
2016,5,10,8,15,1.0,153.5,1.55,15.5,154.5,151.8,119.64
2016,5,10,8,30,2.0,175.0,1.4,16.0,177.0,174.15,136.89
2016,5,10,8,45,9.0,210.5,1.3,16.5,217.0,215.94,169.43
2016,5,10,9,0,16.0,246.0,1.2,17.0,257.0,258.04,201.38
2016,5,10,9,15,20.0,268.0,1.2,17.5,283.0,283.74,220.19
2016,5,10,9,30,24.0,290.0,1.2,18.0,309.0,309.45,238.82
2016,5,10,9,45,91.0,349.0,1.25,18.5,424.5,440.58,337.62
2016,5,10,10,0,158.0,408.0,1.3,19.0,540.0,572.99,432.33
2016,5,10,10,15,494.5,285.5,1.35,19.5,717.5,777.08,582.42
2016,5,10,10,30,831.0,163.0,1.4,20.0,895.0,969.99,710.42
2016,5,10,10,45,837.5,163.5,1.45,20.5,915.0,977.16,711.28
2016,5,10,11,0,844.0,164.0,1.5,21.0,935.0,981.5,712.79
2016,5,10,11,15,847.0,165.0,1.55,21.0,948.0,980.13,712.16
2016,5,10,11,30,850.0,166.0,1.6,21.0,961.0,975.9,709.86
2016,5,10,11,45,853.5,164.5,1.7,21.5,966.5,966.8,703.87
2016,5,10,12,0,857.0,163.0,1.8,22.0,972.0,954.91,696.15
2016,5,10,12,15,856.5,163.0,1.9,22.0,969.0,938.13,686.6
2016,5,10,12,30,856.0,163.0,2.0,22.0,966.0,918.78,675.36
2016,5,10,12,45,860.5,157.5,2.15,22.0,957.5,895.99,662.24
2016,5,10,13,0,865.0,152.0,2.3,22.0,949.0,869.36,646.37
2016,5,10,13,15,860.5,150.5,2.4,22.0,931.0,838.64,627.13
2016,5,10,13,30,856.0,149.0,2.5,22.0,913.0,806.07,606.41
2016,5,10,13,45,849.0,147.5,2.6,22.0,887.5,769.17,582.45
2016,5,10,14,0,842.0,146.0,2.7,22.0,862.0,730.81,556.88
2016,5,10,14,15,692.5,210.0,2.75,22.0,784.5,654.3,499.49
2016,5,10,14,30,543.0,274.0,2.8,22.0,707.0,589.23,449.78
2016,5,10,14,45,673.5,204.5,2.9,22.0,715.5,577.04,442.79
2016,5,10,15,0,804.0,135.0,3.0,22.0,724.0,556.31,427.8
2016,5,10,15,15,789.0,132.0,3.05,21.5,681.5,508.46,390.76
2016,5,10,15,30,774.0,129.0,3.1,21.0,639.0,461.02,353.04
2016,5,10,15,45,757.5,123.5,3.2,21.0,593.0,408.06,309.56
2016,5,10,16,0,741.0,118.0,3.3,21.0,547.0,359.12,268.1
2016,5,10,16,15,716.0,113.5,3.35,20.5,497.5,309.63,226.02
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,262.34,185.27
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,214.45,144.46
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,169.51,107.36
2016,5,10,17,15,587.5,88.0,3.45,18.0,295.5,126.0,75.1
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,87.36,51.52
2016,5,10,17,45,480.5,71.5,3.35,16.5,195.5,51.42,39.94
2016,5,10,18,0,419.0,62.0,3.3,16.0,147.0,45.85,34.84
2016,5,10,18,15,324.0,49.5,3.1,15.5,103.5,37.21,26.82
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,28.51,18.22
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,14.32,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.0,39.11,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,40.0,106.05,63.86
2016,5,11,5,45,303.0,38.0,2.15,12.5,81.0,171.78,130.95
2016,5,11,6,0,413.0,50.0,2.4,13.0,122.0,245.58,195.84
2016,5,11,6,15,485.0,58.5,2.35,13.0,170.5,308.11,251.3
2016,5,11,6,30,557.0,67.0,2.3,13.0,219.0,376.72,310.43
2016,5,11,6,45,278.5,73.5,2.25,13.5,149.5,249.46,207.04
2016,5,11,7,0,0.0,80.0,2.2,14.0,80.0,77.85,60.46
2016,5,11,7,15,0.0,95.5,2.1,14.5,95.5,93.35,73.35
2016,5,11,7,30,0.0,111.0,2.0,15.0,111.0,108.83,85.79
2016,5,11,7,45,0.0,130.5,1.95,15.5,130.5,128.4,101.4
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,147.94,116.7
2016,5,11,8,15,7.5,184.5,1.85,16.5,189.5,188.86,149.21
2016,5,11,8,30,15.0,219.0,1.8,17.0,229.0,230.22,181.33
2016,5,11,8,45,49.0,270.0,1.75,17.5,305.0,320.35,251.37
2016,5,11,9,0,83.0,321.0,1.7,18.0,381.0,404.68,314.53
2016,5,11,9,15,95.5,344.5,1.65,18.0,416.5,440.89,340.45
2016,5,11,9,30,108.0,368.0,1.6,18.0,452.0,477.12,366.3
2016,5,11,9,45,337.0,328.0,1.6,18.5,606.5,662.66,505.23
2016,5,11,10,0,566.0,288.0,1.6,19.0,761.0,845.25,632.99
2016,5,11,10,15,719.0,214.0,1.6,19.0,835.0,918.55,682.15
2016,5,11,10,30,872.0,140.0,1.6,19.0,909.0,980.92,721.25
2016,5,11,10,45,876.5,141.5,1.6,19.5,929.0,987.71,722.81
2016,5,11,11,0,881.0,143.0,1.6,20.0,949.0,991.58,723.28
2016,5,11,11,15,883.5,143.5,1.65,20.0,961.5,989.61,722.24
2016,5,11,11,30,886.0,144.0,1.7,20.0,974.0,984.72,719.49
2016,5,11,11,45,889.5,143.0,1.8,20.5,979.5,976.41,713.94
2016,5,11,12,0,893.0,142.0,1.9,21.0,985.0,965.25,706.6
2016,5,11,12,15,892.0,141.5,1.95,21.0,982.0,947.66,695.88
2016,5,11,12,30,891.0,141.0,2.0,21.0,979.0,927.46,683.52
2016,5,11,12,45,896.0,135.0,2.05,21.5,970.0,904.72,668.19
2016,5,11,13,0,901.0,129.0,2.1,22.0,961.0,879.29,651.09
2016,5,11,13,15,897.0,128.0,2.15,22.0,943.0,848.59,631.68
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,815.81,610.72
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,779.49,587.51
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,741.48,562.8
2016,5,11,14,15,873.5,122.0,2.45,22.0,842.0,699.47,533.57
2016,5,11,14,30,865.0,120.0,2.5,22.0,810.0,656.34,502.18
2016,5,11,14,45,853.5,118.0,2.55,22.0,772.0,610.52,468.04
2016,5,11,15,0,842.0,116.0,2.6,22.0,734.0,561.2,430.51
2016,5,11,15,15,828.0,113.0,2.6,21.5,691.5,512.21,392.79
2016,5,11,15,30,814.0,110.0,2.6,21.0,649.0,463.47,354.06
2016,5,11,15,45,795.5,106.5,2.6,21.0,602.0,412.91,312.24
2016,5,11,16,0,777.0,103.0,2.6,21.0,555.0,363.45,270.31
2016,5,11,16,15,753.0,99.0,2.55,20.5,505.0,313.19,227.53
2016,5,11,16,30,729.0,95.0,2.5,20.0,455.0,261.64,183.29
2016,5,11,16,45,697.5,90.0,2.45,19.5,403.0,213.07,141.85
2016,5,11,17,0,666.0,85.0,2.4,19.0,351.0,167.65,104.29
2016,5,11,17,15,622.0,79.0,2.25,18.5,299.5,123.39,71.1
2016,5,11,17,30,578.0,73.0,2.1,18.0,248.0,83.81,46.69
2016,5,11,17,45,515.0,64.5,1.95,17.5,198.5,46.75,35.68
2016,5,11,18,0,452.0,56.0,1.8,17.0,149.0,40.12,29.71
2016,5,11,18,15,358.0,45.0,1.6,16.0,106.0,33.41,23.52
2016,5,11,18,30,264.0,34.0,1.4,15.0,63.0,26.23,16.45
2016,5,11,18,45,132.0,17.0,1.25,14.5,31.5,13.06,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,32.46,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,91.36,56.97
2016,5,12,5,45,229.0,43.5,2.0,11.5,77.5,150.38,115.41
2016,5,12,6,0,322.0,59.0,2.3,12.0,116.0,217.24,174.22
2016,5,12,6,15,393.5,70.5,2.3,12.5,163.0,277.87,227.4
2016,5,12,6,30,465.0,82.0,2.3,13.0,210.0,344.89,284.63
2016,5,12,6,45,232.5,77.5,2.35,13.5,141.5,229.11,189.99
2016,5,12,7,0,0.0,73.0,2.4,14.0,73.0,70.64,54.41
2016,5,12,7,15,0.0,96.0,2.4,14.0,96.0,93.84,73.92
2016,5,12,7,30,0.0,119.0,2.4,14.0,119.0,117.08,93.01
2016,5,12,7,45,2.5,147.0,2.4,14.5,148.5,147.31,117.45
2016,5,12,8,0,5.0,175.0,2.4,15.0,178.0,177.69,141.56
2016,5,12,8,15,18.0,211.0,2.35,15.5,223.0,224.82,179.04
2016,5,12,8,30,31.0,247.0,2.3,16.0,268.0,281.01,222.77
2016,5,12,8,45,99.5,290.5,2.3,16.5,361.0,385.48,304.65
2016,5,12,9,0,168.0,334.0,2.3,17.0,454.0,501.81,392.23
2016,5,12,9,15,294.5,323.0,2.25,17.0,547.0,612.86,476.0
2016,5,12,9,30,421.0,312.0,2.2,17.0,640.0,727.53,559.51
2016,5,12,9,45,626.5,228.0,2.2,17.5,740.5,836.79,639.31
2016,5,12,10,0,832.0,144.0,2.2,18.0,841.0,943.74,709.3
2016,5,12,10,15,839.0,146.0,2.15,18.0,867.5,958.64,716.65
2016,5,12,10,30,846.0,148.0,2.1,18.0,894.0,970.82,723.2
2016,5,12,10,45,849.0,150.0,2.1,18.5,913.5,976.36,724.66
2016,5,12,11,0,852.0,152.0,2.1,19.0,933.0,973.89,721.04
2016,5,12,11,15,854.5,153.0,2.1,19.0,945.5,972.44,719.67
2016,5,12,11,30,857.0,154.0,2.1,19.0,958.0,968.16,716.56
2016,5,12,11,45,857.0,155.0,2.1,19.5,962.5,958.74,708.84
2016,5,12,12,0,857.0,156.0,2.1,20.0,967.0,946.61,699.53
2016,5,12,12,15,856.5,156.0,2.1,20.0,964.5,930.45,689.01
2016,5,12,12,30,856.0,156.0,2.1,20.0,962.0,911.77,676.92
2016,5,12,12,45,837.5,165.5,2.15,20.5,947.0,886.21,659.51
2016,5,12,13,0,819.0,175.0,2.2,21.0,932.0,856.47,639.31
2016,5,12,13,15,814.5,174.0,2.25,21.0,914.5,826.83,620.34
2016,5,12,13,30,810.0,173.0,2.3,21.0,897.0,795.39,599.98
2016,5,12,13,45,809.0,168.0,2.4,21.0,874.0,761.17,577.85
2016,5,12,14,0,808.0,163.0,2.5,21.0,851.0,725.22,553.33
2016,5,12,14,15,798.5,160.5,2.55,21.0,820.0,684.26,524.01
2016,5,12,14,30,789.0,158.0,2.6,21.0,789.0,642.48,493.46
2016,5,12,14,45,783.5,151.5,2.7,21.0,753.5,598.77,461.08
2016,5,12,15,0,778.0,145.0,2.8,21.0,718.0,554.3,427.2
2016,5,12,15,15,762.5,141.5,2.8,20.5,676.0,506.96,390.66
2016,5,12,15,30,747.0,138.0,2.8,20.0,634.0,456.85,351.05
2016,5,12,15,45,733.0,131.5,2.85,19.5,589.0,408.36,311.59
2016,5,12,16,0,719.0,125.0,2.9,19.0,544.0,360.63,271.61
2016,5,12,16,15,693.5,120.0,2.9,18.5,494.5,311.63,229.9
2016,5,12,16,30,668.0,115.0,2.9,18.0,445.0,264.88,189.57
2016,5,12,16,45,637.5,108.0,2.95,17.5,395.0,217.81,149.38
2016,5,12,17,0,607.0,101.0,3.0,17.0,345.0,173.84,112.86
2016,5,12,17,15,561.0,93.0,3.0,16.5,294.0,130.59,80.13
2016,5,12,17,30,515.0,85.0,3.0,16.0,243.0,92.26,55.7
2016,5,12,17,45,450.5,75.5,3.05,15.5,194.5,57.53,45.52
2016,5,12,18,0,386.0,66.0,3.1,15.0,146.0,48.41,37.29
2016,5,12,18,15,296.0,52.5,3.0,14.5,103.5,39.45,28.96
2016,5,12,18,30,206.0,39.0,2.9,14.0,61.0,30.0,19.79
2016,5,12,18,45,103.0,19.5,2.85,13.5,30.5,15.05,1.68
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
