Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,35.93,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,100.45,64.8
2016,5,13,5,45,260.5,44.0,2.55,11.5,82.5,163.05,125.71
2016,5,13,6,0,368.0,58.0,2.7,12.0,123.0,235.86,189.57
2016,5,13,6,15,439.0,68.0,2.75,12.0,171.5,298.78,245.37
2016,5,13,6,30,510.0,78.0,2.8,12.0,220.0,366.86,304.35
2016,5,13,6,45,306.0,113.5,2.9,12.5,204.0,305.11,253.88
2016,5,13,7,0,102.0,149.0,3.0,13.0,188.0,227.71,187.55
2016,5,13,7,15,51.0,138.0,3.0,13.0,157.5,176.54,144.34
2016,5,13,7,30,0.0,127.0,3.0,13.0,127.0,125.39,100.2
2016,5,13,7,45,0.0,125.5,3.0,13.5,125.5,123.2,97.93
2016,5,13,8,0,0.0,124.0,3.0,14.0,124.0,121.27,95.82
2016,5,13,8,15,0.0,121.0,3.0,14.0,121.0,117.99,92.82
2016,5,13,8,30,0.0,118.0,3.0,14.0,118.0,114.84,89.95
2016,5,13,8,45,1.0,144.0,3.0,14.5,145.0,141.57,111.39
2016,5,13,9,0,2.0,170.0,3.0,15.0,172.0,168.38,132.53
2016,5,13,9,15,4.0,183.0,3.0,15.5,186.5,183.02,143.74
2016,5,13,9,30,6.0,196.0,3.0,16.0,201.0,197.71,154.9
2016,5,13,9,45,7.0,205.5,3.05,16.5,211.5,207.98,162.46
2016,5,13,10,0,8.0,215.0,3.1,17.0,222.0,218.23,169.99
2016,5,13,10,15,10.0,237.5,3.15,17.0,246.5,242.35,188.67
2016,5,13,10,30,12.0,260.0,3.2,17.0,271.0,266.39,207.14
2016,5,13,10,45,21.5,315.5,3.3,17.0,335.5,330.37,256.45
2016,5,13,11,0,31.0,371.0,3.4,17.0,400.0,400.31,309.35
2016,5,13,11,15,47.0,403.5,3.5,17.0,448.0,446.57,344.21
2016,5,13,11,30,63.0,436.0,3.6,17.0,496.0,492.01,378.21
2016,5,13,11,45,65.5,436.5,3.75,17.5,498.5,491.95,377.47
2016,5,13,12,0,68.0,437.0,3.9,18.0,501.0,491.59,376.76
2016,5,13,12,15,490.0,281.5,3.95,18.0,743.5,726.06,562.97
2016,5,13,12,30,912.0,126.0,4.0,18.0,986.0,934.19,713.12
2016,5,13,12,45,909.0,126.0,4.1,18.0,975.5,909.9,695.46
2016,5,13,13,0,906.0,126.0,4.2,18.0,965.0,883.19,677.81
2016,5,13,13,15,902.5,125.5,4.25,17.5,947.5,853.32,658.85
2016,5,13,13,30,899.0,125.0,4.3,17.0,930.0,821.31,638.23
2016,5,13,13,45,895.5,122.5,4.4,17.0,906.0,785.46,613.88
2016,5,13,14,0,892.0,120.0,4.5,17.0,882.0,747.76,587.91
2016,5,13,14,15,884.5,118.5,4.5,16.5,850.5,706.6,558.9
2016,5,13,14,30,877.0,117.0,4.5,16.0,819.0,664.21,527.23
2016,5,13,14,45,869.5,113.5,4.5,16.0,782.5,618.99,491.7
2016,5,13,15,0,862.0,110.0,4.5,16.0,746.0,572.95,454.71
2016,5,13,15,15,849.0,107.5,4.4,16.0,703.5,524.39,414.6
2016,5,13,15,30,836.0,105.0,4.3,16.0,661.0,472.25,370.89
2016,5,13,15,45,824.0,100.0,4.25,16.0,615.0,422.0,327.75
2016,5,13,16,0,812.0,95.0,4.2,16.0,569.0,372.21,283.98
2016,5,13,16,15,790.0,91.5,4.1,15.5,519.5,321.3,239.15
2016,5,13,16,30,768.0,88.0,4.0,15.0,470.0,272.21,195.35
2016,5,13,16,45,745.0,82.0,3.95,15.0,419.0,222.72,151.21
2016,5,13,17,0,722.0,76.0,3.9,15.0,368.0,175.52,110.41
2016,5,13,17,15,681.5,71.0,3.75,14.5,315.5,126.4,72.02
2016,5,13,17,30,641.0,66.0,3.6,14.0,263.0,84.74,45.17
2016,5,13,17,45,587.5,58.5,3.45,13.5,213.0,45.28,28.72
2016,5,13,18,0,534.0,51.0,3.3,13.0,163.0,35.46,26.09
2016,5,13,18,15,441.5,42.5,3.0,12.5,117.5,30.84,21.66
2016,5,13,18,30,349.0,34.0,2.7,12.0,72.0,25.93,16.59
2016,5,13,18,45,174.5,17.0,2.45,12.0,36.0,12.5,1.24
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,14.0,1.4,12.0,23.0,43.88,0.0
2016,5,14,5,30,216.0,28.0,1.6,12.0,46.0,118.67,78.16
2016,5,14,5,45,329.0,38.5,1.85,12.5,87.5,183.86,141.34
2016,5,14,6,0,442.0,49.0,2.1,13.0,129.0,259.12,207.22
2016,5,14,6,15,511.0,57.0,2.15,13.5,177.5,321.28,261.79
2016,5,14,6,30,580.0,65.0,2.2,14.0,226.0,389.23,319.57
2016,5,14,6,45,621.5,72.0,2.25,14.5,277.5,446.01,366.61
2016,5,14,7,0,663.0,79.0,2.3,15.0,329.0,505.4,414.07
2016,5,14,7,15,391.0,138.0,2.3,15.0,291.5,420.06,343.69
2016,5,14,7,30,119.0,197.0,2.3,15.0,254.0,298.2,241.68
2016,5,14,7,45,86.5,213.0,2.3,15.5,257.0,286.75,231.18
2016,5,14,8,0,54.0,229.0,2.3,16.0,260.0,280.69,224.31
2016,5,14,8,15,96.0,260.0,2.25,16.5,320.0,347.99,277.05
2016,5,14,8,30,138.0,291.0,2.2,17.0,380.0,426.23,336.36
2016,5,14,8,45,83.5,284.0,2.15,17.5,339.0,364.89,286.3
2016,5,14,9,0,29.0,277.0,2.1,18.0,298.0,309.94,241.35
2016,5,14,9,15,81.0,325.5,2.15,18.0,388.5,407.53,316.95
2016,5,14,9,30,133.0,374.0,2.2,18.0,479.0,515.29,397.16
2016,5,14,9,45,290.5,351.5,2.25,18.5,592.5,645.66,494.67
2016,5,14,10,0,448.0,329.0,2.3,19.0,706.0,778.88,590.16
2016,5,14,10,15,440.5,345.0,2.35,19.0,725.0,789.73,595.63
2016,5,14,10,30,433.0,361.0,2.4,19.0,744.0,798.62,600.88
2016,5,14,10,45,497.5,350.5,2.5,19.5,800.5,847.94,635.25
2016,5,14,11,0,562.0,340.0,2.6,20.0,857.0,895.71,667.75
2016,5,14,11,15,502.5,365.0,2.65,20.0,832.0,858.29,640.23
2016,5,14,11,30,443.0,390.0,2.7,20.0,807.0,819.21,612.11
2016,5,14,11,45,434.0,395.5,2.8,20.5,805.5,807.5,603.34
2016,5,14,12,0,425.0,401.0,2.9,21.0,804.0,794.43,593.42
2016,5,14,12,15,441.5,384.0,2.95,20.5,802.0,781.8,586.87
2016,5,14,12,30,458.0,367.0,3.0,20.0,800.0,767.48,579.07
2016,5,14,12,45,670.5,253.0,3.1,20.0,878.5,828.26,628.54
2016,5,14,13,0,883.0,139.0,3.2,20.0,957.0,877.25,663.69
2016,5,14,13,15,878.5,138.0,3.25,20.0,939.0,846.7,642.95
2016,5,14,13,30,874.0,137.0,3.3,20.0,921.0,814.15,621.31
2016,5,14,13,45,868.5,135.0,3.4,20.0,896.5,778.07,597.26
2016,5,14,14,0,863.0,133.0,3.5,20.0,872.0,740.35,571.79
2016,5,14,14,15,854.5,131.5,3.55,20.0,840.5,699.59,542.42
2016,5,14,14,30,846.0,130.0,3.6,20.0,809.0,655.62,509.66
2016,5,14,14,45,833.5,128.0,3.7,20.0,771.0,609.68,474.79
2016,5,14,15,0,821.0,126.0,3.8,20.0,733.0,563.44,438.81
2016,5,14,15,15,806.0,123.5,3.8,19.5,690.5,515.41,401.12
2016,5,14,15,30,791.0,121.0,3.8,19.0,648.0,467.75,362.64
2016,5,14,15,45,771.5,117.5,3.85,19.0,601.5,417.92,320.92
2016,5,14,16,0,752.0,114.0,3.9,19.0,555.0,369.32,279.26
2016,5,14,16,15,727.5,110.0,3.8,18.5,505.5,316.63,234.17
2016,5,14,16,30,703.0,106.0,3.7,18.0,456.0,269.32,192.87
2016,5,14,16,45,667.0,101.5,3.65,17.5,404.5,221.45,151.76
2016,5,14,17,0,631.0,97.0,3.6,17.0,353.0,177.21,114.83
2016,5,14,17,15,586.5,90.0,3.4,16.5,302.0,133.65,81.36
2016,5,14,17,30,542.0,83.0,3.2,16.0,251.0,94.83,56.09
2016,5,14,17,45,477.5,74.0,3.05,16.0,202.0,58.82,39.74
2016,5,14,18,0,413.0,65.0,2.9,16.0,153.0,47.46,36.33
2016,5,14,18,15,321.5,53.0,2.6,15.5,110.0,39.69,29.12
2016,5,14,18,30,230.0,41.0,2.3,15.0,67.0,31.51,21.16
2016,5,14,18,45,115.0,20.5,2.05,14.5,33.5,15.78,3.74
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,13.0,22.0,41.66,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,100.48,67.06
2016,5,15,5,45,250.5,45.5,2.4,13.5,84.5,161.83,124.44
2016,5,15,6,0,358.0,59.0,2.6,14.0,125.0,233.94,187.06
2016,5,15,6,15,429.0,69.0,2.55,14.0,172.5,294.62,240.4
2016,5,15,6,30,500.0,79.0,2.5,14.0,220.0,364.51,300.04
2016,5,15,6,45,555.0,85.5,2.45,14.5,271.5,425.03,350.02
2016,5,15,7,0,610.0,92.0,2.4,15.0,323.0,489.3,401.26
2016,5,15,7,15,646.5,97.5,2.35,15.5,374.5,543.89,443.18
2016,5,15,7,30,683.0,103.0,2.3,16.0,426.0,600.04,484.91
2016,5,15,7,45,714.5,106.0,2.25,16.5,477.0,650.95,521.31
2016,5,15,8,0,746.0,109.0,2.2,17.0,528.0,702.42,555.86
2016,5,15,8,15,766.0,113.0,2.15,17.0,575.5,743.63,583.22
2016,5,15,8,30,786.0,117.0,2.1,17.0,623.0,786.68,611.52
2016,5,15,8,45,803.5,119.0,2.1,17.5,667.0,824.32,634.78
2016,5,15,9,0,821.0,121.0,2.1,18.0,711.0,860.52,656.74
2016,5,15,9,15,833.0,123.0,2.1,18.0,750.0,890.12,675.21
2016,5,15,9,30,845.0,125.0,2.1,18.0,789.0,917.6,692.22
2016,5,15,9,45,869.5,118.0,2.15,18.5,826.5,939.5,704.65
2016,5,15,10,0,894.0,111.0,2.2,19.0,864.0,964.87,719.43
2016,5,15,10,15,900.0,112.5,2.3,19.5,891.0,979.3,727.46
2016,5,15,10,30,906.0,114.0,2.4,20.0,918.0,990.86,733.76
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.0,997.58,736.98
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,1001.29,738.35
2016,5,15,11,15,915.5,118.5,2.75,21.0,970.5,999.48,738.11
2016,5,15,11,30,918.0,119.0,2.9,21.0,983.0,994.67,735.97
2016,5,15,11,45,917.5,120.5,3.1,21.0,988.0,985.04,731.09
2016,5,15,12,0,917.0,122.0,3.3,21.0,993.0,972.51,724.26
2016,5,15,12,15,916.5,121.5,3.45,21.0,990.5,955.25,713.85
2016,5,15,12,30,916.0,121.0,3.6,21.0,988.0,935.28,701.59
2016,5,15,12,45,920.0,117.0,3.75,21.0,979.5,913.27,687.87
2016,5,15,13,0,924.0,113.0,3.9,21.0,971.0,888.54,672.2
2016,5,15,13,15,921.0,112.0,4.0,20.5,953.5,858.26,653.56
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,825.77,633.18
2016,5,15,13,45,912.0,110.5,4.2,20.0,911.5,789.42,608.63
2016,5,15,14,0,906.0,110.0,4.3,20.0,887.0,751.35,582.61
2016,5,15,14,15,899.0,108.5,4.3,20.0,856.0,710.13,553.5
2016,5,15,14,30,892.0,107.0,4.3,20.0,825.0,667.63,521.27
2016,5,15,14,45,883.0,105.0,4.3,20.0,788.0,622.38,486.36
2016,5,15,15,0,874.0,103.0,4.3,20.0,751.0,576.4,450.09
2016,5,15,15,15,861.5,100.5,4.3,19.5,708.5,527.67,411.65
2016,5,15,15,30,849.0,98.0,4.3,19.0,666.0,478.93,372.06
2016,5,15,15,45,831.0,96.0,4.35,18.5,619.0,424.66,327.2
2016,5,15,16,0,813.0,94.0,4.4,18.0,572.0,375.1,284.77
2016,5,15,16,15,791.0,90.5,4.35,17.5,522.0,324.16,240.29
2016,5,15,16,30,769.0,87.0,4.3,17.0,472.0,275.04,196.76
2016,5,15,16,45,735.0,84.0,4.25,17.0,419.5,225.82,153.43
2016,5,15,17,0,701.0,81.0,4.2,17.0,367.0,176.58,111.52
2016,5,15,17,15,659.5,75.5,4.0,16.5,315.0,131.05,76.01
2016,5,15,17,30,618.0,70.0,3.8,16.0,263.0,89.91,48.94
2016,5,15,17,45,552.0,63.5,3.65,15.5,212.5,52.05,32.38
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,40.37,30.23
2016,5,15,18,15,394.0,47.0,3.2,14.5,117.5,34.62,24.83
2016,5,15,18,30,302.0,37.0,2.9,14.0,73.0,28.48,18.74
2016,5,15,18,45,168.5,23.0,2.65,13.5,41.5,17.8,5.7
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,8.85,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.5,1.7,12.0,23.0,47.43,0.0
2016,5,16,5,30,162.0,31.0,1.8,12.0,46.0,105.32,71.63
2016,5,16,5,45,257.0,45.0,1.95,12.5,85.5,163.91,126.68
2016,5,16,6,0,352.0,59.0,2.1,13.0,125.0,231.87,186.04
2016,5,16,6,15,422.0,69.5,2.05,13.5,172.0,292.53,238.83
2016,5,16,6,30,492.0,80.0,2.0,14.0,219.0,362.23,297.5
2016,5,16,6,45,541.5,87.5,2.0,14.5,269.0,420.48,345.37
2016,5,16,7,0,591.0,95.0,2.0,15.0,319.0,482.03,394.24
2016,5,16,7,15,627.0,101.0,2.05,15.5,370.0,536.12,435.9
2016,5,16,7,30,663.0,107.0,2.1,16.0,421.0,591.76,477.51
2016,5,16,7,45,694.0,110.5,2.15,16.5,471.5,642.17,514.09
2016,5,16,8,0,725.0,114.0,2.2,17.0,522.0,693.13,549.07
2016,5,16,8,15,745.5,117.5,2.25,17.5,569.0,733.25,575.35
2016,5,16,8,30,766.0,121.0,2.3,18.0,616.0,775.54,602.85
2016,5,16,8,45,786.0,122.5,2.4,18.5,660.5,814.22,627.74
2016,5,16,9,0,806.0,124.0,2.5,19.0,705.0,851.62,651.5
2016,5,16,9,15,818.0,126.5,2.55,19.0,743.5,881.42,670.71
2016,5,16,9,30,830.0,129.0,2.6,19.0,782.0,909.14,688.51
2016,5,16,9,45,852.0,123.5,2.65,19.5,818.0,929.97,700.31
2016,5,16,10,0,874.0,118.0,2.7,20.0,854.0,954.34,714.54
2016,5,16,10,15,880.5,119.5,2.75,20.5,881.0,968.99,722.23
2016,5,16,10,30,887.0,121.0,2.8,21.0,908.0,980.84,728.21
2016,5,16,10,45,891.5,121.5,2.9,21.5,928.0,986.87,730.87
2016,5,16,11,0,896.0,122.0,3.0,22.0,948.0,989.98,731.73
2016,5,16,11,15,899.0,123.0,3.05,22.0,961.0,989.19,731.15
2016,5,16,11,30,902.0,124.0,3.1,22.0,974.0,985.43,728.75
2016,5,16,11,45,903.0,124.0,3.2,22.5,979.0,975.87,721.61
2016,5,16,12,0,904.0,124.0,3.3,23.0,984.0,963.46,712.7
2016,5,16,12,15,904.0,124.0,3.4,23.0,982.0,947.35,702.77
2016,5,16,12,30,904.0,124.0,3.5,23.0,980.0,928.57,691.07
2016,5,16,12,45,904.0,122.5,3.6,23.0,970.5,905.75,676.62
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,880.42,660.43
2016,5,16,13,15,901.0,120.0,3.75,23.0,944.0,850.7,640.88
2016,5,16,13,30,898.0,119.0,3.8,23.0,927.0,818.82,619.76
2016,5,16,13,45,896.0,116.0,3.85,23.0,904.0,783.83,596.32
2016,5,16,14,0,894.0,113.0,3.9,23.0,881.0,746.9,571.34
2016,5,16,14,15,887.0,111.5,3.9,22.5,850.0,706.16,543.99
2016,5,16,14,30,880.0,110.0,3.9,22.0,819.0,664.17,513.61
2016,5,16,14,45,870.0,108.0,3.95,22.0,782.0,618.85,479.19
2016,5,16,15,0,860.0,106.0,4.0,22.0,745.0,572.91,443.47
2016,5,16,15,15,847.0,104.0,3.95,21.5,703.0,525.03,405.98
2016,5,16,15,30,834.0,102.0,3.9,21.0,661.0,473.52,364.75
2016,5,16,15,45,812.0,101.0,3.9,21.0,613.5,422.93,322.51
2016,5,16,16,0,790.0,100.0,3.9,21.0,566.0,373.73,280.47
2016,5,16,16,15,767.5,96.5,3.8,20.5,516.5,323.77,237.56
2016,5,16,16,30,745.0,93.0,3.7,20.0,467.0,275.7,195.65
2016,5,16,16,45,708.0,90.0,3.65,19.5,414.5,223.59,151.17
2016,5,16,17,0,671.0,87.0,3.6,19.0,362.0,178.32,113.32
2016,5,16,17,15,629.0,81.0,3.45,18.5,311.0,133.76,78.8
2016,5,16,17,30,587.0,75.0,3.3,18.0,260.0,93.64,52.29
2016,5,16,17,45,523.0,68.0,3.2,17.5,210.0,56.83,35.47
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,43.79,32.99
2016,5,16,18,15,368.5,50.0,2.9,16.0,116.0,37.25,26.98
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,29.73,19.79
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,18.99,7.05
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,9.83,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,15.0,1.2,12.5,25.5,58.15,0.0
2016,5,17,5,30,240.0,30.0,1.4,13.0,51.0,130.84,90.11
2016,5,17,5,45,346.5,40.5,1.65,14.0,93.5,194.38,149.56
2016,5,17,6,0,453.0,51.0,1.9,15.0,136.0,268.28,213.43
2016,5,17,6,15,520.5,58.5,1.95,15.5,185.0,329.96,266.97
2016,5,17,6,30,588.0,66.0,2.0,16.0,234.0,397.24,323.46
2016,5,17,6,45,639.0,71.0,2.1,16.5,287.0,457.49,372.76
2016,5,17,7,0,690.0,76.0,2.2,17.0,340.0,521.13,423.09
2016,5,17,7,15,723.5,80.5,2.35,17.5,392.5,573.64,463.54
2016,5,17,7,30,757.0,85.0,2.5,18.0,445.0,629.76,505.5
2016,5,17,7,45,784.5,88.0,2.7,19.0,497.0,680.68,540.22
2016,5,17,8,0,812.0,91.0,2.9,20.0,549.0,731.73,574.26
2016,5,17,8,15,830.5,94.0,2.95,20.5,597.5,775.44,602.71
2016,5,17,8,30,849.0,97.0,3.0,21.0,646.0,813.18,626.53
2016,5,17,8,45,864.5,99.0,3.1,22.0,691.0,850.84,649.08
2016,5,17,9,0,880.0,101.0,3.2,23.0,736.0,886.86,670.16
2016,5,17,9,15,890.5,103.0,3.25,23.0,775.5,916.52,688.99
2016,5,17,9,30,901.0,105.0,3.3,23.0,815.0,943.89,706.29
2016,5,17,9,45,909.0,107.0,3.35,23.5,849.0,966.48,718.98
2016,5,17,10,0,917.0,109.0,3.4,24.0,883.0,986.38,729.92
2016,5,17,10,15,922.5,110.0,3.35,24.0,910.0,1000.05,737.48
2016,5,17,10,30,928.0,111.0,3.3,24.0,937.0,1010.79,743.23
2016,5,17,10,45,932.0,112.0,3.25,24.5,957.0,1017.08,744.71
2016,5,17,11,0,936.0,113.0,3.2,25.0,977.0,1020.3,744.32
2016,5,17,11,15,938.0,113.5,3.15,25.0,989.5,1018.01,741.95
2016,5,17,11,30,940.0,114.0,3.1,25.0,1002.0,1012.65,737.75
2016,5,17,11,45,940.0,115.0,3.05,25.5,1006.5,1002.86,729.38
2016,5,17,12,0,940.0,116.0,3.0,26.0,1011.0,990.11,719.26
2016,5,17,12,15,939.0,115.5,2.95,26.0,1008.0,972.12,707.29
2016,5,17,12,30,938.0,115.0,2.9,26.0,1005.0,951.38,693.63
2016,5,17,12,45,937.5,113.5,2.85,26.0,994.5,927.46,677.97
2016,5,17,13,0,937.0,112.0,2.8,26.0,984.0,900.97,660.64
2016,5,17,13,15,933.0,111.0,2.75,26.0,966.0,869.59,640.09
2016,5,17,13,30,929.0,110.0,2.7,26.0,948.0,836.04,618.05
2016,5,17,13,45,922.5,109.5,2.7,26.0,922.5,799.04,593.91
2016,5,17,14,0,916.0,109.0,2.7,26.0,897.0,760.33,568.42
2016,5,17,14,15,908.5,107.5,2.7,26.0,865.0,718.49,540.53
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,675.38,509.43
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.5,629.41,475.56
2016,5,17,15,0,880.0,103.0,2.7,26.0,758.0,582.81,440.42
2016,5,17,15,15,867.0,100.5,2.7,25.5,715.0,533.63,403.3
2016,5,17,15,30,854.0,98.0,2.7,25.0,672.0,484.48,365.03
2016,5,17,15,45,838.0,95.0,2.7,25.0,625.0,429.96,321.04
2016,5,17,16,0,822.0,92.0,2.7,25.0,578.0,379.96,279.3
2016,5,17,16,15,800.0,88.5,2.65,24.5,528.0,328.61,236.21
2016,5,17,16,30,778.0,85.0,2.6,24.0,478.0,279.06,193.89
2016,5,17,16,45,748.5,81.0,2.55,23.5,426.0,229.44,151.76
2016,5,17,17,0,719.0,77.0,2.5,23.0,374.0,182.75,112.98
2016,5,17,17,15,679.0,72.0,2.35,22.0,322.0,133.68,75.33
2016,5,17,17,30,639.0,67.0,2.2,21.0,270.0,91.99,48.03
2016,5,17,17,45,578.0,61.0,2.1,20.5,219.0,53.35,30.5
2016,5,17,18,0,517.0,55.0,2.0,20.0,168.0,38.33,27.85
2016,5,17,18,15,429.5,45.5,1.85,19.0,123.0,32.96,22.96
2016,5,17,18,30,342.0,36.0,1.7,18.0,78.0,27.21,17.45
2016,5,17,18,45,206.0,23.5,1.6,17.5,45.0,18.09,6.82
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,10.81,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,16.0,1.95,13.5,25.5,54.79,0.0
2016,5,18,5,30,204.0,32.0,2.2,14.0,51.0,120.77,83.74
2016,5,18,5,45,305.0,44.0,2.45,14.5,92.0,181.47,139.93
2016,5,18,6,0,406.0,56.0,2.7,15.0,133.0,254.21,203.12
2016,5,18,6,15,473.5,65.0,2.6,15.5,181.0,315.64,256.42
2016,5,18,6,30,541.0,74.0,2.5,16.0,229.0,382.67,312.72
2016,5,18,6,45,590.5,80.0,2.45,16.5,280.5,441.33,360.66
2016,5,18,7,0,640.0,86.0,2.4,17.0,332.0,503.25,409.46
2016,5,18,7,15,674.0,91.5,2.3,17.5,383.5,557.45,450.38
2016,5,18,7,30,708.0,97.0,2.2,18.0,435.0,613.0,490.85
2016,5,18,7,45,734.5,100.5,2.1,19.0,485.0,661.79,523.3
2016,5,18,8,0,761.0,104.0,2.0,20.0,535.0,708.38,552.33
2016,5,18,8,15,780.5,107.5,1.95,20.5,582.5,751.78,579.63
2016,5,18,8,30,800.0,111.0,1.9,21.0,630.0,794.3,605.72
2016,5,18,8,45,815.5,113.5,1.9,22.0,673.5,831.17,626.67
2016,5,18,9,0,831.0,116.0,1.9,23.0,717.0,866.47,646.19
2016,5,18,9,15,842.0,118.5,1.95,23.5,755.5,895.95,663.32
2016,5,18,9,30,853.0,121.0,2.0,24.0,794.0,917.89,675.43
2016,5,18,9,45,865.5,120.5,2.1,24.5,828.0,941.13,688.98
2016,5,18,10,0,878.0,120.0,2.2,25.0,862.0,961.99,700.96
2016,5,18,10,15,883.5,121.0,2.3,25.0,888.5,975.19,709.41
2016,5,18,10,30,889.0,122.0,2.4,25.0,915.0,985.59,716.21
2016,5,18,10,45,891.5,124.5,2.5,25.5,934.0,991.75,718.99
2016,5,18,11,0,894.0,127.0,2.6,26.0,953.0,994.94,719.98
2016,5,18,11,15,896.0,127.5,2.65,26.0,965.0,992.67,718.53
2016,5,18,11,30,898.0,128.0,2.7,26.0,977.0,987.49,715.34
2016,5,18,11,45,896.5,130.0,2.8,26.0,981.0,977.57,709.64
2016,5,18,12,0,895.0,132.0,2.9,26.0,985.0,964.85,702.2
2016,5,18,12,15,894.5,131.5,2.95,26.0,982.5,947.95,691.67
2016,5,18,12,30,894.0,131.0,3.0,26.0,980.0,928.43,679.48
2016,5,18,12,45,892.0,130.5,3.05,26.0,970.0,905.06,664.76
2016,5,18,13,0,890.0,130.0,3.1,26.0,960.0,879.32,648.44
2016,5,18,13,15,886.5,129.0,3.15,26.0,942.5,849.6,629.38
2016,5,18,13,30,883.0,128.0,3.2,26.0,925.0,817.81,608.82
2016,5,18,13,45,880.5,125.0,3.25,26.0,901.5,782.98,586.04
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,746.31,561.78
2016,5,18,14,15,870.0,120.5,3.3,25.5,847.0,705.53,534.77
2016,5,18,14,30,862.0,119.0,3.3,25.0,816.0,663.61,505.11
2016,5,18,14,45,854.0,115.5,3.35,25.0,779.5,618.93,471.95
2016,5,18,15,0,846.0,112.0,3.4,25.0,743.0,573.5,437.4
2016,5,18,15,15,832.5,110.0,3.4,24.5,701.0,522.68,398.7
2016,5,18,15,30,819.0,108.0,3.4,24.0,659.0,475.09,361.19
2016,5,18,15,45,798.5,106.0,3.4,23.5,612.5,424.95,320.71
2016,5,18,16,0,778.0,104.0,3.4,23.0,566.0,376.09,280.16
2016,5,18,16,15,755.0,100.5,3.3,22.5,516.5,326.58,238.21
2016,5,18,16,30,732.0,97.0,3.2,22.0,467.0,275.7,194.68
2016,5,18,16,45,699.5,92.5,3.1,21.5,416.0,227.06,153.23
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,181.64,115.34
2016,5,18,17,15,625.5,82.0,2.9,20.0,313.5,137.23,81.11
2016,5,18,17,30,584.0,76.0,2.8,19.0,262.0,97.21,54.38
2016,5,18,17,45,530.5,67.5,2.75,18.5,213.5,59.25,35.59
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,41.67,31.01
2016,5,18,18,15,390.0,49.0,2.65,17.0,120.5,35.99,25.81
2016,5,18,18,30,303.0,39.0,2.6,16.0,76.0,29.92,19.97
2016,5,18,18,45,179.5,25.0,2.6,15.5,44.5,19.3,8.2
2016,5,18,19,0,56.0,11.0,2.6,15.0,13.0,10.81,0.0
2016,5,18,19,15,28.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,18.5,4.25,12.0,26.5,54.03,0.0
2016,5,19,5,30,172.0,37.0,4.4,12.0,53.0,116.95,82.8
2016,5,19,5,45,272.5,50.5,4.55,12.0,94.5,177.69,139.1
2016,5,19,6,0,373.0,64.0,4.7,12.0,136.0,248.42,201.83
2016,5,19,6,15,442.0,74.0,4.75,12.0,184.0,309.22,256.24
2016,5,19,6,30,511.0,84.0,4.8,12.0,232.0,378.63,316.76
2016,5,19,6,45,561.5,91.0,4.9,12.5,283.0,437.94,367.11
2016,5,19,7,0,612.0,98.0,5.0,13.0,334.0,500.55,418.73
2016,5,19,7,15,647.5,103.5,4.85,13.0,385.5,554.7,462.39
2016,5,19,7,30,683.0,109.0,4.7,13.0,437.0,610.29,505.96
2016,5,19,7,45,715.5,112.0,4.55,13.5,488.0,662.0,544.3
2016,5,19,8,0,748.0,115.0,4.4,14.0,539.0,714.33,580.64
2016,5,19,8,15,769.5,118.5,4.35,14.5,587.5,755.96,608.55
2016,5,19,8,30,791.0,122.0,4.3,15.0,636.0,799.8,637.6
2016,5,19,8,45,705.5,164.0,4.3,15.5,646.0,796.66,632.15
2016,5,19,9,0,620.0,206.0,4.3,16.0,656.0,782.6,618.49
2016,5,19,9,15,740.5,167.5,4.3,16.0,733.0,861.81,675.39
2016,5,19,9,30,861.0,129.0,4.3,16.0,810.0,940.14,729.2
2016,5,19,9,45,868.0,133.5,4.3,16.5,844.5,957.99,738.47
2016,5,19,10,0,875.0,138.0,4.3,17.0,879.0,978.78,750.37
2016,5,19,10,15,883.0,139.5,4.25,17.0,907.0,994.7,759.95
2016,5,19,10,30,891.0,141.0,4.2,17.0,935.0,1007.84,767.72
2016,5,19,10,45,901.0,139.5,4.2,17.5,958.0,1017.01,771.72
2016,5,19,11,0,911.0,138.0,4.2,18.0,981.0,1023.28,773.87
2016,5,19,11,15,913.5,138.5,4.2,18.0,993.5,1021.34,772.03
2016,5,19,11,30,916.0,139.0,4.2,18.0,1006.0,1016.42,768.36
2016,5,19,11,45,916.0,140.0,4.25,18.0,1011.0,1006.66,761.84
2016,5,19,12,0,916.0,141.0,4.3,18.0,1016.0,994.04,753.5
2016,5,19,12,15,915.5,141.0,4.3,18.0,1013.0,977.22,742.07
2016,5,19,12,30,915.0,141.0,4.3,18.0,1010.0,957.73,728.9
2016,5,19,12,45,919.5,135.5,4.35,18.0,1001.5,934.83,713.68
2016,5,19,13,0,924.0,130.0,4.4,18.0,993.0,909.22,696.77
2016,5,19,13,15,920.5,129.0,4.45,18.0,975.0,878.59,676.26
2016,5,19,13,30,917.0,128.0,4.5,18.0,957.0,845.8,654.12
2016,5,19,13,45,785.5,193.0,4.55,18.0,890.0,775.0,604.03
2016,5,19,14,0,654.0,258.0,4.6,18.0,823.0,709.17,553.11
2016,5,19,14,15,634.0,255.0,4.7,17.5,786.0,665.75,522.18
2016,5,19,14,30,614.0,252.0,4.8,17.0,749.0,622.76,490.72
2016,5,19,14,45,740.0,186.0,4.9,17.0,758.0,610.94,483.49
2016,5,19,15,0,866.0,120.0,5.0,17.0,767.0,590.31,468.08
2016,5,19,15,15,627.0,194.5,4.9,16.5,649.0,492.02,389.34
2016,5,19,15,30,388.0,269.0,4.8,16.0,531.0,419.69,331.17
2016,5,19,15,45,419.5,239.5,4.75,16.0,504.5,382.88,300.96
2016,5,19,16,0,451.0,210.0,4.7,16.0,478.0,346.78,270.13
2016,5,19,16,15,455.0,188.0,4.7,15.5,439.0,305.21,234.9
2016,5,19,16,30,459.0,166.0,4.7,15.0,400.0,263.25,198.64
2016,5,19,16,45,458.5,146.5,4.75,14.5,359.0,222.1,162.79
2016,5,19,17,0,458.0,127.0,4.8,14.0,318.0,181.18,127.36
2016,5,19,17,15,406.0,121.0,4.7,13.5,273.5,145.27,99.65
2016,5,19,17,30,354.0,115.0,4.6,13.0,229.0,114.59,78.76
2016,5,19,17,45,308.5,99.0,4.6,12.5,185.5,81.2,58.4
2016,5,19,18,0,263.0,83.0,4.6,12.0,142.0,65.09,52.74
2016,5,19,18,15,205.0,65.5,4.55,12.0,104.5,52.29,40.83
2016,5,19,18,30,147.0,48.0,4.5,12.0,67.0,39.02,28.26
2016,5,19,18,45,73.5,30.0,4.45,12.0,39.5,24.91,12.93
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.0,4.2,11.0,27.0,54.62,0.0
2016,5,20,5,30,169.0,38.0,4.3,11.0,54.0,117.31,84.06
2016,5,20,5,45,278.0,50.5,4.4,11.5,96.0,180.06,141.44
2016,5,20,6,0,387.0,63.0,4.5,12.0,138.0,253.68,206.19
2016,5,20,6,15,457.0,72.5,4.5,12.0,187.0,317.12,262.67
2016,5,20,6,30,527.0,82.0,4.5,12.0,236.0,385.56,322.23
2016,5,20,6,45,580.0,88.5,4.5,12.5,288.0,446.41,373.51
2016,5,20,7,0,633.0,95.0,4.5,13.0,340.0,510.78,426.07
2016,5,20,7,15,668.5,100.5,4.5,13.0,392.0,565.76,470.41
2016,5,20,7,30,704.0,106.0,4.5,13.0,444.0,622.17,514.8
2016,5,20,7,45,733.5,109.5,4.5,13.5,495.5,673.04,552.5
2016,5,20,8,0,763.0,113.0,4.5,14.0,547.0,724.27,588.57
2016,5,20,8,15,582.0,182.5,4.5,14.0,530.0,676.8,548.54
2016,5,20,8,30,401.0,252.0,4.5,14.0,513.0,618.97,498.64
2016,5,20,8,45,367.5,282.0,4.5,14.5,533.5,623.63,499.39
2016,5,20,9,0,334.0,312.0,4.5,15.0,554.0,633.86,503.78
2016,5,20,9,15,181.5,310.0,4.55,15.0,442.5,490.39,390.22
2016,5,20,9,30,29.0,308.0,4.6,15.0,331.0,341.02,269.05
2016,5,20,9,45,99.0,361.5,4.7,15.0,445.0,461.95,365.07
2016,5,20,10,0,169.0,415.0,4.8,15.0,559.0,592.24,464.76
2016,5,20,10,15,312.0,386.0,4.8,15.0,661.0,705.27,552.54
2016,5,20,10,30,455.0,357.0,4.8,15.0,763.0,818.44,638.18
2016,5,20,10,45,450.5,369.0,4.85,15.5,778.5,824.37,639.94
2016,5,20,11,0,446.0,381.0,4.9,16.0,794.0,828.45,641.04
2016,5,20,11,15,455.0,378.0,4.9,16.0,804.5,828.8,641.21
2016,5,20,11,30,464.0,375.0,4.9,16.0,815.0,827.47,640.25
2016,5,20,11,45,410.5,406.0,4.95,16.0,796.5,798.5,617.47
2016,5,20,12,0,357.0,437.0,5.0,16.0,778.0,767.17,593.09
2016,5,20,12,15,214.0,443.5,4.95,16.0,648.0,631.04,489.37
2016,5,20,12,30,71.0,450.0,4.9,16.0,518.0,500.47,387.63
2016,5,20,12,45,111.5,460.0,4.9,16.0,565.0,541.85,420.48
2016,5,20,13,0,152.0,470.0,4.9,16.0,612.0,579.46,449.64
2016,5,20,13,15,225.5,449.5,4.9,16.0,656.0,613.06,476.92
2016,5,20,13,30,299.0,429.0,4.9,16.0,700.0,640.26,499.14
2016,5,20,13,45,267.5,423.5,4.9,16.0,661.5,597.94,466.93
2016,5,20,14,0,236.0,418.0,4.9,16.0,623.0,560.13,438.14
2016,5,20,14,15,237.5,401.0,4.9,15.5,600.5,534.05,419.67
2016,5,20,14,30,239.0,384.0,4.9,15.0,578.0,507.58,400.57
2016,5,20,14,45,237.5,366.5,4.9,15.0,552.0,478.5,378.41
2016,5,20,15,0,236.0,349.0,4.9,15.0,526.0,449.32,355.9
2016,5,20,15,15,177.5,330.5,4.85,15.0,459.5,389.91,309.13
2016,5,20,15,30,119.0,312.0,4.8,15.0,393.0,335.74,266.43
2016,5,20,15,45,117.0,290.5,4.75,15.0,365.5,308.3,244.8
2016,5,20,16,0,115.0,269.0,4.7,15.0,338.0,281.12,223.07
2016,5,20,16,15,117.5,243.5,4.6,14.5,308.5,252.41,200.17
2016,5,20,16,30,120.0,218.0,4.5,14.0,279.0,223.64,176.83
2016,5,20,16,45,389.5,157.5,4.4,14.0,326.0,216.89,161.36
2016,5,20,17,0,659.0,97.0,4.3,14.0,373.0,191.0,127.05
2016,5,20,17,15,615.0,90.5,4.15,13.5,321.0,146.17,91.14
2016,5,20,17,30,571.0,84.0,4.0,13.0,269.0,106.0,63.01
2016,5,20,17,45,509.5,76.0,3.85,12.5,219.0,68.79,43.53
2016,5,20,18,0,448.0,68.0,3.7,12.0,169.0,49.51,38.86
2016,5,20,18,15,358.5,57.0,3.45,12.0,124.5,42.42,32.13
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,35.18,25.01
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,23.33,12.16
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,13.76,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,51.5,18.0,1.65,12.0,23.0,39.64,0.0
2016,5,21,5,30,103.0,36.0,1.8,12.0,46.0,85.89,60.69
2016,5,21,5,45,161.5,53.5,2.0,12.0,80.0,132.63,103.3
2016,5,21,6,0,220.0,71.0,2.2,12.0,114.0,184.61,149.22
2016,5,21,6,15,260.5,88.5,2.25,12.0,154.0,233.13,191.98
2016,5,21,6,30,301.0,106.0,2.3,12.0,194.0,285.01,236.73
2016,5,21,6,45,342.5,117.0,2.4,12.5,235.5,340.99,283.36
2016,5,21,7,0,384.0,128.0,2.5,13.0,277.0,392.61,325.41
2016,5,21,7,15,324.5,160.0,2.55,13.0,298.5,396.14,327.05
2016,5,21,7,30,265.0,192.0,2.6,13.0,320.0,402.44,330.29
2016,5,21,7,45,204.0,221.5,2.7,13.5,326.0,390.69,318.38
2016,5,21,8,0,143.0,251.0,2.8,14.0,332.0,382.09,308.61
2016,5,21,8,15,73.0,214.0,2.85,14.0,255.5,279.05,224.95
2016,5,21,8,30,3.0,177.0,2.9,14.0,179.0,176.86,140.22
2016,5,21,8,45,8.0,207.5,3.0,14.5,213.5,211.88,168.14
2016,5,21,9,0,13.0,238.0,3.1,15.0,248.0,247.1,195.51
2016,5,21,9,15,36.0,294.0,3.15,15.0,322.0,333.44,263.45
2016,5,21,9,30,59.0,350.0,3.2,15.0,396.0,413.34,324.77
2016,5,21,9,45,172.5,373.5,3.25,15.0,518.0,552.03,432.44
2016,5,21,10,0,286.0,397.0,3.3,15.0,640.0,692.41,537.33
2016,5,21,10,15,246.5,419.0,3.3,15.0,633.0,677.3,523.28
2016,5,21,10,30,207.0,441.0,3.3,15.0,626.0,653.3,503.97
2016,5,21,10,45,224.5,448.5,3.3,15.0,653.5,675.67,520.32
2016,5,21,11,0,242.0,456.0,3.3,15.0,681.0,702.93,539.74
2016,5,21,11,15,144.0,436.5,3.25,15.0,570.5,579.12,446.51
2016,5,21,11,30,46.0,417.0,3.2,15.0,460.0,457.29,353.12
2016,5,21,11,45,27.5,314.0,3.2,15.0,340.0,335.18,260.94
2016,5,21,12,0,9.0,211.0,3.2,15.0,220.0,213.38,166.2
2016,5,21,12,15,16.0,281.5,3.2,15.0,297.0,287.86,224.79
2016,5,21,12,30,23.0,352.0,3.2,15.0,374.0,361.5,281.25
2016,5,21,12,45,23.0,348.5,3.2,15.0,370.0,356.82,277.49
2016,5,21,13,0,23.0,345.0,3.2,15.0,366.0,352.09,274.01
2016,5,21,13,15,49.0,385.5,3.2,15.0,430.0,409.2,318.4
2016,5,21,13,30,75.0,426.0,3.2,15.0,494.0,464.09,360.28
2016,5,21,13,45,125.5,425.5,3.2,15.0,536.0,494.91,384.79
2016,5,21,14,0,176.0,425.0,3.2,15.0,578.0,523.46,407.35
2016,5,21,14,15,209.5,404.5,3.15,15.0,580.0,518.4,404.34
2016,5,21,14,30,243.0,384.0,3.1,15.0,582.0,507.02,396.58
2016,5,21,14,45,248.5,364.0,3.1,15.0,558.5,479.55,376.07
2016,5,21,15,0,254.0,344.0,3.1,15.0,535.0,451.46,354.86
2016,5,21,15,15,193.5,327.5,3.05,14.5,468.0,396.0,312.27
2016,5,21,15,30,133.0,311.0,3.0,14.0,401.0,341.79,270.51
2016,5,21,15,45,266.0,267.5,2.95,14.0,432.0,347.67,274.7
2016,5,21,16,0,399.0,224.0,2.9,14.0,463.0,341.25,267.0
2016,5,21,16,15,296.5,220.0,2.85,14.0,389.5,287.0,223.69
2016,5,21,16,30,194.0,216.0,2.8,14.0,316.0,242.85,189.56
2016,5,21,16,45,185.0,196.0,2.75,14.0,283.0,212.16,164.25
2016,5,21,17,0,176.0,176.0,2.7,14.0,250.0,182.45,139.82
2016,5,21,17,15,367.0,129.5,2.55,13.5,257.5,149.3,104.37
2016,5,21,17,30,558.0,83.0,2.4,13.0,265.0,105.46,62.67
2016,5,21,17,45,507.5,73.5,2.3,13.0,217.0,67.74,41.91
2016,5,21,18,0,457.0,64.0,2.2,13.0,169.0,45.65,35.28
2016,5,21,18,15,374.0,53.5,1.95,12.5,125.0,39.69,29.69
2016,5,21,18,30,291.0,43.0,1.7,12.0,81.0,32.65,22.89
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,22.03,11.54
2016,5,21,19,0,62.0,14.0,1.2,11.0,16.0,13.76,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.0,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,18.5,1.35,11.0,28.5,59.8,3.43
2016,5,22,5,30,205.0,37.0,1.6,11.0,57.0,128.28,92.93
2016,5,22,5,45,301.5,49.5,1.85,11.5,99.0,188.4,147.78
2016,5,22,6,0,398.0,62.0,2.1,12.0,141.0,258.04,208.78
2016,5,22,6,15,242.0,89.0,2.1,12.5,141.0,225.02,184.63
2016,5,22,6,30,86.0,116.0,2.1,13.0,141.0,177.16,145.0
2016,5,22,6,45,100.0,136.5,2.1,13.5,171.0,210.48,172.89
2016,5,22,7,0,114.0,157.0,2.1,14.0,201.0,244.74,200.69
2016,5,22,7,15,111.0,180.0,2.05,14.0,228.0,271.62,221.87
2016,5,22,7,30,108.0,203.0,2.0,14.0,255.0,297.86,242.1
2016,5,22,7,45,105.0,225.5,1.95,14.5,281.0,314.61,254.04
2016,5,22,8,0,102.0,248.0,1.9,15.0,307.0,338.76,271.48
2016,5,22,8,15,80.5,262.5,1.9,15.0,311.5,338.6,269.78
2016,5,22,8,30,59.0,277.0,1.9,15.0,316.0,336.94,267.0
2016,5,22,8,45,34.0,246.5,1.95,15.5,269.5,282.13,222.7
2016,5,22,9,0,9.0,216.0,2.0,16.0,223.0,221.07,173.33
2016,5,22,9,15,16.0,254.0,2.05,16.0,267.0,265.77,208.39
2016,5,22,9,30,23.0,292.0,2.1,16.0,311.0,310.62,242.74
2016,5,22,9,45,69.0,351.0,2.15,16.5,409.5,422.82,328.35
2016,5,22,10,0,115.0,410.0,2.2,17.0,508.0,535.89,411.25
2016,5,22,10,15,110.0,422.5,2.25,17.0,518.5,534.92,409.25
2016,5,22,10,30,105.0,435.0,2.3,17.0,529.0,541.53,413.48
2016,5,22,10,45,107.5,441.5,2.4,17.5,540.0,548.69,417.84
2016,5,22,11,0,110.0,448.0,2.5,18.0,551.0,561.48,426.21
2016,5,22,11,15,147.0,463.0,2.6,18.0,602.5,608.92,461.4
2016,5,22,11,30,184.0,478.0,2.7,18.0,654.0,655.14,495.18
2016,5,22,11,45,541.0,305.5,2.85,18.0,823.5,824.24,626.83
2016,5,22,12,0,898.0,133.0,3.0,18.0,993.0,972.25,731.3
2016,5,22,12,15,897.5,133.0,3.1,18.0,990.5,955.9,719.71
2016,5,22,12,30,897.0,133.0,3.2,18.0,988.0,936.93,707.83
2016,5,22,12,45,461.0,240.0,3.3,18.0,679.5,638.87,495.24
2016,5,22,13,0,25.0,347.0,3.4,18.0,371.0,355.44,272.77
2016,5,22,13,15,24.0,341.5,3.5,17.5,364.5,347.17,268.18
2016,5,22,13,30,23.0,336.0,3.6,17.0,358.0,340.61,263.95
2016,5,22,13,45,26.0,338.0,3.7,17.0,361.5,340.84,264.54
2016,5,22,14,0,29.0,340.0,3.8,17.0,365.0,342.37,266.11
2016,5,22,14,15,29.0,327.5,3.85,17.0,352.5,328.2,255.59
2016,5,22,14,30,29.0,315.0,3.9,17.0,340.0,314.09,245.12
2016,5,22,14,45,130.0,332.0,3.95,17.0,431.5,384.02,301.22
2016,5,22,15,0,231.0,349.0,4.0,17.0,523.0,447.45,350.59
2016,5,22,15,15,323.5,306.0,3.95,16.5,534.5,440.85,346.49
2016,5,22,15,30,416.0,263.0,3.9,16.0,546.0,426.15,335.23
2016,5,22,15,45,347.0,258.0,3.9,16.0,483.0,374.54,293.88
2016,5,22,16,0,278.0,253.0,3.9,16.0,420.0,325.22,254.58
2016,5,22,16,15,290.5,227.5,3.8,15.5,389.0,291.94,227.18
2016,5,22,16,30,303.0,202.0,3.7,15.0,358.0,257.57,198.17
2016,5,22,16,45,485.0,141.0,3.6,14.5,360.0,226.68,165.53
2016,5,22,17,0,667.0,80.0,3.5,14.0,362.0,180.94,118.45
2016,5,22,17,15,603.0,83.0,3.35,13.5,312.5,140.99,87.18
2016,5,22,17,30,539.0,86.0,3.2,13.0,263.0,107.86,65.23
2016,5,22,17,45,504.5,75.0,3.1,13.0,217.5,70.18,43.43
2016,5,22,18,0,470.0,64.0,3.0,13.0,172.0,45.49,35.14
2016,5,22,18,15,388.5,53.5,2.65,12.5,128.0,39.53,29.56
2016,5,22,18,30,307.0,43.0,2.3,12.0,84.0,32.59,22.87
2016,5,22,18,45,153.5,30.5,2.0,12.0,51.0,23.63,13.02
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,16.89,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
