Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,61.5,18.5,2.15,12.0,24.5,43.51,4.15
2016,5,23,5,30,123.0,37.0,2.3,12.0,49.0,93.95,67.38
2016,5,23,5,45,187.0,54.0,2.5,12.5,85.0,143.27,111.9
2016,5,23,6,0,251.0,71.0,2.7,13.0,121.0,205.18,165.8
2016,5,23,6,15,297.0,87.0,2.75,13.0,162.5,256.52,210.9
2016,5,23,6,30,343.0,103.0,2.8,13.0,204.0,311.74,258.35
2016,5,23,6,45,396.0,110.5,2.85,13.5,249.0,364.79,302.67
2016,5,23,7,0,449.0,118.0,2.9,14.0,294.0,421.86,349.07
2016,5,23,7,15,549.0,116.5,2.9,14.0,361.5,507.08,417.66
2016,5,23,7,30,649.0,115.0,2.9,14.0,429.0,596.08,487.31
2016,5,23,7,45,486.5,172.0,2.9,14.5,422.0,559.84,454.09
2016,5,23,8,0,324.0,229.0,2.9,15.0,415.0,505.17,406.85
2016,5,23,8,15,535.5,180.0,2.9,15.0,517.5,638.27,512.51
2016,5,23,8,30,747.0,131.0,2.9,15.0,620.0,778.9,616.3
2016,5,23,8,45,534.5,223.5,2.95,15.5,585.5,713.11,562.04
2016,5,23,9,0,322.0,316.0,3.0,16.0,551.0,628.37,492.02
2016,5,23,9,15,259.5,348.0,3.0,16.0,543.5,611.2,476.82
2016,5,23,9,30,197.0,380.0,3.0,16.0,536.0,581.57,452.12
2016,5,23,9,45,517.5,259.0,3.05,16.5,693.5,771.2,599.17
2016,5,23,10,0,838.0,138.0,3.1,17.0,851.0,952.15,725.64
2016,5,23,10,15,582.5,276.0,3.15,17.0,779.0,860.01,657.49
2016,5,23,10,30,327.0,414.0,3.2,17.0,707.0,748.61,570.52
2016,5,23,10,45,341.5,410.0,3.25,17.0,722.5,756.27,577.0
2016,5,23,11,0,356.0,406.0,3.3,17.0,738.0,762.84,581.91
2016,5,23,11,15,611.5,274.5,3.3,17.0,852.5,878.01,671.12
2016,5,23,11,30,867.0,143.0,3.3,17.0,967.0,976.77,739.22
2016,5,23,11,45,871.5,141.0,3.35,17.0,973.0,968.92,733.17
2016,5,23,12,0,876.0,139.0,3.4,17.0,979.0,958.32,726.27
2016,5,23,12,15,875.5,139.0,3.45,17.0,976.5,942.31,715.76
2016,5,23,12,30,875.0,139.0,3.5,17.0,974.0,923.75,703.57
2016,5,23,12,45,845.0,157.5,3.55,17.0,957.0,896.34,685.27
2016,5,23,13,0,815.0,176.0,3.6,17.0,940.0,865.4,664.48
2016,5,23,13,15,679.0,258.0,3.55,17.0,887.0,805.93,621.2
2016,5,23,13,30,543.0,340.0,3.5,17.0,834.0,751.7,578.37
2016,5,23,13,45,566.0,310.5,3.5,17.0,813.0,721.02,557.6
2016,5,23,14,0,589.0,281.0,3.5,17.0,792.0,686.86,533.8
2016,5,23,14,15,687.0,220.0,3.45,17.0,795.5,673.98,526.48
2016,5,23,14,30,785.0,159.0,3.4,17.0,799.0,654.78,513.63
2016,5,23,14,45,778.5,153.0,3.35,17.0,764.0,611.55,480.31
2016,5,23,15,0,772.0,147.0,3.3,17.0,729.0,567.64,445.92
2016,5,23,15,15,757.5,143.5,3.2,16.5,688.0,521.36,409.54
2016,5,23,15,30,743.0,140.0,3.1,16.0,647.0,472.32,370.19
2016,5,23,15,45,729.0,134.0,3.05,16.0,602.5,424.73,330.38
2016,5,23,16,0,715.0,128.0,3.0,16.0,558.0,377.88,290.28
2016,5,23,16,15,691.0,123.0,2.95,16.0,510.0,329.54,248.42
2016,5,23,16,30,667.0,118.0,2.9,16.0,462.0,283.28,207.82
2016,5,23,16,45,642.0,110.0,2.9,16.0,413.0,236.42,166.85
2016,5,23,17,0,617.0,102.0,2.9,16.0,364.0,192.08,128.66
2016,5,23,17,15,575.5,95.0,2.8,15.5,314.0,149.06,94.29
2016,5,23,17,30,534.0,88.0,2.7,15.0,264.0,110.45,66.8
2016,5,23,17,45,484.0,78.0,2.6,15.0,216.5,73.33,45.6
2016,5,23,18,0,434.0,68.0,2.5,15.0,169.0,48.95,37.92
2016,5,23,18,15,353.5,56.5,2.35,14.5,125.5,41.78,31.32
2016,5,23,18,30,273.0,45.0,2.2,14.0,82.0,34.13,24.04
2016,5,23,18,45,169.5,30.0,2.1,13.5,50.0,23.16,12.79
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,12.79,0.0
2016,5,23,19,15,33.0,7.5,2.0,12.5,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.35,12.0,29.5,62.76,12.09
2016,5,24,5,30,226.0,36.0,2.5,12.0,59.0,134.27,97.89
2016,5,24,5,45,325.0,47.0,2.7,12.5,101.0,194.84,152.87
2016,5,24,6,0,424.0,58.0,2.9,13.0,143.0,267.36,216.29
2016,5,24,6,15,488.0,66.5,2.9,13.0,191.0,327.76,269.6
2016,5,24,6,30,552.0,75.0,2.9,13.0,239.0,393.36,325.89
2016,5,24,6,45,429.5,108.5,2.95,13.5,251.0,382.04,316.71
2016,5,24,7,0,307.0,142.0,3.0,14.0,263.0,353.82,292.56
2016,5,24,7,15,506.5,120.5,3.0,14.0,352.5,480.18,396.65
2016,5,24,7,30,706.0,99.0,3.0,14.0,442.0,618.09,505.8
2016,5,24,7,45,730.5,103.5,3.05,14.5,491.5,666.51,540.0
2016,5,24,8,0,755.0,108.0,3.1,15.0,541.0,712.46,571.57
2016,5,24,8,15,774.0,111.5,3.1,15.0,588.0,755.25,601.14
2016,5,24,8,30,793.0,115.0,3.1,15.0,635.0,797.15,629.68
2016,5,24,8,45,808.5,117.5,3.15,15.5,678.5,833.81,653.22
2016,5,24,9,0,824.0,120.0,3.2,16.0,722.0,868.94,675.44
2016,5,24,9,15,835.5,122.5,3.2,16.0,760.5,898.7,694.66
2016,5,24,9,30,847.0,125.0,3.2,16.0,799.0,920.85,708.55
2016,5,24,9,45,650.0,228.5,3.25,16.5,758.5,866.76,668.39
2016,5,24,10,0,453.0,332.0,3.3,17.0,718.0,790.91,606.97
2016,5,24,10,15,386.0,374.0,3.35,17.0,710.5,764.79,586.17
2016,5,24,10,30,319.0,416.0,3.4,17.0,703.0,743.2,567.98
2016,5,24,10,45,247.5,441.0,3.45,17.0,666.5,697.26,532.58
2016,5,24,11,0,176.0,466.0,3.5,17.0,630.0,644.02,491.83
2016,5,24,11,15,530.5,303.5,3.5,17.0,806.5,828.73,636.33
2016,5,24,11,30,885.0,141.0,3.5,17.0,983.0,992.8,751.96
2016,5,24,11,45,888.0,140.0,3.55,17.5,988.5,984.37,743.55
2016,5,24,12,0,891.0,139.0,3.6,18.0,994.0,973.16,734.85
2016,5,24,12,15,660.5,270.5,3.6,17.5,903.5,878.04,669.96
2016,5,24,12,30,430.0,402.0,3.6,17.0,813.0,781.02,595.88
2016,5,24,12,45,445.0,383.0,3.65,17.0,804.5,762.56,584.39
2016,5,24,13,0,460.0,364.0,3.7,17.0,796.0,742.51,571.11
2016,5,24,13,15,667.0,251.5,3.7,17.0,865.0,790.75,612.02
2016,5,24,13,30,874.0,139.0,3.7,17.0,934.0,827.52,639.96
2016,5,24,13,45,869.0,136.5,3.7,17.0,909.5,791.78,614.82
2016,5,24,14,0,864.0,134.0,3.7,17.0,885.0,754.39,588.83
2016,5,24,14,15,856.0,132.5,3.7,17.0,854.0,714.34,560.16
2016,5,24,14,30,848.0,131.0,3.7,17.0,823.0,673.16,529.04
2016,5,24,14,45,841.0,126.5,3.7,17.0,787.0,626.53,493.38
2016,5,24,15,0,834.0,122.0,3.7,17.0,751.0,581.16,457.79
2016,5,24,15,15,820.5,119.5,3.65,17.0,709.5,533.63,419.54
2016,5,24,15,30,807.0,117.0,3.6,17.0,668.0,486.3,380.56
2016,5,24,15,45,793.0,112.0,3.6,17.0,622.5,436.9,339.16
2016,5,24,16,0,779.0,107.0,3.6,17.0,577.0,388.16,297.32
2016,5,24,16,15,756.5,103.0,3.55,16.5,528.0,338.36,254.37
2016,5,24,16,30,734.0,99.0,3.5,16.0,479.0,287.13,209.67
2016,5,24,16,45,707.5,93.5,3.45,16.0,428.5,238.81,166.92
2016,5,24,17,0,681.0,88.0,3.4,16.0,378.0,193.1,127.12
2016,5,24,17,15,641.0,82.5,3.3,15.5,327.0,148.34,90.88
2016,5,24,17,30,601.0,77.0,3.2,15.0,276.0,107.78,61.71
2016,5,24,17,45,547.5,69.5,3.15,14.5,227.0,69.32,40.25
2016,5,24,18,0,494.0,62.0,3.1,14.0,178.0,43.42,33.17
2016,5,24,18,15,412.0,52.5,2.95,13.5,133.0,38.3,28.38
2016,5,24,18,30,330.0,43.0,2.8,13.0,88.0,32.83,23.04
2016,5,24,18,45,208.5,29.5,2.65,13.0,54.0,22.7,12.65
2016,5,24,19,0,87.0,16.0,2.5,13.0,20.0,12.46,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,10.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.0,2.25,12.0,30.0,63.47,15.5
2016,5,25,5,30,229.0,36.0,2.4,12.0,60.0,135.39,99.07
2016,5,25,5,45,326.0,47.0,2.55,12.5,102.0,195.47,153.48
2016,5,25,6,0,423.0,58.0,2.7,13.0,144.0,267.35,216.29
2016,5,25,6,15,225.0,83.5,2.7,13.0,130.5,210.35,172.67
2016,5,25,6,30,27.0,109.0,2.7,13.0,117.0,130.78,105.83
2016,5,25,6,45,33.5,129.0,2.7,13.5,141.0,156.41,127.32
2016,5,25,7,0,40.0,149.0,2.7,14.0,165.0,182.41,148.52
2016,5,25,7,15,69.0,176.0,2.7,14.0,208.0,231.71,189.19
2016,5,25,7,30,98.0,203.0,2.7,14.0,251.0,282.95,230.73
2016,5,25,7,45,84.5,222.5,2.75,14.5,267.0,296.17,239.7
2016,5,25,8,0,71.0,242.0,2.8,15.0,283.0,308.18,247.62
2016,5,25,8,15,167.0,264.5,2.9,15.0,371.5,418.95,336.49
2016,5,25,8,30,263.0,287.0,3.0,15.0,460.0,535.61,426.93
2016,5,25,8,45,251.5,310.5,3.1,15.5,485.0,556.57,439.97
2016,5,25,9,0,240.0,334.0,3.2,16.0,510.0,566.91,445.65
2016,5,25,9,15,242.5,351.5,3.25,16.0,537.5,599.91,469.07
2016,5,25,9,30,245.0,369.0,3.3,16.0,565.0,623.02,485.08
2016,5,25,9,45,560.5,244.0,3.35,16.5,715.0,799.17,621.45
2016,5,25,10,0,876.0,119.0,3.4,17.0,865.0,964.01,735.61
2016,5,25,10,15,882.0,120.0,3.45,17.0,891.5,977.76,743.01
2016,5,25,10,30,888.0,121.0,3.5,17.0,918.0,988.74,749.92
2016,5,25,10,45,891.5,122.5,3.55,17.0,937.5,994.96,753.73
2016,5,25,11,0,895.0,124.0,3.6,17.0,957.0,998.27,755.71
2016,5,25,11,15,897.5,124.5,3.6,17.0,969.5,996.66,754.14
2016,5,25,11,30,900.0,125.0,3.6,17.0,982.0,992.15,750.75
2016,5,25,11,45,903.5,124.0,3.6,17.0,987.5,984.23,745.18
2016,5,25,12,0,907.0,123.0,3.6,17.0,993.0,973.45,737.81
2016,5,25,12,15,906.5,122.5,3.6,17.0,991.0,956.67,726.42
2016,5,25,12,30,906.0,122.0,3.6,17.0,989.0,937.25,713.34
2016,5,25,12,45,897.5,126.0,3.65,17.0,977.0,912.51,696.93
2016,5,25,13,0,889.0,130.0,3.7,17.0,965.0,885.62,679.01
2016,5,25,13,15,885.0,129.0,3.75,17.0,948.0,855.82,658.99
2016,5,25,13,30,881.0,128.0,3.8,17.0,931.0,823.99,637.43
2016,5,25,13,45,879.5,124.5,3.85,17.0,908.0,789.88,614.11
2016,5,25,14,0,878.0,121.0,3.9,17.0,885.0,753.86,589.23
2016,5,25,14,15,871.0,119.0,3.95,17.0,854.5,713.63,561.05
2016,5,25,14,30,864.0,117.0,4.0,17.0,824.0,672.18,529.8
2016,5,25,14,45,858.0,113.0,4.05,17.0,788.5,628.5,496.22
2016,5,25,15,0,852.0,109.0,4.1,17.0,753.0,583.9,461.14
2016,5,25,15,15,839.5,106.5,4.1,17.0,711.5,536.49,422.89
2016,5,25,15,30,827.0,104.0,4.1,17.0,670.0,485.5,381.04
2016,5,25,15,45,812.5,100.5,4.1,17.0,625.0,436.36,339.57
2016,5,25,16,0,798.0,97.0,4.1,17.0,580.0,387.9,297.65
2016,5,25,16,15,777.0,94.0,4.05,16.5,531.5,338.58,254.78
2016,5,25,16,30,756.0,91.0,4.0,16.0,483.0,290.95,212.62
2016,5,25,16,45,728.0,87.0,3.95,16.0,432.5,242.69,169.7
2016,5,25,17,0,700.0,83.0,3.9,16.0,382.0,193.84,127.17
2016,5,25,17,15,662.0,78.0,3.8,15.5,331.5,148.79,90.38
2016,5,25,17,30,624.0,73.0,3.7,15.0,281.0,107.74,60.54
2016,5,25,17,45,565.0,67.0,3.6,14.5,231.0,69.11,39.06
2016,5,25,18,0,506.0,61.0,3.5,14.0,181.0,42.41,32.28
2016,5,25,18,15,424.5,52.0,3.35,13.5,136.0,37.7,27.86
2016,5,25,18,30,343.0,43.0,3.2,13.0,91.0,32.67,22.94
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.0,23.48,13.45
2016,5,25,19,0,79.0,18.0,2.9,13.0,21.0,15.24,0.0
2016,5,25,19,15,39.5,9.0,2.9,12.5,10.5,8.85,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,20.0,2.75,12.0,29.5,59.35,16.85
2016,5,26,5,30,180.0,40.0,2.8,12.0,59.0,123.93,91.09
2016,5,26,5,45,272.0,53.5,2.9,12.5,100.0,182.77,143.82
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,250.58,203.05
2016,5,26,6,15,429.5,77.0,3.0,13.0,188.0,309.74,255.07
2016,5,26,6,30,495.0,87.0,3.0,13.0,235.0,377.17,312.69
2016,5,26,6,45,542.5,94.5,3.0,13.5,285.0,434.81,360.33
2016,5,26,7,0,590.0,102.0,3.0,14.0,335.0,495.52,408.93
2016,5,26,7,15,624.5,108.0,2.95,14.5,385.0,548.76,450.02
2016,5,26,7,30,659.0,114.0,2.9,15.0,435.0,603.42,490.95
2016,5,26,7,45,687.5,118.0,2.9,15.5,484.5,652.52,526.69
2016,5,26,8,0,716.0,122.0,2.9,16.0,534.0,702.0,560.8
2016,5,26,8,15,736.5,126.0,2.85,16.0,581.0,745.16,590.23
2016,5,26,8,30,757.0,130.0,2.8,16.0,628.0,784.62,616.58
2016,5,26,8,45,774.5,132.5,2.8,16.5,671.0,822.03,640.26
2016,5,26,9,0,792.0,135.0,2.8,17.0,714.0,858.08,662.65
2016,5,26,9,15,804.0,137.5,2.75,17.5,752.5,887.55,679.84
2016,5,26,9,30,816.0,140.0,2.7,18.0,791.0,915.02,695.5
2016,5,26,9,45,820.0,145.5,2.7,18.5,822.5,935.98,707.03
2016,5,26,10,0,824.0,151.0,2.7,19.0,854.0,954.35,716.84
2016,5,26,10,15,831.5,152.5,2.7,19.0,880.5,969.21,725.71
2016,5,26,10,30,839.0,154.0,2.7,19.0,907.0,981.43,732.93
2016,5,26,10,45,844.0,155.0,2.7,19.5,927.0,987.97,735.08
2016,5,26,11,0,849.0,156.0,2.7,20.0,947.0,991.71,735.53
2016,5,26,11,15,852.0,157.0,2.7,20.0,960.0,985.53,730.97
2016,5,26,11,30,855.0,158.0,2.7,20.0,973.0,982.0,728.37
2016,5,26,11,45,857.0,158.0,2.75,20.5,978.0,973.79,721.82
2016,5,26,12,0,859.0,158.0,2.8,21.0,983.0,962.92,713.65
2016,5,26,12,15,859.0,157.5,2.85,21.0,981.0,947.11,703.65
2016,5,26,12,30,859.0,157.0,2.9,21.0,979.0,928.82,692.07
2016,5,26,12,45,866.0,150.5,2.95,21.0,972.0,908.69,679.28
2016,5,26,13,0,873.0,144.0,3.0,21.0,965.0,885.93,664.7
2016,5,26,13,15,869.5,143.0,3.05,21.0,948.0,856.95,645.83
2016,5,26,13,30,866.0,142.0,3.1,21.0,931.0,825.95,625.5
2016,5,26,13,45,862.0,139.5,3.15,21.0,907.5,791.32,602.5
2016,5,26,14,0,858.0,137.0,3.2,21.0,884.0,754.98,578.11
2016,5,26,14,15,850.5,135.5,3.25,21.0,854.0,715.56,550.76
2016,5,26,14,30,843.0,134.0,3.3,21.0,824.0,673.07,519.64
2016,5,26,14,45,832.0,132.0,3.4,21.0,787.5,628.56,486.48
2016,5,26,15,0,821.0,130.0,3.5,21.0,751.0,583.64,452.15
2016,5,26,15,15,807.5,127.0,3.5,20.5,710.0,536.27,415.7
2016,5,26,15,30,794.0,124.0,3.5,20.0,669.0,489.12,378.37
2016,5,26,15,45,776.0,121.0,3.55,20.0,623.5,440.45,338.26
2016,5,26,16,0,758.0,118.0,3.6,20.0,578.0,392.84,298.04
2016,5,26,16,15,735.0,114.0,3.55,19.5,529.5,340.42,253.83
2016,5,26,16,30,712.0,110.0,3.5,19.0,481.0,293.16,212.97
2016,5,26,16,45,681.5,105.0,3.5,18.5,430.0,245.37,171.79
2016,5,26,17,0,651.0,100.0,3.5,18.0,379.0,200.59,133.66
2016,5,26,17,15,610.0,93.5,3.4,17.0,328.5,156.25,98.19
2016,5,26,17,30,569.0,87.0,3.3,16.0,278.0,116.23,69.35
2016,5,26,17,45,507.0,79.5,3.25,15.5,228.5,78.9,48.08
2016,5,26,18,0,445.0,72.0,3.2,15.0,179.0,52.14,40.77
2016,5,26,18,15,363.0,61.0,3.05,14.5,134.5,45.14,34.32
2016,5,26,18,30,281.0,50.0,2.9,14.0,90.0,38.01,27.51
2016,5,26,18,45,168.0,34.0,2.75,13.5,55.5,26.3,15.88
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,15.24,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,8.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,87.0,20.5,2.2,12.0,30.0,54.43,16.93
2016,5,27,5,30,174.0,41.0,2.2,12.0,60.0,123.19,90.82
2016,5,27,5,45,269.5,55.0,2.25,12.5,101.5,183.81,144.64
2016,5,27,6,0,365.0,69.0,2.3,13.0,143.0,253.69,205.26
2016,5,27,6,15,430.5,79.0,2.25,13.0,191.0,312.93,256.97
2016,5,27,6,30,496.0,89.0,2.2,13.0,239.0,377.83,312.07
2016,5,27,6,45,551.0,95.5,2.15,13.5,290.5,441.2,363.69
2016,5,27,7,0,606.0,102.0,2.1,14.0,342.0,505.83,414.6
2016,5,27,7,15,640.5,107.5,2.0,14.5,392.5,559.18,454.78
2016,5,27,7,30,675.0,113.0,1.9,15.0,443.0,613.9,494.6
2016,5,27,7,45,706.5,116.0,1.8,16.0,494.0,664.66,529.09
2016,5,27,8,0,738.0,119.0,1.7,17.0,545.0,715.98,561.47
2016,5,27,8,15,758.0,123.0,1.6,17.5,592.0,759.45,588.24
2016,5,27,8,30,778.0,127.0,1.5,18.0,639.0,799.31,611.82
2016,5,27,8,45,796.5,128.0,1.4,18.5,683.0,836.52,632.98
2016,5,27,9,0,815.0,129.0,1.3,19.0,727.0,872.37,652.67
2016,5,27,9,15,826.5,131.5,1.25,19.5,765.0,901.92,668.44
2016,5,27,9,30,838.0,134.0,1.2,20.0,803.0,929.38,682.68
2016,5,27,9,45,855.0,131.0,1.2,20.5,838.0,948.26,692.05
2016,5,27,10,0,872.0,128.0,1.2,21.0,873.0,970.72,703.79
2016,5,27,10,15,878.0,129.5,1.2,21.5,899.0,984.9,710.22
2016,5,27,10,30,884.0,131.0,1.2,22.0,925.0,996.32,715.06
2016,5,27,10,45,890.0,130.5,1.3,23.0,945.5,1002.87,717.3
2016,5,27,11,0,896.0,130.0,1.4,24.0,966.0,1006.56,717.84
2016,5,27,11,15,898.5,131.0,1.55,24.0,978.5,1005.45,718.98
2016,5,27,11,30,901.0,132.0,1.7,24.0,991.0,1001.42,718.3
2016,5,27,11,45,903.0,131.5,1.85,24.5,996.0,992.55,713.13
2016,5,27,12,0,905.0,131.0,2.0,25.0,1001.0,980.87,706.15
2016,5,27,12,15,904.5,130.5,2.15,25.0,998.5,964.12,697.24
2016,5,27,12,30,904.0,130.0,2.3,25.0,996.0,944.77,686.55
2016,5,27,12,45,900.5,130.5,2.45,25.5,985.5,921.17,671.63
2016,5,27,13,0,897.0,131.0,2.6,26.0,975.0,895.26,655.07
2016,5,27,13,15,893.0,130.0,2.7,25.5,957.5,865.32,637.84
2016,5,27,13,30,889.0,129.0,2.8,25.0,940.0,833.33,618.99
2016,5,27,13,45,882.0,128.5,2.95,25.0,915.5,797.6,596.39
2016,5,27,14,0,875.0,128.0,3.1,25.0,891.0,760.29,572.38
2016,5,27,14,15,867.0,126.5,3.15,25.0,860.0,719.99,545.34
2016,5,27,14,30,859.0,125.0,3.2,25.0,829.0,678.54,515.46
2016,5,27,14,45,847.5,123.5,3.3,25.0,792.5,634.0,482.83
2016,5,27,15,0,836.0,122.0,3.4,25.0,756.0,586.15,447.04
2016,5,27,15,15,823.0,119.0,3.4,24.5,714.5,538.44,410.95
2016,5,27,15,30,810.0,116.0,3.4,24.0,673.0,490.87,373.9
2016,5,27,15,45,793.0,113.0,3.45,24.0,627.5,441.92,334.16
2016,5,27,16,0,776.0,110.0,3.5,24.0,582.0,393.89,294.18
2016,5,27,16,15,754.0,106.0,3.45,23.5,533.5,344.42,252.77
2016,5,27,16,30,732.0,102.0,3.4,23.0,485.0,293.38,209.52
2016,5,27,16,45,702.5,97.5,3.35,22.5,434.5,245.27,168.5
2016,5,27,17,0,673.0,93.0,3.3,22.0,384.0,200.05,130.36
2016,5,27,17,15,634.0,87.5,3.15,21.0,333.0,155.69,95.16
2016,5,27,17,30,595.0,82.0,3.0,20.0,282.0,115.44,66.37
2016,5,27,17,45,539.5,74.5,2.85,19.5,232.5,76.96,44.36
2016,5,27,18,0,484.0,67.0,2.7,19.0,183.0,47.42,35.99
2016,5,27,18,15,404.5,56.5,2.35,18.0,138.0,41.55,30.72
2016,5,27,18,30,325.0,46.0,2.0,17.0,93.0,34.7,24.35
2016,5,27,18,45,211.5,32.5,1.7,16.5,58.0,25.02,14.77
2016,5,27,19,0,98.0,19.0,1.4,16.0,23.0,14.85,0.0
2016,5,27,19,15,49.0,9.5,1.3,15.5,11.5,9.34,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,0.8,13.5,31.0,64.17,22.64
2016,5,28,5,30,224.0,37.0,0.9,14.0,62.0,135.24,98.88
2016,5,28,5,45,317.0,49.0,1.05,15.0,104.0,195.1,151.49
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,265.88,211.63
2016,5,28,6,15,473.0,70.0,1.3,16.5,193.5,325.91,262.65
2016,5,28,6,30,536.0,79.0,1.4,17.0,241.0,391.04,316.31
2016,5,28,6,45,583.5,85.5,1.55,17.5,291.5,449.21,363.12
2016,5,28,7,0,631.0,92.0,1.7,18.0,342.0,510.45,410.91
2016,5,28,7,15,664.5,97.0,1.75,18.5,393.0,563.49,450.61
2016,5,28,7,30,698.0,102.0,1.8,19.0,444.0,617.82,490.14
2016,5,28,7,45,724.5,106.0,1.85,19.5,494.0,666.86,524.02
2016,5,28,8,0,751.0,110.0,1.9,20.0,544.0,713.49,554.82
2016,5,28,8,15,770.5,114.0,1.9,20.5,591.0,757.11,582.52
2016,5,28,8,30,790.0,118.0,1.9,21.0,638.0,799.88,609.12
2016,5,28,8,45,805.0,120.5,1.9,22.0,681.5,836.05,629.53
2016,5,28,9,0,820.0,123.0,1.9,23.0,725.0,870.67,648.57
2016,5,28,9,15,751.0,167.0,1.9,23.5,740.5,875.57,648.87
2016,5,28,9,30,682.0,211.0,1.9,24.0,756.0,871.3,643.51
2016,5,28,9,45,674.0,228.5,1.95,24.5,785.5,890.97,654.71
2016,5,28,10,0,666.0,246.0,2.0,25.0,815.0,907.89,663.7
2016,5,28,10,15,770.0,191.0,2.0,25.0,868.5,950.82,690.72
2016,5,28,10,30,874.0,136.0,2.0,25.0,922.0,992.28,716.1
2016,5,28,10,45,877.5,138.0,2.05,25.5,941.5,998.88,718.37
2016,5,28,11,0,881.0,140.0,2.1,26.0,961.0,1002.61,719.29
2016,5,28,11,15,883.5,140.5,2.1,26.0,974.0,1000.98,717.79
2016,5,28,11,30,886.0,141.0,2.1,26.0,987.0,996.49,714.64
2016,5,28,11,45,886.5,142.0,2.15,26.5,992.0,987.75,708.1
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,976.26,699.94
2016,5,28,12,15,886.5,143.0,2.25,27.0,995.0,960.22,690.34
2016,5,28,12,30,886.0,143.0,2.3,27.0,993.0,941.62,679.16
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,916.4,664.14
2016,5,28,13,0,865.0,153.0,2.5,27.0,968.0,889.19,647.73
2016,5,28,13,15,861.0,152.0,2.55,26.5,951.0,860.04,630.77
2016,5,28,13,30,857.0,151.0,2.6,26.0,934.0,828.94,612.31
2016,5,28,13,45,849.5,150.5,2.7,26.0,909.5,793.6,589.88
2016,5,28,14,0,842.0,150.0,2.8,26.0,885.0,756.48,565.97
2016,5,28,14,15,833.5,148.0,2.85,26.0,854.5,716.04,538.35
2016,5,28,14,30,825.0,146.0,2.9,26.0,824.0,674.62,508.85
2016,5,28,14,45,813.5,143.5,3.0,26.0,787.0,630.12,476.66
2016,5,28,15,0,802.0,141.0,3.1,26.0,750.0,585.27,443.39
2016,5,28,15,15,788.0,138.0,3.15,25.5,709.0,538.52,408.52
2016,5,28,15,30,774.0,135.0,3.2,25.0,668.0,492.06,372.82
2016,5,28,15,45,713.0,139.5,3.25,24.5,604.5,429.01,323.94
2016,5,28,16,0,652.0,144.0,3.3,24.0,541.0,374.08,280.36
2016,5,28,16,15,601.5,144.5,3.3,23.5,487.0,324.66,240.31
2016,5,28,16,30,551.0,145.0,3.3,23.0,433.0,280.02,203.75
2016,5,28,16,45,505.0,144.5,3.3,22.5,388.0,240.51,171.3
2016,5,28,17,0,459.0,144.0,3.3,22.0,343.0,204.69,142.49
2016,5,28,17,15,435.0,128.0,3.05,21.0,297.0,163.65,110.04
2016,5,28,17,30,411.0,112.0,2.8,20.0,251.0,125.22,81.58
2016,5,28,17,45,428.0,92.5,2.6,19.5,216.0,88.5,56.48
2016,5,28,18,0,445.0,73.0,2.4,19.0,181.0,52.51,40.43
2016,5,28,18,15,365.5,61.5,2.1,18.0,136.5,45.38,34.07
2016,5,28,18,30,286.0,50.0,1.8,17.0,92.0,37.87,27.11
2016,5,28,18,45,183.0,34.5,1.55,16.5,57.5,26.61,16.19
2016,5,28,19,0,80.0,19.0,1.3,16.0,23.0,16.07,0.0
2016,5,28,19,15,40.0,9.5,1.3,15.5,11.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,66.9,25.66
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,140.81,103.93
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.5,201.23,157.95
2016,5,29,6,0,425.0,61.0,2.5,14.0,149.0,272.8,220.12
2016,5,29,6,15,488.5,69.5,2.45,14.5,197.0,333.25,272.36
2016,5,29,6,30,552.0,78.0,2.4,15.0,245.0,398.8,327.19
2016,5,29,6,45,599.0,84.0,2.35,15.5,296.5,456.81,374.25
2016,5,29,7,0,646.0,90.0,2.3,16.0,348.0,517.82,422.01
2016,5,29,7,15,440.0,145.0,2.25,16.5,331.5,465.79,377.6
2016,5,29,7,30,234.0,200.0,2.2,17.0,315.0,391.08,314.61
2016,5,29,7,45,498.5,154.5,2.15,17.5,432.5,550.84,441.72
2016,5,29,8,0,763.0,109.0,2.1,18.0,550.0,722.02,567.59
2016,5,29,8,15,782.0,112.5,2.1,18.5,597.0,765.08,594.04
2016,5,29,8,30,801.0,116.0,2.1,19.0,644.0,807.23,620.49
2016,5,29,8,45,815.5,119.0,2.1,19.5,687.5,843.83,642.65
2016,5,29,9,0,830.0,122.0,2.1,20.0,731.0,878.83,663.46
2016,5,29,9,15,841.0,124.0,2.15,20.5,769.5,907.75,680.44
2016,5,29,9,30,852.0,126.0,2.2,21.0,808.0,929.0,692.25
2016,5,29,9,45,859.5,129.0,2.3,21.5,840.5,951.3,705.33
2016,5,29,10,0,867.0,132.0,2.4,22.0,873.0,971.07,716.72
2016,5,29,10,15,873.5,133.5,2.45,22.0,899.5,985.69,725.69
2016,5,29,10,30,880.0,135.0,2.5,22.0,926.0,997.58,733.01
2016,5,29,10,45,882.5,137.0,2.65,22.5,945.5,1003.26,735.97
2016,5,29,11,0,885.0,139.0,2.8,23.0,965.0,1006.05,737.14
2016,5,29,11,15,888.0,139.5,2.85,23.0,978.0,1004.93,736.4
2016,5,29,11,30,891.0,140.0,2.9,23.0,991.0,1000.94,733.92
2016,5,29,11,45,890.0,141.5,2.95,23.0,995.5,991.26,727.83
2016,5,29,12,0,889.0,143.0,3.0,23.0,1000.0,978.83,720.06
2016,5,29,12,15,888.5,143.5,3.0,23.0,998.0,963.27,709.92
2016,5,29,12,30,888.0,144.0,3.0,23.0,996.0,945.15,698.16
2016,5,29,12,45,878.0,148.5,3.05,23.5,984.0,919.88,680.73
2016,5,29,13,0,868.0,153.0,3.1,24.0,972.0,892.61,662.02
2016,5,29,13,15,864.5,152.0,3.15,24.0,955.5,863.84,643.54
2016,5,29,13,30,861.0,151.0,3.2,24.0,939.0,833.08,623.61
2016,5,29,13,45,855.5,149.5,3.25,24.0,915.0,798.26,600.74
2016,5,29,14,0,850.0,148.0,3.3,24.0,891.0,761.52,576.36
2016,5,29,14,15,842.5,146.0,3.3,23.5,861.0,721.52,549.62
2016,5,29,14,30,835.0,144.0,3.3,23.0,831.0,680.46,520.69
2016,5,29,14,45,825.5,141.0,3.3,23.0,795.0,636.36,487.91
2016,5,29,15,0,816.0,138.0,3.3,23.0,759.0,591.74,454.01
2016,5,29,15,15,802.5,135.0,3.25,22.5,717.5,544.66,418.18
2016,5,29,15,30,789.0,132.0,3.2,22.0,676.0,497.8,381.54
2016,5,29,15,45,773.5,127.5,3.15,22.0,631.0,449.15,341.88
2016,5,29,16,0,758.0,123.0,3.1,22.0,586.0,397.95,299.46
2016,5,29,16,15,735.0,118.5,3.05,21.5,537.0,348.32,257.99
2016,5,29,16,30,712.0,114.0,3.0,21.0,488.0,300.61,217.33
2016,5,29,16,45,684.5,108.0,2.95,21.0,438.0,252.63,176.0
2016,5,29,17,0,657.0,102.0,2.9,21.0,388.0,207.35,137.44
2016,5,29,17,15,616.5,95.5,2.75,20.0,336.5,162.64,101.87
2016,5,29,17,30,576.0,89.0,2.6,19.0,285.0,122.2,72.59
2016,5,29,17,45,521.5,80.5,2.5,18.5,235.5,83.7,49.72
2016,5,29,18,0,467.0,72.0,2.4,18.0,186.0,51.65,39.86
2016,5,29,18,15,386.0,61.0,2.25,17.0,141.0,44.93,33.84
2016,5,29,18,30,305.0,50.0,2.1,16.0,96.0,37.81,27.2
2016,5,29,18,45,194.5,35.0,2.0,15.5,60.5,26.97,16.68
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,16.88,0.0
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,71.3,29.34
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,150.61,111.81
2016,5,30,5,45,359.5,48.5,1.95,12.5,110.0,213.07,167.78
2016,5,30,6,0,455.0,59.0,2.1,13.0,153.0,284.22,229.82
2016,5,30,6,15,518.0,66.5,2.05,13.5,202.0,344.63,282.07
2016,5,30,6,30,581.0,74.0,2.0,14.0,251.0,410.08,336.72
2016,5,30,6,45,626.5,79.5,2.0,15.0,302.5,467.85,382.86
2016,5,30,7,0,672.0,85.0,2.0,16.0,354.0,528.49,429.42
2016,5,30,7,15,704.0,90.0,2.0,16.5,405.5,582.17,469.73
2016,5,30,7,30,736.0,95.0,2.0,17.0,457.0,637.0,509.62
2016,5,30,7,45,761.0,98.5,2.0,17.5,507.0,683.43,540.87
2016,5,30,8,0,786.0,102.0,2.0,18.0,557.0,732.35,573.11
2016,5,30,8,15,804.5,105.5,2.0,18.5,604.5,775.74,600.7
2016,5,30,8,30,823.0,109.0,2.0,19.0,652.0,818.17,627.14
2016,5,30,8,45,837.5,111.5,2.05,20.0,696.0,854.83,648.4
2016,5,30,9,0,852.0,114.0,2.1,21.0,740.0,884.53,664.65
2016,5,30,9,15,863.0,116.0,2.1,21.5,778.5,913.96,681.41
2016,5,30,9,30,874.0,118.0,2.1,22.0,817.0,941.25,696.6
2016,5,30,9,45,879.0,121.5,2.15,22.5,849.5,962.17,708.06
2016,5,30,10,0,884.0,125.0,2.2,23.0,882.0,980.42,717.85
2016,5,30,10,15,890.5,126.5,2.25,23.0,908.5,995.29,726.92
2016,5,30,10,30,897.0,128.0,2.3,23.0,935.0,1007.38,734.32
2016,5,30,10,45,901.0,128.5,2.35,23.5,955.0,1013.15,736.35
2016,5,30,11,0,905.0,129.0,2.4,24.0,975.0,1016.01,736.67
2016,5,30,11,15,907.5,130.0,2.4,24.0,987.5,1014.97,735.54
2016,5,30,11,30,910.0,131.0,2.4,24.0,1000.0,1010.99,732.67
2016,5,30,11,45,910.5,131.0,2.45,24.5,1005.0,1001.21,725.31
2016,5,30,12,0,911.0,131.0,2.5,25.0,1010.0,988.63,716.3
2016,5,30,12,15,910.5,131.0,2.5,25.0,1007.5,972.39,705.94
2016,5,30,12,30,910.0,131.0,2.5,25.0,1005.0,953.52,693.97
2016,5,30,12,45,906.0,132.0,2.55,25.5,994.5,929.95,678.08
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,904.05,660.72
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,874.1,641.93
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,842.1,621.65
2016,5,30,13,45,889.5,129.0,2.8,26.0,926.0,806.87,599.35
2016,5,30,14,0,885.0,127.0,2.9,26.0,902.0,769.9,575.58
2016,5,30,14,15,877.5,125.5,2.95,26.0,871.0,729.7,549.03
2016,5,30,14,30,870.0,124.0,3.0,26.0,840.0,688.31,519.66
2016,5,30,14,45,861.0,121.5,3.1,26.0,804.0,644.07,487.63
2016,5,30,15,0,852.0,119.0,3.2,26.0,768.0,599.14,454.26
2016,5,30,15,15,839.0,116.0,3.25,25.5,726.0,547.97,416.2
2016,5,30,15,30,826.0,113.0,3.3,25.0,684.0,499.77,379.1
2016,5,30,15,45,811.0,109.5,3.4,25.0,638.5,450.56,339.51
2016,5,30,16,0,796.0,106.0,3.5,25.0,593.0,402.06,299.42
2016,5,30,16,15,774.5,102.5,3.45,24.5,544.0,352.26,257.92
2016,5,30,16,30,753.0,99.0,3.4,24.0,495.0,304.2,217.04
2016,5,30,16,45,726.5,94.0,3.4,23.5,444.5,252.12,172.94
2016,5,30,17,0,700.0,89.0,3.4,23.0,394.0,205.83,133.76
2016,5,30,17,15,662.0,83.5,3.15,22.0,343.0,160.16,97.23
2016,5,30,17,30,624.0,78.0,2.9,21.0,292.0,118.48,66.89
2016,5,30,17,45,572.0,71.0,2.7,20.5,242.0,78.91,43.51
2016,5,30,18,0,520.0,64.0,2.5,20.0,192.0,44.81,33.58
2016,5,30,18,15,441.5,55.0,2.2,19.0,146.0,39.76,29.07
2016,5,30,18,30,363.0,46.0,1.9,18.0,100.0,34.83,24.44
2016,5,30,18,45,246.5,33.0,1.6,17.0,64.0,25.29,15.28
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,15.58,0.0
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,16.47,0.0
2016,5,31,5,15,155.0,23.0,1.7,12.5,39.0,84.17,37.0
2016,5,31,5,30,280.0,37.0,1.8,13.0,69.0,154.91,114.7
2016,5,31,5,45,373.0,47.5,1.95,13.5,112.0,217.59,170.76
2016,5,31,6,0,466.0,58.0,2.1,14.0,155.0,288.26,232.24
2016,5,31,6,15,528.5,65.0,2.0,14.5,204.0,348.34,283.97
2016,5,31,6,30,591.0,72.0,1.9,15.0,253.0,413.41,337.95
2016,5,31,6,45,635.5,77.5,1.85,16.0,304.0,471.01,383.52
2016,5,31,7,0,680.0,83.0,1.8,17.0,355.0,531.41,429.32
2016,5,31,7,15,711.5,87.5,1.75,17.5,406.5,584.49,468.58
2016,5,31,7,30,743.0,92.0,1.7,18.0,458.0,636.37,505.54
2016,5,31,7,45,767.5,95.5,1.7,19.0,508.0,685.17,537.02
2016,5,31,8,0,792.0,99.0,1.7,20.0,558.0,733.92,567.56
2016,5,31,8,15,810.0,102.0,1.7,20.5,605.5,776.55,594.14
2016,5,31,8,30,828.0,105.0,1.7,21.0,653.0,818.18,619.57
2016,5,31,8,45,842.0,108.0,1.75,21.5,696.5,855.13,641.93
2016,5,31,9,0,856.0,111.0,1.8,22.0,740.0,885.14,659.45
2016,5,31,9,15,866.5,113.0,1.85,22.5,778.5,914.25,676.31
2016,5,31,9,30,877.0,115.0,1.9,23.0,817.0,941.19,691.65
2016,5,31,9,45,887.0,115.5,1.95,24.0,850.5,963.73,702.72
2016,5,31,10,0,897.0,116.0,2.0,25.0,884.0,983.79,712.17
2016,5,31,10,15,903.0,117.5,2.1,25.0,911.0,998.41,721.56
2016,5,31,10,30,909.0,119.0,2.2,25.0,938.0,1010.21,729.28
2016,5,31,10,45,913.0,120.0,2.3,25.5,958.0,1016.65,732.26
2016,5,31,11,0,917.0,121.0,2.4,26.0,978.0,1020.13,733.5
2016,5,31,11,15,919.5,121.5,2.4,26.0,991.0,1018.67,732.09
2016,5,31,11,30,922.0,122.0,2.4,26.0,1004.0,1014.25,728.97
2016,5,31,11,45,923.0,122.5,2.45,26.5,1009.5,1005.44,722.29
2016,5,31,12,0,924.0,123.0,2.5,27.0,1015.0,993.78,713.91
2016,5,31,12,15,924.0,122.5,2.5,27.0,1013.0,977.42,703.57
2016,5,31,12,30,924.0,122.0,2.5,27.0,1011.0,958.39,691.6
2016,5,31,12,45,925.0,120.0,2.5,27.5,1002.0,936.2,676.31
2016,5,31,13,0,926.0,118.0,2.5,28.0,993.0,911.45,659.45
2016,5,31,13,15,923.0,117.5,2.55,28.0,976.5,882.28,641.42
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,850.93,621.85
2016,5,31,13,45,915.0,115.5,2.7,28.5,936.0,815.05,598.23
2016,5,31,14,0,910.0,114.0,2.8,29.0,912.0,777.39,573.25
2016,5,31,14,15,903.5,113.0,2.8,28.5,881.5,737.54,548.22
2016,5,31,14,30,897.0,112.0,2.8,28.0,851.0,696.36,520.75
2016,5,31,14,45,888.0,110.0,2.85,28.0,815.0,651.57,488.53
2016,5,31,15,0,879.0,108.0,2.9,28.0,779.0,606.03,454.98
2016,5,31,15,15,867.0,106.0,2.9,27.5,737.5,558.35,419.66
2016,5,31,15,30,855.0,104.0,2.9,27.0,696.0,510.58,383.2
2016,5,31,15,45,839.0,101.5,2.95,27.0,650.0,456.97,340.81
2016,5,31,16,0,823.0,99.0,3.0,27.0,604.0,407.68,300.5
2016,5,31,16,15,803.0,95.5,2.9,26.5,555.0,357.1,258.7
2016,5,31,16,30,783.0,92.0,2.8,26.0,506.0,308.09,217.34
2016,5,31,16,45,756.0,88.0,2.75,25.5,455.0,258.67,175.57
2016,5,31,17,0,729.0,84.0,2.7,25.0,404.0,211.89,136.27
2016,5,31,17,15,692.0,79.5,2.45,24.0,352.0,162.48,96.94
2016,5,31,17,30,655.0,75.0,2.2,23.0,300.0,120.22,66.29
2016,5,31,17,45,603.0,68.5,1.95,22.5,249.5,79.49,42.27
2016,5,31,18,0,551.0,62.0,1.7,22.0,199.0,44.24,32.8
2016,5,31,18,15,472.5,53.5,1.5,21.0,152.0,38.29,27.57
2016,5,31,18,30,394.0,45.0,1.3,20.0,105.0,33.76,23.33
2016,5,31,18,45,273.0,33.0,1.15,19.0,67.5,25.47,15.37
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,16.37,0.27
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,17.26,0.0
2016,6,1,5,15,162.0,23.5,2.9,13.5,40.5,87.18,39.7
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,160.54,118.91
2016,6,1,5,45,384.5,48.5,3.2,14.5,115.0,223.39,175.28
2016,6,1,6,0,478.0,59.0,3.4,15.0,159.0,294.89,237.7
2016,6,1,6,15,541.0,66.5,3.4,15.5,208.5,356.39,291.07
2016,6,1,6,30,604.0,74.0,3.4,16.0,258.0,422.91,346.92
2016,6,1,6,45,650.0,79.0,3.4,16.5,310.5,481.4,394.69
2016,6,1,7,0,696.0,84.0,3.4,17.0,363.0,542.78,443.12
2016,6,1,7,15,728.0,88.5,3.35,17.5,415.0,596.85,484.18
2016,6,1,7,30,760.0,93.0,3.3,18.0,467.0,649.67,522.87
2016,6,1,7,45,784.5,96.5,3.3,18.5,518.0,699.1,556.73
2016,6,1,8,0,809.0,100.0,3.3,19.0,569.0,748.45,589.79
2016,6,1,8,15,827.0,103.5,3.25,19.5,617.5,792.19,617.89
2016,6,1,8,30,845.0,107.0,3.2,20.0,666.0,834.9,644.72
2016,6,1,8,45,859.0,109.0,3.2,20.5,710.0,871.2,666.91
2016,6,1,9,0,873.0,111.0,3.2,21.0,754.0,900.52,684.06
2016,6,1,9,15,884.0,113.5,3.2,21.5,793.0,931.0,701.9
2016,6,1,9,30,895.0,116.0,3.2,22.0,832.0,959.28,718.08
2016,6,1,9,45,904.0,117.0,3.2,22.5,866.0,981.7,730.25
2016,6,1,10,0,913.0,118.0,3.2,23.0,900.0,1001.56,740.73
2016,6,1,10,15,919.0,119.5,3.2,23.5,927.5,1016.34,747.9
2016,6,1,10,30,925.0,121.0,3.2,24.0,955.0,1028.25,753.28
2016,6,1,10,45,927.0,123.0,3.25,24.5,974.5,1033.82,755.04
2016,6,1,11,0,929.0,125.0,3.3,25.0,994.0,1036.37,754.99
2016,6,1,11,15,931.5,125.5,3.35,25.0,1007.0,1034.86,753.94
2016,6,1,11,30,934.0,126.0,3.4,25.0,1020.0,1030.36,751.09
2016,6,1,11,45,932.5,128.0,3.5,25.0,1024.5,1020.52,745.25
2016,6,1,12,0,931.0,130.0,3.6,25.0,1029.0,1007.81,737.64
2016,6,1,12,15,930.5,130.0,3.65,25.0,1027.0,991.35,727.26
2016,6,1,12,30,930.0,130.0,3.7,25.0,1025.0,972.2,715.18
2016,6,1,12,45,916.0,137.5,3.75,25.5,1011.5,945.54,696.75
2016,6,1,13,0,902.0,145.0,3.8,26.0,998.0,916.89,677.05
2016,6,1,13,15,898.0,144.0,3.8,25.5,980.5,886.96,658.82
2016,6,1,13,30,894.0,143.0,3.8,25.0,963.0,854.98,639.04
2016,6,1,13,45,885.5,143.5,3.8,25.0,938.0,818.97,615.1
2016,6,1,14,0,877.0,144.0,3.8,25.0,913.0,781.48,589.99
2016,6,1,14,15,869.5,142.0,3.75,25.0,882.0,741.12,562.17
2016,6,1,14,30,862.0,140.0,3.7,25.0,851.0,697.85,530.66
2016,6,1,14,45,850.0,138.5,3.7,25.0,814.0,652.59,497.21
