Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,838.0,137.0,3.7,25.0,777.0,606.96,462.76
2016,6,1,15,15,824.5,134.0,3.65,24.5,735.0,559.0,426.56
2016,6,1,15,30,811.0,131.0,3.6,24.0,693.0,511.22,389.5
2016,6,1,15,45,793.5,127.5,3.55,24.0,647.0,461.62,349.38
2016,6,1,16,0,776.0,124.0,3.5,24.0,601.0,413.0,309.13
2016,6,1,16,15,578.0,159.0,3.35,23.5,498.0,333.65,247.95
2016,6,1,16,30,380.0,194.0,3.2,23.0,395.0,280.17,208.22
2016,6,1,16,45,293.0,185.5,3.1,22.5,331.5,230.77,170.63
2016,6,1,17,0,206.0,177.0,3.0,22.0,268.0,194.36,144.16
2016,6,1,17,15,184.5,159.5,2.8,21.0,233.0,164.28,121.16
2016,6,1,17,30,163.0,142.0,2.6,20.0,198.0,136.36,100.42
2016,6,1,17,45,149.0,120.0,2.45,19.5,164.5,107.78,79.52
2016,6,1,18,0,135.0,98.0,2.3,19.0,131.0,80.92,65.14
2016,6,1,18,15,110.0,77.0,2.05,18.0,100.0,64.05,50.34
2016,6,1,18,30,85.0,56.0,1.8,17.0,69.0,47.63,35.64
2016,6,1,18,45,42.5,38.0,1.6,16.5,44.5,32.99,21.89
2016,6,1,19,0,0.0,20.0,1.4,16.0,20.0,19.09,2.45
2016,6,1,19,15,0.0,10.0,1.4,15.5,10.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,20.04,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.5,91.24,43.35
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,165.59,123.56
2016,6,2,5,45,400.5,47.5,2.1,13.0,117.0,228.86,180.15
2016,6,2,6,0,496.0,57.0,2.3,14.0,162.0,300.89,242.59
2016,6,2,6,15,558.5,64.5,2.2,14.5,212.0,362.91,295.96
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,429.92,351.5
2016,6,2,6,45,475.0,107.0,2.05,15.5,268.0,408.72,334.28
2016,6,2,7,0,329.0,142.0,2.0,16.0,274.0,368.7,300.89
2016,6,2,7,15,550.5,116.5,1.95,16.5,373.0,511.2,414.55
2016,6,2,7,30,772.0,91.0,1.9,17.0,472.0,656.08,523.89
2016,6,2,7,45,796.0,94.5,1.9,18.0,523.0,705.57,555.05
2016,6,2,8,0,820.0,98.0,1.9,19.0,574.0,754.93,586.01
2016,6,2,8,15,837.5,101.5,1.85,19.5,622.5,798.64,612.91
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,841.25,638.48
2016,6,2,8,45,868.5,107.5,1.8,21.0,715.0,872.77,655.32
2016,6,2,9,0,882.0,110.0,1.8,22.0,759.0,907.68,674.22
2016,6,2,9,15,892.5,112.0,1.8,22.5,798.0,937.39,690.67
2016,6,2,9,30,903.0,114.0,1.8,23.0,837.0,964.86,705.56
2016,6,2,9,45,904.5,119.0,1.8,23.5,869.0,984.62,715.42
2016,6,2,10,0,906.0,124.0,1.8,24.0,901.0,1001.51,723.53
2016,6,2,10,15,911.5,125.5,1.85,24.5,928.0,1015.71,730.66
2016,6,2,10,30,917.0,127.0,1.9,25.0,955.0,1027.06,736.08
2016,6,2,10,45,920.5,128.5,1.95,25.5,974.5,1033.53,738.54
2016,6,2,11,0,924.0,130.0,2.0,26.0,994.0,1037.01,739.28
2016,6,2,11,15,926.5,130.5,2.0,26.0,1007.0,1035.5,737.85
2016,6,2,11,30,929.0,131.0,2.0,26.0,1020.0,1031.02,734.73
2016,6,2,11,45,929.0,131.5,2.05,26.5,1024.5,1021.18,727.58
2016,6,2,12,0,929.0,132.0,2.1,27.0,1029.0,1008.49,718.78
2016,6,2,12,15,928.0,132.0,2.15,27.0,1026.5,991.62,708.84
2016,6,2,12,30,927.0,132.0,2.2,27.0,1024.0,972.09,697.26
2016,6,2,12,45,932.5,126.5,2.3,27.5,1016.0,950.56,683.55
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,926.28,668.02
2016,6,2,13,15,934.5,120.0,2.4,28.0,990.5,895.97,648.98
2016,6,2,13,30,931.0,119.0,2.4,28.0,973.0,863.49,628.48
2016,6,2,13,45,925.0,118.0,2.45,28.0,948.5,827.02,605.59
2016,6,2,14,0,919.0,117.0,2.5,28.0,924.0,788.82,581.32
2016,6,2,14,15,911.5,115.5,2.5,28.0,893.0,747.55,554.38
2016,6,2,14,30,904.0,114.0,2.5,28.0,862.0,705.02,525.23
2016,6,2,14,45,894.5,112.5,2.55,28.0,825.0,660.15,493.25
2016,6,2,15,0,885.0,111.0,2.6,28.0,788.0,614.56,459.93
2016,6,2,15,15,872.5,108.5,2.6,27.5,745.5,565.95,424.24
2016,6,2,15,30,860.0,106.0,2.6,27.0,703.0,517.3,387.4
2016,6,2,15,45,843.5,103.0,2.65,27.0,656.5,462.85,344.69
2016,6,2,16,0,827.0,100.0,2.7,27.0,610.0,412.74,304.01
2016,6,2,16,15,806.5,97.0,2.7,26.5,560.5,362.26,262.58
2016,6,2,16,30,786.0,94.0,2.7,26.0,511.0,313.39,221.54
2016,6,2,16,45,758.0,90.0,2.7,25.5,459.5,263.56,179.57
2016,6,2,17,0,730.0,86.0,2.7,25.0,408.0,213.09,137.41
2016,6,2,17,15,693.5,81.0,2.55,24.0,356.0,166.5,100.17
2016,6,2,17,30,657.0,76.0,2.4,23.0,304.0,123.72,68.79
2016,6,2,17,45,605.0,69.5,2.3,22.5,253.0,82.76,44.09
2016,6,2,18,0,553.0,63.0,2.2,22.0,202.0,47.26,35.42
2016,6,2,18,15,476.5,54.5,1.9,21.0,155.0,38.95,28.16
2016,6,2,18,30,400.0,46.0,1.6,20.0,108.0,34.45,23.97
2016,6,2,18,45,283.5,34.0,1.35,19.0,70.0,26.2,16.12
2016,6,2,19,0,167.0,22.0,1.1,18.0,32.0,17.14,2.42
2016,6,2,19,15,83.5,11.0,1.05,17.5,16.0,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,23.13,0.0
2016,6,3,5,15,184.5,23.0,0.9,14.5,42.0,93.6,44.93
2016,6,3,5,30,317.0,36.0,1.0,15.0,73.0,167.93,123.64
2016,6,3,5,45,407.5,45.5,1.1,16.0,116.5,229.61,177.97
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,299.7,237.52
2016,6,3,6,15,558.0,62.0,1.15,17.0,209.5,359.95,288.73
2016,6,3,6,30,618.0,69.0,1.1,17.0,259.0,425.0,342.0
2016,6,3,6,45,659.0,75.0,1.1,17.5,310.5,482.32,386.96
2016,6,3,7,0,700.0,81.0,1.1,18.0,362.0,542.12,432.09
2016,6,3,7,15,730.5,85.0,1.05,18.5,413.5,592.47,468.28
2016,6,3,7,30,761.0,89.0,1.0,19.0,465.0,646.28,505.16
2016,6,3,7,45,784.0,92.5,0.95,20.0,515.0,694.63,534.72
2016,6,3,8,0,807.0,96.0,0.9,21.0,565.0,742.8,563.15
2016,6,3,8,15,736.0,127.5,0.85,22.0,582.5,748.82,562.19
2016,6,3,8,30,665.0,159.0,0.8,23.0,600.0,745.42,555.45
2016,6,3,8,45,501.0,237.0,0.8,24.0,581.5,701.6,519.1
2016,6,3,9,0,337.0,315.0,0.8,25.0,563.0,642.14,471.75
2016,6,3,9,15,348.0,330.5,0.85,26.0,598.5,674.03,491.64
2016,6,3,9,30,359.0,346.0,0.9,27.0,634.0,705.12,509.68
2016,6,3,9,45,637.5,225.5,0.95,28.0,762.5,855.12,612.39
2016,6,3,10,0,916.0,105.0,1.0,29.0,891.0,991.36,692.49
2016,6,3,10,15,921.5,106.5,0.95,29.5,917.5,1005.88,696.2
2016,6,3,10,30,927.0,108.0,0.9,30.0,944.0,1017.52,699.82
2016,6,3,10,45,929.5,109.5,0.9,30.5,963.5,1023.27,701.03
2016,6,3,11,0,932.0,111.0,0.9,31.0,983.0,1026.02,700.63
2016,6,3,11,15,934.0,111.5,1.0,31.0,995.5,1024.24,701.09
2016,6,3,11,30,936.0,112.0,1.1,31.0,1008.0,1019.45,699.83
2016,6,3,11,45,935.5,113.0,1.2,31.5,1012.5,1009.8,694.28
2016,6,3,12,0,935.0,114.0,1.3,32.0,1017.0,997.26,687.03
2016,6,3,12,15,934.0,114.0,1.4,32.0,1015.0,980.5,678.58
2016,6,3,12,30,933.0,114.0,1.5,32.0,1013.0,961.05,668.43
2016,6,3,12,45,918.0,122.0,1.6,32.0,999.0,934.18,653.58
2016,6,3,13,0,903.0,130.0,1.7,32.0,985.0,905.32,637.35
2016,6,3,13,15,899.0,129.5,1.8,32.0,968.0,876.01,620.6
2016,6,3,13,30,895.0,129.0,1.9,32.0,951.0,844.64,602.28
2016,6,3,13,45,889.0,128.0,2.0,32.0,926.5,809.33,581.14
2016,6,3,14,0,883.0,127.0,2.1,32.0,902.0,772.38,558.62
2016,6,3,14,15,875.5,125.0,2.15,31.5,871.5,731.97,534.19
2016,6,3,14,30,868.0,123.0,2.2,31.0,841.0,690.37,507.14
2016,6,3,14,45,857.5,121.0,2.3,31.0,805.0,645.9,476.22
2016,6,3,15,0,847.0,119.0,2.4,31.0,769.0,600.84,444.02
2016,6,3,15,15,834.5,116.5,2.4,30.5,727.5,550.76,407.89
2016,6,3,15,30,822.0,114.0,2.4,30.0,686.0,503.56,372.66
2016,6,3,15,45,804.5,111.0,2.4,30.0,640.0,453.96,333.95
2016,6,3,16,0,787.0,108.0,2.4,30.0,594.0,405.3,294.98
2016,6,3,16,15,765.5,104.5,2.35,29.5,545.5,355.95,255.15
2016,6,3,16,30,744.0,101.0,2.3,29.0,497.0,308.33,215.86
2016,6,3,16,45,715.0,96.5,2.3,29.0,446.5,256.41,172.85
2016,6,3,17,0,686.0,92.0,2.3,29.0,396.0,210.55,134.84
2016,6,3,17,15,648.5,86.5,2.05,28.0,345.0,165.49,99.52
2016,6,3,17,30,611.0,81.0,1.8,27.0,294.0,124.35,69.83
2016,6,3,17,45,558.5,74.0,1.6,26.0,244.5,85.09,46.36
2016,6,3,18,0,506.0,67.0,1.4,25.0,195.0,51.34,38.44
2016,6,3,18,15,431.0,57.5,1.3,24.0,149.5,41.52,29.99
2016,6,3,18,30,356.0,48.0,1.2,23.0,104.0,36.21,25.15
2016,6,3,18,45,248.0,35.0,1.1,22.0,67.5,26.73,16.38
2016,6,3,19,0,140.0,22.0,1.0,21.0,31.0,17.09,3.02
2016,6,3,19,15,70.0,11.0,0.95,20.5,15.5,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,18.0,6.0,5.9,0.0
2016,6,4,5,15,8.0,22.0,0.85,18.5,23.0,25.77,9.08
2016,6,4,5,30,16.0,38.0,0.8,19.0,40.0,47.21,31.87
2016,6,4,5,45,34.5,57.5,0.75,19.5,64.0,76.77,57.06
2016,6,4,6,0,53.0,77.0,0.7,20.0,88.0,107.35,82.88
2016,6,4,6,15,65.5,98.5,0.95,20.0,116.0,138.81,109.35
2016,6,4,6,30,78.0,120.0,1.2,20.0,144.0,171.01,136.06
2016,6,4,6,45,89.0,141.0,1.45,20.5,173.0,202.52,161.46
2016,6,4,7,0,100.0,162.0,1.7,21.0,202.0,241.99,192.6
2016,6,4,7,15,112.0,185.0,1.7,21.0,236.0,278.19,220.75
2016,6,4,7,30,124.0,208.0,1.7,21.0,270.0,314.96,248.83
2016,6,4,7,45,77.5,215.0,1.7,21.5,255.0,282.47,221.39
2016,6,4,8,0,31.0,222.0,1.7,22.0,240.0,254.84,197.72
2016,6,4,8,15,276.0,216.0,1.7,22.0,398.0,462.14,361.3
2016,6,4,8,30,521.0,210.0,1.7,22.0,556.0,676.8,519.16
2016,6,4,8,45,422.0,264.5,1.7,22.5,556.5,663.09,502.45
2016,6,4,9,0,323.0,319.0,1.7,23.0,557.0,634.14,477.26
2016,6,4,9,15,204.5,345.0,1.75,23.0,499.0,550.31,414.49
2016,6,4,9,30,86.0,371.0,1.8,23.0,441.0,461.09,346.64
2016,6,4,9,45,58.0,354.0,1.9,23.0,402.0,415.94,313.34
2016,6,4,10,0,30.0,337.0,2.0,23.0,363.0,370.4,279.03
2016,6,4,10,15,26.5,335.5,2.05,23.0,359.0,364.31,274.37
2016,6,4,10,30,23.0,334.0,2.1,23.0,355.0,351.27,264.47
2016,6,4,10,45,156.0,391.5,2.15,23.5,537.0,552.31,413.52
2016,6,4,11,0,289.0,449.0,2.2,24.0,719.0,744.24,546.82
2016,6,4,11,15,259.0,463.0,2.25,24.5,708.0,724.58,529.81
2016,6,4,11,30,229.0,477.0,2.3,25.0,697.0,699.72,511.12
2016,6,4,11,45,367.0,436.0,2.4,25.5,790.5,789.08,575.25
2016,6,4,12,0,505.0,395.0,2.5,26.0,884.0,873.02,633.35
2016,6,4,12,15,278.5,414.5,2.5,26.5,684.5,667.79,488.52
2016,6,4,12,30,52.0,434.0,2.5,27.0,485.0,469.12,343.58
2016,6,4,12,45,130.5,453.5,2.5,27.5,578.5,554.78,406.5
2016,6,4,13,0,209.0,473.0,2.5,28.0,672.0,634.55,462.22
2016,6,4,13,15,343.0,420.5,2.45,28.0,739.5,687.38,501.63
2016,6,4,13,30,477.0,368.0,2.4,28.0,807.0,731.85,534.67
2016,6,4,13,45,664.5,252.0,2.4,28.5,846.0,750.34,551.06
2016,6,4,14,0,852.0,136.0,2.4,29.0,885.0,758.57,558.57
2016,6,4,14,15,845.0,134.0,2.35,29.0,855.5,719.65,532.46
2016,6,4,14,30,838.0,132.0,2.3,29.0,826.0,679.57,504.08
2016,6,4,14,45,832.0,127.5,2.3,29.0,791.5,634.52,472.07
2016,6,4,15,0,826.0,123.0,2.3,29.0,757.0,590.54,440.01
2016,6,4,15,15,813.5,120.5,2.3,28.5,716.5,544.22,406.21
2016,6,4,15,30,801.0,118.0,2.3,28.0,676.0,497.98,371.46
2016,6,4,15,45,787.0,114.0,2.3,28.0,632.0,450.02,333.73
2016,6,4,16,0,773.0,110.0,2.3,28.0,588.0,402.69,295.53
2016,6,4,16,15,752.0,106.0,2.3,27.5,540.5,353.74,255.85
2016,6,4,16,30,731.0,102.0,2.3,27.0,493.0,303.21,214.21
2016,6,4,16,45,705.0,97.0,2.3,26.5,443.5,255.48,174.35
2016,6,4,17,0,679.0,92.0,2.3,26.0,394.0,210.27,136.65
2016,6,4,17,15,642.0,86.5,2.25,25.0,343.5,165.6,101.19
2016,6,4,17,30,605.0,81.0,2.2,24.0,293.0,124.78,71.25
2016,6,4,17,45,555.5,73.5,2.15,23.5,244.0,85.49,46.98
2016,6,4,18,0,506.0,66.0,2.1,23.0,195.0,51.38,32.98
2016,6,4,18,15,433.5,56.5,2.0,22.0,150.0,40.49,29.38
2016,6,4,18,30,361.0,47.0,1.9,21.0,105.0,35.13,24.47
2016,6,4,18,45,256.5,34.5,1.85,20.0,68.5,26.29,16.22
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,17.06,3.69
2016,6,4,19,15,76.0,11.0,1.95,18.0,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,9.0,1.6,13.0,11.0,23.72,0.0
2016,6,5,5,15,180.0,22.5,1.7,13.5,41.5,91.78,45.76
2016,6,5,5,30,302.0,36.0,1.8,14.0,72.0,162.85,120.83
2016,6,5,5,45,391.0,46.0,1.95,14.5,115.0,223.79,175.26
2016,6,5,6,0,480.0,56.0,2.1,15.0,158.0,293.03,235.4
2016,6,5,6,15,539.5,63.5,2.1,15.5,207.0,352.81,286.81
2016,6,5,6,30,599.0,71.0,2.1,16.0,256.0,417.36,340.39
2016,6,5,6,45,303.5,103.5,2.1,16.5,197.5,305.33,249.77
2016,6,5,7,0,8.0,136.0,2.1,17.0,139.0,141.64,112.28
2016,6,5,7,15,20.0,161.5,2.05,17.5,171.0,175.96,140.27
2016,6,5,7,30,32.0,187.0,2.0,18.0,203.0,218.3,173.73
2016,6,5,7,45,110.5,220.5,2.0,18.5,283.5,321.36,255.94
2016,6,5,8,0,189.0,254.0,2.0,19.0,364.0,421.55,332.99
2016,6,5,8,15,508.5,180.0,2.0,19.5,509.0,619.42,486.35
2016,6,5,8,30,828.0,106.0,2.0,20.0,654.0,820.29,627.7
2016,6,5,8,45,841.5,108.5,2.05,21.0,697.5,856.31,646.82
2016,6,5,9,0,855.0,111.0,2.1,22.0,741.0,885.37,662.58
2016,6,5,9,15,865.5,113.0,2.2,22.5,779.5,914.54,680.07
2016,6,5,9,30,876.0,115.0,2.3,23.0,818.0,941.56,696.05
2016,6,5,9,45,890.5,113.0,2.45,23.5,852.5,965.8,710.65
2016,6,5,10,0,905.0,111.0,2.6,24.0,887.0,987.73,723.73
2016,6,5,10,15,910.5,112.0,2.7,24.0,913.5,1001.61,732.57
2016,6,5,10,30,916.0,113.0,2.8,24.0,940.0,1012.67,739.74
2016,6,5,10,45,919.0,114.5,2.9,24.5,960.0,1018.9,742.45
2016,6,5,11,0,922.0,116.0,3.0,25.0,980.0,1022.15,743.35
2016,6,5,11,15,924.5,116.5,3.05,25.0,992.5,1020.91,742.5
2016,6,5,11,30,927.0,117.0,3.1,25.0,1005.0,1016.7,739.87
2016,6,5,11,45,927.0,118.0,3.15,25.0,1010.5,1007.64,734.21
2016,6,5,12,0,927.0,119.0,3.2,25.0,1016.0,995.73,726.81
2016,6,5,12,15,927.0,119.0,3.25,25.0,1014.0,980.06,717.04
2016,6,5,12,30,927.0,119.0,3.3,25.0,1012.0,961.7,705.56
2016,6,5,12,45,919.0,122.5,3.35,25.5,1001.0,936.94,688.51
2016,6,5,13,0,911.0,126.0,3.4,26.0,990.0,909.96,670.05
2016,6,5,13,15,908.0,125.5,3.4,26.0,973.5,881.39,651.52
2016,6,5,13,30,905.0,125.0,3.4,26.0,957.0,850.67,631.49
2016,6,5,13,45,901.0,123.5,3.4,26.0,934.0,816.24,608.84
2016,6,5,14,0,897.0,122.0,3.4,26.0,911.0,780.0,584.82
2016,6,5,14,15,890.0,120.0,3.4,25.5,881.0,739.54,558.78
2016,6,5,14,30,883.0,118.0,3.4,25.0,851.0,697.82,530.38
2016,6,5,14,45,874.5,116.0,3.4,25.0,815.0,654.08,498.14
2016,6,5,15,0,866.0,114.0,3.4,25.0,779.0,609.56,464.6
2016,6,5,15,15,854.0,111.5,3.35,24.5,738.0,562.13,428.85
2016,6,5,15,30,842.0,109.0,3.3,24.0,697.0,511.16,389.55
2016,6,5,15,45,827.5,106.0,3.3,24.0,652.0,462.01,349.84
2016,6,5,16,0,813.0,103.0,3.3,24.0,607.0,413.5,309.62
2016,6,5,16,15,792.5,99.5,3.25,23.5,558.0,363.26,267.77
2016,6,5,16,30,772.0,96.0,3.2,23.0,509.0,314.63,226.35
2016,6,5,16,45,746.5,91.5,3.15,22.5,458.5,265.64,184.4
2016,6,5,17,0,721.0,87.0,3.1,22.0,408.0,215.74,141.99
2016,6,5,17,15,685.0,82.0,2.95,21.5,356.5,169.56,104.19
2016,6,5,17,30,649.0,77.0,2.8,21.0,305.0,127.14,72.18
2016,6,5,17,45,600.0,70.0,2.7,20.5,255.0,86.11,46.37
2016,6,5,18,0,551.0,63.0,2.6,20.0,205.0,50.23,31.45
2016,6,5,18,15,478.0,54.5,2.5,19.0,158.0,38.62,28.15
2016,6,5,18,30,405.0,46.0,2.4,18.0,111.0,34.1,23.93
2016,6,5,18,45,295.0,34.5,2.3,17.0,73.0,26.35,16.56
2016,6,5,19,0,185.0,23.0,2.2,16.0,35.0,17.87,4.81
2016,6,5,19,15,92.5,11.5,2.3,15.5,17.5,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,13.0,11.0,25.48,0.0
2016,6,6,5,15,183.0,22.5,2.95,13.5,41.0,94.26,47.78
2016,6,6,5,30,305.0,35.0,3.0,14.0,71.0,162.9,121.12
2016,6,6,5,45,391.0,44.5,3.05,14.5,113.5,222.18,174.5
2016,6,6,6,0,477.0,54.0,3.1,15.0,156.0,289.49,233.43
2016,6,6,6,15,244.0,80.0,3.05,15.5,133.0,216.08,176.29
2016,6,6,6,30,11.0,106.0,3.0,16.0,110.0,113.31,89.93
2016,6,6,6,45,16.0,125.0,3.0,16.5,131.5,135.74,108.54
2016,6,6,7,0,21.0,144.0,3.0,17.0,153.0,158.49,126.91
2016,6,6,7,15,175.0,165.5,2.95,17.5,251.0,297.34,242.06
2016,6,6,7,30,329.0,187.0,2.9,18.0,349.0,443.21,358.03
2016,6,6,7,45,549.5,142.0,2.9,18.5,447.0,579.65,464.83
2016,6,6,8,0,770.0,97.0,2.9,19.0,545.0,715.6,564.79
2016,6,6,8,15,787.0,100.0,2.95,19.5,590.5,756.76,591.07
2016,6,6,8,30,804.0,103.0,3.0,20.0,636.0,796.93,616.93
2016,6,6,8,45,818.0,105.0,3.05,20.5,678.0,832.19,639.0
2016,6,6,9,0,832.0,107.0,3.1,21.0,720.0,860.7,656.17
2016,6,6,9,15,842.0,109.0,3.1,21.0,757.5,888.97,674.08
2016,6,6,9,30,852.0,111.0,3.1,21.0,795.0,915.15,690.49
2016,6,6,9,45,860.0,112.5,3.15,21.5,827.0,936.65,702.72
2016,6,6,10,0,868.0,114.0,3.2,22.0,859.0,955.69,713.33
2016,6,6,10,15,874.0,115.5,3.25,22.0,885.5,970.23,722.35
2016,6,6,10,30,880.0,117.0,3.3,22.0,912.0,982.06,729.69
2016,6,6,10,45,884.0,118.0,3.35,22.5,931.5,988.62,732.24
2016,6,6,11,0,888.0,119.0,3.4,23.0,951.0,992.34,733.03
2016,6,6,11,15,891.0,119.5,3.4,23.0,963.5,991.7,732.14
2016,6,6,11,30,894.0,120.0,3.4,23.0,976.0,988.2,729.49
2016,6,6,11,45,895.0,120.0,3.45,23.5,981.5,979.44,722.44
2016,6,6,12,0,896.0,120.0,3.5,24.0,987.0,967.92,713.71
2016,6,6,12,15,895.5,120.0,3.5,24.0,985.5,952.31,703.42
2016,6,6,12,30,895.0,120.0,3.5,24.0,984.0,934.12,691.5
2016,6,6,12,45,885.0,125.0,3.55,24.0,972.5,909.72,675.76
2016,6,6,13,0,875.0,130.0,3.6,24.0,961.0,883.27,658.64
2016,6,6,13,15,872.0,129.5,3.6,24.0,945.0,855.69,640.43
2016,6,6,13,30,869.0,129.0,3.6,24.0,929.0,826.07,620.76
2016,6,6,13,45,863.5,128.0,3.65,24.0,905.5,792.11,598.24
2016,6,6,14,0,858.0,127.0,3.7,24.0,882.0,756.54,574.42
2016,6,6,14,15,851.0,125.0,3.7,23.5,853.0,717.52,548.84
2016,6,6,14,30,844.0,123.0,3.7,23.0,824.0,677.33,520.73
2016,6,6,14,45,834.0,121.5,3.75,23.0,789.0,634.69,488.95
2016,6,6,15,0,824.0,120.0,3.8,23.0,754.0,588.67,454.04
2016,6,6,15,15,812.0,117.5,3.8,22.5,714.0,542.77,419.04
2016,6,6,15,30,800.0,115.0,3.8,22.0,674.0,496.91,383.07
2016,6,6,15,45,784.0,112.0,3.8,22.0,630.0,449.04,343.91
2016,6,6,16,0,768.0,109.0,3.8,22.0,586.0,401.98,304.48
2016,6,6,16,15,747.5,105.5,3.75,21.5,539.0,353.9,264.01
2016,6,6,16,30,727.0,102.0,3.7,21.0,492.0,304.21,221.57
2016,6,6,16,45,701.0,97.0,3.65,20.5,443.0,256.66,180.55
2016,6,6,17,0,675.0,92.0,3.6,20.0,394.0,211.61,141.8
2016,6,6,17,15,639.0,86.5,3.55,19.0,344.0,167.22,105.4
2016,6,6,17,30,603.0,81.0,3.5,18.0,294.0,126.58,74.5
2016,6,6,17,45,555.0,74.0,3.45,17.5,245.5,87.77,49.55
2016,6,6,18,0,507.0,67.0,3.4,17.0,197.0,54.0,34.82
2016,6,6,18,15,435.0,57.5,3.3,16.5,152.0,41.17,30.71
2016,6,6,18,30,363.0,48.0,3.2,16.0,107.0,35.85,25.68
2016,6,6,18,45,261.0,35.5,3.1,15.5,70.5,27.02,17.29
2016,6,6,19,0,159.0,23.0,3.0,15.0,34.0,17.83,5.3
2016,6,6,19,15,79.5,11.5,3.0,14.5,17.0,11.3,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,21.38,0.0
2016,6,7,5,15,158.5,24.0,2.35,14.0,40.5,87.54,44.53
2016,6,7,5,30,272.0,38.0,2.4,14.0,70.0,153.65,114.24
2016,6,7,5,45,363.0,48.0,2.45,14.5,112.0,214.88,168.64
2016,6,7,6,0,454.0,58.0,2.5,15.0,154.0,283.75,228.44
2016,6,7,6,15,513.0,65.5,2.45,15.5,201.5,342.14,278.8
2016,6,7,6,30,572.0,73.0,2.4,16.0,249.0,405.25,331.39
2016,6,7,6,45,288.0,103.0,2.4,16.5,192.0,295.76,242.34
2016,6,7,7,0,4.0,133.0,2.4,17.0,135.0,135.87,107.55
2016,6,7,7,15,19.0,160.5,2.4,17.5,169.5,174.19,138.93
2016,6,7,7,30,34.0,188.0,2.4,18.0,204.0,220.82,176.01
2016,6,7,7,45,49.5,215.5,2.4,18.5,242.5,262.31,208.29
2016,6,7,8,0,65.0,243.0,2.4,19.0,281.0,304.6,240.58
2016,6,7,8,15,133.5,271.0,2.4,19.5,357.0,399.62,314.14
2016,6,7,8,30,202.0,299.0,2.4,20.0,433.0,489.76,381.66
2016,6,7,8,45,516.5,206.0,2.4,20.5,579.0,681.51,528.54
2016,6,7,9,0,831.0,113.0,2.4,21.0,725.0,871.76,660.19
2016,6,7,9,15,841.5,115.0,2.45,21.5,763.0,895.11,672.01
2016,6,7,9,30,852.0,117.0,2.5,22.0,801.0,921.71,687.54
2016,6,7,9,45,865.5,116.0,2.6,22.5,835.5,945.72,701.68
2016,6,7,10,0,879.0,115.0,2.7,23.0,870.0,967.47,714.32
2016,6,7,10,15,885.5,116.0,2.8,23.0,896.5,982.1,723.71
2016,6,7,10,30,892.0,117.0,2.9,23.0,923.0,994.0,731.46
2016,6,7,10,45,893.5,119.5,3.0,23.5,942.5,999.73,733.86
2016,6,7,11,0,895.0,122.0,3.1,24.0,962.0,1002.55,734.48
2016,6,7,11,15,898.0,123.0,3.2,24.0,975.0,1002.4,734.71
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,999.35,733.16
2016,6,7,11,45,902.5,124.0,3.4,24.0,994.0,991.0,728.22
2016,6,7,12,0,904.0,124.0,3.5,24.0,1000.0,979.87,721.53
2016,6,7,12,15,904.5,124.0,3.55,24.0,998.5,965.07,712.14
2016,6,7,12,30,905.0,124.0,3.6,24.0,997.0,947.64,701.06
2016,6,7,12,45,902.5,124.0,3.65,24.0,988.0,924.97,686.51
2016,6,7,13,0,900.0,124.0,3.7,24.0,979.0,899.95,670.38
2016,6,7,13,15,897.5,123.5,3.75,23.5,963.0,872.19,653.62
2016,6,7,13,30,895.0,123.0,3.8,23.0,947.0,842.3,635.24
2016,6,7,13,45,887.5,123.5,3.85,23.0,923.0,807.41,612.01
2016,6,7,14,0,880.0,124.0,3.9,23.0,899.0,770.96,587.52
2016,6,7,14,15,873.0,122.5,3.9,22.5,869.5,731.64,561.68
2016,6,7,14,30,866.0,121.0,3.9,22.0,840.0,691.1,533.45
2016,6,7,14,45,853.0,120.5,3.95,22.0,804.0,646.63,500.16
2016,6,7,15,0,840.0,120.0,4.0,22.0,768.0,601.77,465.86
2016,6,7,15,15,828.0,117.5,3.95,21.5,727.5,552.41,428.14
2016,6,7,15,30,816.0,115.0,3.9,21.0,687.0,505.84,391.43
2016,6,7,15,45,797.5,113.0,3.9,20.5,641.5,457.03,352.07
2016,6,7,16,0,779.0,111.0,3.9,20.0,596.0,409.24,312.46
2016,6,7,16,15,758.0,107.5,3.8,19.5,548.0,360.45,271.09
2016,6,7,16,30,737.0,104.0,3.7,19.0,500.0,310.03,227.73
2016,6,7,16,45,706.5,100.5,3.65,19.0,450.0,262.1,185.87
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,217.12,146.83
2016,6,7,17,15,638.5,91.0,3.5,18.5,349.5,171.97,109.53
2016,6,7,17,30,601.0,85.0,3.4,18.0,299.0,130.74,77.93
2016,6,7,17,45,545.5,78.5,3.3,17.5,249.0,91.96,53.1
2016,6,7,18,0,490.0,72.0,3.2,17.0,199.0,58.99,38.62
2016,6,7,18,15,416.0,62.5,3.05,16.5,154.0,45.64,34.65
2016,6,7,18,30,342.0,53.0,2.9,16.0,109.0,39.71,29.07
2016,6,7,18,45,235.0,39.5,2.75,15.5,72.0,30.24,20.06
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,20.28,7.29
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,30.59,0.0
2016,6,8,5,15,206.5,23.5,2.65,13.0,44.0,102.62,53.34
2016,6,8,5,30,336.0,36.0,2.7,13.0,75.0,174.86,130.66
2016,6,8,5,45,425.0,44.5,2.75,13.5,118.5,235.75,185.74
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,304.84,246.37
2016,6,8,6,15,274.0,83.5,2.8,14.5,143.0,242.83,198.77
2016,6,8,6,30,34.0,114.0,2.8,15.0,124.0,140.01,112.77
2016,6,8,6,45,40.0,134.0,2.85,15.5,148.5,165.66,134.1
2016,6,8,7,0,46.0,154.0,2.9,16.0,173.0,191.63,155.05
2016,6,8,7,15,144.5,177.5,2.95,16.0,247.0,290.98,237.37
2016,6,8,7,30,243.0,201.0,3.0,16.0,321.0,398.82,324.15
2016,6,8,7,45,458.0,163.5,3.05,16.5,419.5,531.97,430.74
2016,6,8,8,0,673.0,126.0,3.1,17.0,518.0,675.86,540.79
2016,6,8,8,15,756.0,111.5,3.15,17.0,585.5,744.66,589.15
2016,6,8,8,30,839.0,97.0,3.2,17.0,653.0,814.53,637.83
2016,6,8,8,45,850.0,100.0,3.3,17.5,695.5,849.27,659.77
2016,6,8,9,0,861.0,103.0,3.4,18.0,738.0,882.23,680.53
2016,6,8,9,15,871.5,105.0,3.45,18.0,776.5,911.67,699.71
2016,6,8,9,30,882.0,107.0,3.5,18.0,815.0,938.95,717.38
2016,6,8,9,45,878.5,115.0,3.55,18.5,844.5,957.07,727.39
2016,6,8,10,0,875.0,123.0,3.6,19.0,874.0,972.21,735.45
2016,6,8,10,15,881.0,124.5,3.65,19.0,901.0,986.79,744.64
2016,6,8,10,30,887.0,126.0,3.7,19.0,928.0,998.64,752.06
2016,6,8,10,45,888.0,129.0,3.8,19.0,946.5,1004.32,755.79
2016,6,8,11,0,889.0,132.0,3.9,19.0,965.0,1007.08,757.7
2016,6,8,11,15,891.5,133.0,3.95,19.0,978.0,1006.4,757.08
2016,6,8,11,30,894.0,134.0,4.0,19.0,991.0,1002.84,754.66
2016,6,8,11,45,892.5,136.0,4.1,19.5,995.5,993.57,747.37
2016,6,8,12,0,891.0,138.0,4.2,20.0,1000.0,981.58,738.36
2016,6,8,12,15,890.5,137.5,4.25,20.0,998.5,965.5,727.77
2016,6,8,12,30,890.0,137.0,4.3,20.0,997.0,946.88,715.51
2016,6,8,12,45,862.5,153.5,4.35,20.0,980.0,917.64,695.96
2016,6,8,13,0,835.0,170.0,4.4,20.0,963.0,889.19,677.0
2016,6,8,13,15,831.0,169.0,4.4,20.0,946.5,860.6,657.62
2016,6,8,13,30,827.0,168.0,4.4,20.0,930.0,830.17,636.89
2016,6,8,13,45,622.5,264.5,4.4,20.0,830.0,731.79,563.92
2016,6,8,14,0,418.0,361.0,4.4,20.0,730.0,645.03,496.07
2016,6,8,14,15,494.0,320.0,4.35,19.5,742.0,643.32,497.77
2016,6,8,14,30,570.0,279.0,4.3,19.0,754.0,635.38,494.0
2016,6,8,14,45,681.5,212.5,4.25,19.0,756.0,618.97,483.38
2016,6,8,15,0,793.0,146.0,4.2,19.0,758.0,596.12,466.95
2016,6,8,15,15,779.5,143.0,4.1,18.5,717.5,550.28,431.24
2016,6,8,15,30,766.0,140.0,4.0,18.0,677.0,504.67,394.91
2016,6,8,15,45,739.0,133.5,3.95,17.5,624.0,447.06,348.69
2016,6,8,16,0,712.0,127.0,3.9,17.0,571.0,394.34,305.17
2016,6,8,16,15,693.5,119.0,3.85,16.5,523.0,345.45,263.62
2016,6,8,16,30,675.0,111.0,3.8,16.0,475.0,298.07,222.49
2016,6,8,16,45,666.0,107.0,3.75,16.0,437.0,258.25,186.34
2016,6,8,17,0,657.0,103.0,3.7,16.0,399.0,219.3,151.15
2016,6,8,17,15,619.0,97.0,3.6,15.5,348.5,174.98,114.17
2016,6,8,17,30,581.0,91.0,3.5,15.0,298.0,134.63,82.89
2016,6,8,17,45,538.5,81.5,3.45,15.0,250.0,94.98,56.19
2016,6,8,18,0,496.0,72.0,3.4,15.0,202.0,59.84,39.05
2016,6,8,18,15,422.0,62.5,3.3,14.5,156.5,45.53,34.85
2016,6,8,18,30,348.0,53.0,3.2,14.0,111.0,39.67,29.29
2016,6,8,18,45,249.5,39.5,3.1,14.0,74.0,30.2,20.21
2016,6,8,19,0,151.0,26.0,3.0,14.0,37.0,20.25,7.72
2016,6,8,19,15,75.5,13.0,2.95,14.0,18.5,12.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,13.0,12.0,20.32,0.0
2016,6,9,5,15,145.5,26.0,3.2,13.0,41.5,86.46,44.83
2016,6,9,5,30,254.0,41.0,3.3,13.0,71.0,151.25,113.2
2016,6,9,5,45,347.0,51.5,3.45,13.5,113.5,210.98,166.59
2016,6,9,6,0,440.0,62.0,3.6,14.0,156.0,281.81,228.43
2016,6,9,6,15,235.5,87.5,3.6,14.0,139.5,221.1,181.53
2016,6,9,6,30,31.0,113.0,3.6,14.0,123.0,137.19,110.95
2016,6,9,6,45,37.5,133.5,3.6,14.5,147.5,163.6,132.99
2016,6,9,7,0,44.0,154.0,3.6,15.0,172.0,190.37,154.74
2016,6,9,7,15,32.0,165.5,3.55,15.0,179.5,194.88,157.71
2016,6,9,7,30,20.0,177.0,3.5,15.0,187.0,191.81,154.39
2016,6,9,7,45,34.0,206.0,3.5,15.5,225.0,240.15,193.1
2016,6,9,8,0,48.0,235.0,3.5,16.0,263.0,282.46,226.19
2016,6,9,8,15,174.0,258.5,3.45,16.5,372.0,418.31,335.2
2016,6,9,8,30,300.0,282.0,3.4,17.0,481.0,561.96,445.47
2016,6,9,8,45,343.5,291.0,3.4,17.5,533.0,615.59,483.86
2016,6,9,9,0,387.0,300.0,3.4,18.0,585.0,670.48,522.92
2016,6,9,9,15,620.0,212.0,3.4,18.0,697.0,807.02,626.94
2016,6,9,9,30,853.0,124.0,3.4,18.0,809.0,930.28,711.61
2016,6,9,9,45,867.0,122.5,3.4,18.5,843.5,954.26,724.51
2016,6,9,10,0,881.0,121.0,3.4,19.0,878.0,975.99,736.66
2016,6,9,10,15,887.0,122.5,3.4,19.0,904.5,990.69,745.46
2016,6,9,10,30,893.0,124.0,3.4,19.0,931.0,1002.63,752.56
2016,6,9,10,45,901.0,122.5,3.45,19.5,952.0,1010.64,756.06
2016,6,9,11,0,909.0,121.0,3.5,20.0,973.0,1015.81,757.8
2016,6,9,11,15,911.5,121.5,3.5,20.0,986.0,1014.72,756.57
2016,6,9,11,30,914.0,122.0,3.5,20.0,999.0,1010.71,753.55
2016,6,9,11,45,917.5,120.5,3.55,20.5,1005.0,1002.79,747.0
2016,6,9,12,0,921.0,119.0,3.6,21.0,1011.0,992.02,738.68
2016,6,9,12,15,920.5,118.5,3.65,21.0,1009.0,975.68,728.14
2016,6,9,12,30,920.0,118.0,3.7,21.0,1007.0,956.7,715.9
2016,6,9,12,45,921.0,116.0,3.8,21.0,998.5,935.06,702.19
2016,6,9,13,0,922.0,114.0,3.9,21.0,990.0,910.88,686.7
2016,6,9,13,15,918.5,113.0,3.95,20.5,973.5,881.37,668.51
2016,6,9,13,30,915.0,112.0,4.0,20.0,957.0,849.73,648.67
2016,6,9,13,45,910.5,111.0,4.1,20.0,933.5,815.3,625.68
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,779.06,601.19
2016,6,9,14,15,899.0,108.5,4.2,19.5,880.0,738.94,574.41
2016,6,9,14,30,892.0,107.0,4.2,19.0,850.0,697.53,545.82
2016,6,9,14,45,882.5,105.5,4.25,19.0,814.0,653.44,512.35
2016,6,9,15,0,873.0,104.0,4.3,19.0,778.0,608.64,477.64
2016,6,9,15,15,861.5,102.0,4.3,18.5,737.5,561.78,441.27
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,514.79,403.74
2016,6,9,15,45,832.5,98.5,4.3,18.0,651.5,465.58,362.73
2016,6,9,16,0,815.0,97.0,4.3,18.0,606.0,413.26,318.44
2016,6,9,16,15,796.0,94.0,4.2,17.5,558.0,363.93,275.96
2016,6,9,16,30,777.0,91.0,4.1,17.0,510.0,316.04,233.85
2016,6,9,16,45,750.0,87.5,4.1,17.0,460.0,267.25,190.55
2016,6,9,17,0,723.0,84.0,4.1,17.0,410.0,221.06,149.74
2016,6,9,17,15,688.5,79.5,4.0,16.5,359.0,172.17,108.58
2016,6,9,17,30,654.0,75.0,3.9,16.0,308.0,130.02,75.58
2016,6,9,17,45,602.5,69.5,3.85,15.5,258.0,89.61,49.1
2016,6,9,18,0,551.0,64.0,3.8,15.0,208.0,54.58,33.33
2016,6,9,18,15,480.5,56.0,3.65,14.5,162.0,39.56,29.57
2016,6,9,18,30,410.0,48.0,3.5,14.0,116.0,35.56,25.7
2016,6,9,18,45,302.0,37.0,3.4,14.0,78.0,28.37,18.69
2016,6,9,19,0,194.0,26.0,3.3,14.0,40.0,20.23,8.06
2016,6,9,19,15,97.0,13.0,3.25,13.5,20.0,12.78,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,34.7,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,106.91,55.94
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,179.33,133.57
2016,6,10,5,45,439.0,42.5,3.55,14.5,119.0,238.97,187.84
2016,6,10,6,0,523.0,51.0,3.8,15.0,162.0,306.42,247.39
2016,6,10,6,15,578.0,57.0,3.85,15.0,210.0,364.06,298.5
2016,6,10,6,30,633.0,63.0,3.9,15.0,258.0,426.07,351.81
2016,6,10,6,45,670.5,68.0,4.0,15.5,308.0,480.77,397.12
2016,6,10,7,0,708.0,73.0,4.1,16.0,358.0,535.71,441.25
2016,6,10,7,15,736.0,76.5,4.1,16.5,408.0,586.59,480.61
2016,6,10,7,30,764.0,80.0,4.1,17.0,458.0,638.26,518.58
2016,6,10,7,45,783.5,84.0,4.15,17.5,506.5,684.72,551.02
2016,6,10,8,0,803.0,88.0,4.2,18.0,555.0,730.8,582.57
2016,6,10,8,15,819.0,91.0,4.2,18.0,601.5,772.28,611.15
2016,6,10,8,30,835.0,94.0,4.2,18.0,648.0,807.77,635.07
2016,6,10,8,45,846.0,97.0,4.2,18.5,690.0,842.47,657.01
2016,6,10,9,0,857.0,100.0,4.2,19.0,732.0,875.4,677.44
2016,6,10,9,15,867.0,102.0,4.2,19.0,770.0,904.37,696.22
2016,6,10,9,30,877.0,104.0,4.2,19.0,808.0,931.19,713.45
2016,6,10,9,45,887.0,104.0,4.2,19.5,841.0,953.55,726.19
2016,6,10,10,0,897.0,104.0,4.2,20.0,874.0,973.48,737.26
2016,6,10,10,15,903.0,105.0,4.2,20.0,901.0,988.01,746.08
2016,6,10,10,30,909.0,106.0,4.2,20.0,928.0,999.76,753.14
2016,6,10,10,45,913.0,107.0,4.25,20.5,948.5,1006.69,755.9
2016,6,10,11,0,917.0,108.0,4.3,21.0,969.0,1010.68,756.81
2016,6,10,11,15,920.5,109.0,4.3,21.0,982.5,1011.23,756.68
2016,6,10,11,30,924.0,110.0,4.3,21.0,996.0,1008.8,754.7
2016,6,10,11,45,925.5,110.0,4.35,21.0,1002.5,1000.51,749.18
2016,6,10,12,0,927.0,110.0,4.4,21.0,1009.0,989.35,741.85
2016,6,10,12,15,928.0,110.0,4.4,21.0,1008.0,974.92,732.13
2016,6,10,12,30,929.0,110.0,4.4,21.0,1007.0,957.76,720.65
2016,6,10,12,45,912.0,120.5,4.45,21.0,994.5,931.87,703.57
2016,6,10,13,0,895.0,131.0,4.5,21.0,982.0,904.04,685.25
2016,6,10,13,15,892.5,130.0,4.5,21.0,966.5,876.05,666.39
2016,6,10,13,30,890.0,129.0,4.5,21.0,951.0,845.93,645.99
2016,6,10,13,45,886.5,127.5,4.55,21.0,928.5,812.56,623.52
2016,6,10,14,0,883.0,126.0,4.6,21.0,906.0,777.39,599.6
2016,6,10,14,15,876.5,124.5,4.6,20.5,877.0,738.42,573.62
2016,6,10,14,30,870.0,123.0,4.6,20.0,848.0,698.17,545.28
2016,6,10,14,45,861.5,121.0,4.6,20.0,813.0,655.09,512.47
2016,6,10,15,0,853.0,119.0,4.6,20.0,778.0,611.26,478.4
2016,6,10,15,15,841.0,116.5,4.55,19.5,737.5,561.4,439.82
2016,6,10,15,30,829.0,114.0,4.5,19.0,697.0,514.31,402.26
2016,6,10,15,45,813.0,111.0,4.45,19.0,652.0,465.16,361.4
2016,6,10,16,0,797.0,108.0,4.4,19.0,607.0,416.78,320.26
2016,6,10,16,15,776.5,104.5,4.3,18.5,558.5,367.31,278.01
2016,6,10,16,30,756.0,101.0,4.2,18.0,510.0,319.45,236.29
2016,6,10,16,45,727.0,97.5,4.15,18.0,459.5,267.78,191.07
2016,6,10,17,0,698.0,94.0,4.1,18.0,409.0,222.04,150.97
2016,6,10,17,15,661.5,88.5,3.95,17.5,358.5,176.31,112.72
2016,6,10,17,30,625.0,83.0,3.8,17.0,308.0,134.37,80.06
2016,6,10,17,45,571.5,77.0,3.65,16.5,257.5,94.78,54.09
2016,6,10,18,0,518.0,71.0,3.5,16.0,207.0,60.8,38.43
2016,6,10,18,15,445.5,61.5,3.3,15.5,161.0,44.41,33.73
2016,6,10,18,30,373.0,52.0,3.1,15.0,115.0,39.24,28.83
2016,6,10,18,45,264.5,39.5,2.9,14.5,77.0,30.12,20.18
2016,6,10,19,0,156.0,27.0,2.7,14.0,39.0,21.02,8.92
2016,6,10,19,15,78.0,13.5,2.7,13.5,19.5,13.27,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,18.77,0.0
2016,6,11,5,15,140.0,26.5,0.75,12.5,41.0,85.45,44.56
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,150.71,112.33
2016,6,11,5,45,345.5,52.5,0.9,13.5,114.0,211.54,165.72
2016,6,11,6,0,442.0,63.0,1.0,14.0,157.0,283.61,227.33
2016,6,11,6,15,503.5,71.0,1.05,14.5,205.5,343.39,278.07
2016,6,11,6,30,565.0,79.0,1.1,15.0,254.0,408.04,331.13
2016,6,11,6,45,614.5,84.0,1.15,16.0,305.5,466.94,377.31
2016,6,11,7,0,664.0,89.0,1.2,17.0,357.0,529.03,424.18
2016,6,11,7,15,696.0,94.0,1.35,17.5,408.0,582.4,464.3
2016,6,11,7,30,728.0,99.0,1.5,18.0,459.0,636.95,504.26
2016,6,11,7,45,753.5,102.5,1.65,19.0,509.0,683.32,535.24
2016,6,11,8,0,779.0,106.0,1.8,20.0,559.0,732.45,567.27
2016,6,11,8,15,797.0,109.0,1.8,20.5,606.0,774.76,593.73
2016,6,11,8,30,815.0,112.0,1.8,21.0,653.0,816.13,619.09
2016,6,11,8,45,829.5,114.5,1.85,22.0,696.0,852.74,640.07
2016,6,11,9,0,844.0,117.0,1.9,23.0,739.0,887.77,659.69
2016,6,11,9,15,854.5,119.5,1.85,23.5,777.5,911.91,672.08
2016,6,11,9,30,865.0,122.0,1.8,24.0,816.0,939.36,686.58
2016,6,11,9,45,870.5,125.0,1.8,24.5,848.0,960.33,697.33
2016,6,11,10,0,876.0,128.0,1.8,25.0,880.0,978.73,706.46
2016,6,11,10,15,881.5,129.5,1.75,25.0,907.0,992.89,713.69
2016,6,11,10,30,887.0,131.0,1.7,25.0,934.0,1004.31,719.27
2016,6,11,10,45,890.0,133.0,1.65,25.5,953.0,1010.99,720.53
2016,6,11,11,0,893.0,135.0,1.6,26.0,972.0,1014.77,720.12
2016,6,11,11,15,895.0,135.5,1.65,26.0,985.0,1013.19,719.37
2016,6,11,11,30,897.0,136.0,1.7,26.0,998.0,1008.73,716.99
2016,6,11,11,45,897.0,137.0,1.8,26.5,1003.0,1000.01,711.3
2016,6,11,12,0,897.0,138.0,1.9,27.0,1008.0,988.53,703.96
2016,6,11,12,15,896.5,138.0,2.05,27.0,1006.0,972.96,695.99
2016,6,11,12,30,896.0,138.0,2.2,27.0,1004.0,954.82,686.29
2016,6,11,12,45,900.5,133.0,2.35,27.0,996.5,933.96,674.7
2016,6,11,13,0,905.0,128.0,2.5,27.0,989.0,910.49,661.26
2016,6,11,13,15,901.5,127.0,2.55,27.0,972.5,881.44,643.2
