Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,30,898.0,126.0,2.6,27.0,956.0,850.31,623.68
2016,6,11,13,45,888.0,127.5,2.7,27.0,931.0,814.43,601.15
2016,6,11,14,0,878.0,129.0,2.8,27.0,906.0,777.13,577.38
2016,6,11,14,15,694.5,215.5,2.8,26.5,817.0,690.75,516.7
2016,6,11,14,30,511.0,302.0,2.8,26.0,728.0,618.23,462.89
2016,6,11,14,45,536.0,276.0,2.85,26.0,706.0,587.55,441.86
2016,6,11,15,0,561.0,250.0,2.9,26.0,684.0,554.24,418.06
2016,6,11,15,15,608.5,214.5,2.95,25.5,662.5,521.24,394.77
2016,6,11,15,30,656.0,179.0,3.0,25.0,641.0,484.12,367.29
2016,6,11,15,45,714.0,148.0,3.15,24.5,620.5,451.15,341.57
2016,6,11,16,0,772.0,117.0,3.3,24.0,600.0,415.63,312.22
2016,6,11,16,15,751.0,113.0,3.35,23.5,552.5,366.73,271.84
2016,6,11,16,30,730.0,109.0,3.4,23.0,505.0,316.02,229.3
2016,6,11,16,45,701.0,104.5,3.5,22.5,455.0,267.88,188.46
2016,6,11,17,0,672.0,100.0,3.6,22.0,405.0,222.53,149.95
2016,6,11,17,15,636.0,94.0,3.6,21.5,354.5,177.69,113.12
2016,6,11,17,30,600.0,88.0,3.6,21.0,304.0,136.6,81.6
2016,6,11,17,45,551.0,80.5,3.6,20.5,255.0,97.18,55.72
2016,6,11,18,0,502.0,73.0,3.6,20.0,206.0,62.93,39.38
2016,6,11,18,15,432.5,63.0,3.5,19.0,160.5,45.68,34.34
2016,6,11,18,30,363.0,53.0,3.4,18.0,115.0,39.54,28.72
2016,6,11,18,45,264.5,40.0,3.3,17.5,77.0,30.5,20.24
2016,6,11,19,0,166.0,27.0,3.2,17.0,39.0,20.99,9.01
2016,6,11,19,15,83.0,13.5,3.1,16.5,19.5,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,15.99,0.0
2016,6,12,5,15,124.5,26.5,3.65,13.5,40.5,80.7,41.68
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,143.53,107.06
2016,6,12,5,45,323.0,54.0,3.95,14.5,112.5,204.38,160.88
2016,6,12,6,0,421.0,65.0,4.1,15.0,155.0,276.22,223.29
2016,6,12,6,15,482.5,74.0,4.05,15.0,202.5,336.2,275.82
2016,6,12,6,30,544.0,83.0,4.0,15.0,250.0,401.07,331.14
2016,6,12,6,45,598.5,87.0,4.0,15.5,302.0,460.91,380.49
2016,6,12,7,0,653.0,91.0,4.0,16.0,354.0,524.32,431.18
2016,6,12,7,15,685.0,96.0,3.9,16.5,404.5,577.26,471.82
2016,6,12,7,30,717.0,101.0,3.8,17.0,455.0,631.39,512.11
2016,6,12,7,45,746.0,103.0,3.7,17.5,505.5,678.18,544.73
2016,6,12,8,0,775.0,105.0,3.6,18.0,556.0,728.1,578.45
2016,6,12,8,15,793.0,108.5,3.5,18.5,603.0,770.86,606.12
2016,6,12,8,30,811.0,112.0,3.4,19.0,650.0,812.68,632.58
2016,6,12,8,45,827.0,113.5,3.3,19.5,693.5,849.39,654.9
2016,6,12,9,0,843.0,115.0,3.2,20.0,737.0,884.61,675.81
2016,6,12,9,15,854.0,117.0,3.2,20.5,775.0,908.73,689.44
2016,6,12,9,30,865.0,119.0,3.2,21.0,813.0,936.15,705.32
2016,6,12,9,45,881.0,116.5,3.2,21.5,848.0,961.28,719.52
2016,6,12,10,0,897.0,114.0,3.2,22.0,883.0,984.2,732.18
2016,6,12,10,15,902.5,115.0,3.25,22.0,910.0,998.22,740.75
2016,6,12,10,30,908.0,116.0,3.3,22.0,937.0,1009.45,747.64
2016,6,12,10,45,913.0,116.0,3.35,22.5,957.5,1016.31,750.31
2016,6,12,11,0,918.0,116.0,3.4,23.0,978.0,1020.26,751.2
2016,6,12,11,15,920.5,117.0,3.5,23.0,990.5,1019.82,751.17
2016,6,12,11,30,923.0,118.0,3.6,23.0,1003.0,1016.43,749.33
2016,6,12,11,45,923.5,118.0,3.7,23.5,1008.5,1007.19,742.27
2016,6,12,12,0,924.0,118.0,3.8,24.0,1014.0,995.12,733.47
2016,6,12,12,15,923.5,118.0,3.85,24.0,1012.0,979.35,723.4
2016,6,12,12,30,923.0,118.0,3.9,24.0,1010.0,960.93,711.62
2016,6,12,12,45,914.5,121.5,4.0,24.0,998.5,936.1,695.85
2016,6,12,13,0,906.0,125.0,4.1,24.0,987.0,909.09,678.57
2016,6,12,13,15,902.5,124.5,4.1,24.0,970.5,880.55,659.67
2016,6,12,13,30,899.0,124.0,4.1,24.0,954.0,849.9,639.27
2016,6,12,13,45,893.5,122.5,4.15,24.0,931.0,814.78,615.9
2016,6,12,14,0,888.0,121.0,4.2,24.0,908.0,777.98,591.19
2016,6,12,14,15,881.0,119.5,4.2,23.5,878.0,738.57,565.34
2016,6,12,14,30,874.0,118.0,4.2,23.0,848.0,697.9,537.44
2016,6,12,14,45,864.5,116.5,4.2,23.0,812.5,654.56,504.98
2016,6,12,15,0,855.0,115.0,4.2,23.0,777.0,610.54,471.32
2016,6,12,15,15,843.0,112.5,4.15,22.5,736.5,563.76,435.61
2016,6,12,15,30,831.0,110.0,4.1,22.0,696.0,513.48,396.38
2016,6,12,15,45,815.0,107.5,4.05,22.0,651.0,464.71,356.48
2016,6,12,16,0,799.0,105.0,4.0,22.0,606.0,416.7,316.25
2016,6,12,16,15,778.5,101.5,3.95,21.5,558.0,367.14,274.61
2016,6,12,16,30,758.0,98.0,3.9,21.0,510.0,319.18,233.41
2016,6,12,16,45,731.5,94.0,3.85,21.0,460.0,270.97,191.38
2016,6,12,17,0,705.0,90.0,3.8,21.0,410.0,221.87,148.96
2016,6,12,17,15,669.5,84.5,3.65,20.5,359.5,175.9,110.79
2016,6,12,17,30,634.0,79.0,3.5,20.0,309.0,133.61,77.99
2016,6,12,17,45,583.5,73.0,3.4,19.5,259.0,93.65,51.68
2016,6,12,18,0,533.0,67.0,3.3,19.0,209.0,58.96,35.38
2016,6,12,18,15,463.5,58.5,3.1,18.0,163.0,41.52,30.86
2016,6,12,18,30,394.0,50.0,2.9,17.0,117.0,37.16,26.8
2016,6,12,18,45,290.0,38.0,2.7,16.5,79.0,29.07,19.16
2016,6,12,19,0,186.0,26.0,2.5,16.0,41.0,20.14,8.7
2016,6,12,19,15,93.0,13.0,2.55,15.5,20.5,12.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,13.0,12.0,23.63,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,89.62,46.43
2016,6,13,5,30,272.0,39.0,3.0,13.0,71.0,154.71,115.61
2016,6,13,5,45,364.5,48.5,3.05,13.5,113.5,215.66,170.07
2016,6,13,6,0,457.0,58.0,3.1,14.0,156.0,284.65,230.38
2016,6,13,6,15,516.0,65.5,3.05,14.5,203.0,343.11,281.23
2016,6,13,6,30,575.0,73.0,3.0,15.0,250.0,406.29,334.4
2016,6,13,6,45,623.5,77.5,3.0,15.5,301.0,464.32,381.92
2016,6,13,7,0,672.0,82.0,3.0,16.0,352.0,525.5,430.36
2016,6,13,7,15,702.5,86.5,3.0,16.0,402.5,577.6,471.04
2016,6,13,7,30,733.0,91.0,3.0,16.0,453.0,628.53,509.75
2016,6,13,7,45,761.0,92.5,3.05,16.5,503.0,677.34,543.76
2016,6,13,8,0,789.0,94.0,3.1,17.0,553.0,726.4,577.25
2016,6,13,8,15,807.0,97.0,3.2,17.5,600.0,769.06,605.71
2016,6,13,8,30,825.0,100.0,3.3,18.0,647.0,810.79,633.14
2016,6,13,8,45,841.0,101.5,3.4,18.5,690.5,842.86,653.36
2016,6,13,9,0,857.0,103.0,3.5,19.0,734.0,878.49,676.0
2016,6,13,9,15,867.5,104.5,3.6,19.0,772.5,907.43,695.08
2016,6,13,9,30,878.0,106.0,3.7,19.0,811.0,934.25,712.73
2016,6,13,9,45,891.5,105.0,3.8,19.5,846.0,958.94,727.56
2016,6,13,10,0,905.0,104.0,3.9,20.0,881.0,981.31,740.78
2016,6,13,10,15,911.5,105.0,4.0,20.0,908.5,996.52,750.6
2016,6,13,10,30,918.0,106.0,4.1,20.0,936.0,1008.92,758.68
2016,6,13,10,45,922.5,107.0,4.25,20.0,957.0,1016.49,763.92
2016,6,13,11,0,927.0,108.0,4.4,20.0,978.0,1021.11,767.29
2016,6,13,11,15,930.5,109.0,4.55,19.5,992.0,1021.76,770.06
2016,6,13,11,30,934.0,110.0,4.7,19.0,1006.0,1019.4,770.98
2016,6,13,11,45,934.5,111.0,4.85,19.0,1012.5,1011.17,766.43
2016,6,13,12,0,935.0,112.0,5.0,19.0,1019.0,1000.06,759.95
2016,6,13,12,15,935.0,112.0,5.05,19.0,1017.5,984.68,749.78
2016,6,13,12,30,935.0,112.0,5.1,19.0,1016.0,966.6,737.79
2016,6,13,12,45,928.0,115.5,5.15,19.0,1005.5,942.95,721.95
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,917.02,704.51
2016,6,13,13,15,917.5,118.0,5.15,18.5,978.5,887.68,685.34
2016,6,13,13,30,914.0,117.0,5.1,18.0,962.0,856.2,664.55
2016,6,13,13,45,910.0,115.5,5.05,18.0,939.0,821.86,640.32
2016,6,13,14,0,906.0,114.0,5.0,18.0,916.0,785.68,614.68
2016,6,13,14,15,899.0,112.5,4.95,18.0,886.0,745.68,586.12
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,704.39,555.93
2016,6,13,14,45,880.0,110.5,4.9,18.0,819.5,659.72,521.48
2016,6,13,15,0,868.0,110.0,4.9,18.0,783.0,614.52,485.93
2016,6,13,15,15,856.0,108.0,4.85,17.5,742.5,567.66,449.1
2016,6,13,15,30,844.0,106.0,4.8,17.0,702.0,520.71,411.21
2016,6,13,15,45,825.0,105.0,4.8,17.0,656.0,467.87,367.22
2016,6,13,16,0,806.0,104.0,4.8,17.0,610.0,419.52,325.72
2016,6,13,16,15,786.0,100.5,4.7,16.5,562.0,369.8,282.8
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,321.63,240.34
2016,6,13,16,45,746.0,91.0,4.6,16.0,465.0,272.94,196.74
2016,6,13,17,0,726.0,85.0,4.6,16.0,416.0,226.16,154.92
2016,6,13,17,15,692.0,80.5,4.55,15.5,365.0,177.07,113.17
2016,6,13,17,30,658.0,76.0,4.5,15.0,314.0,134.68,79.43
2016,6,13,17,45,613.5,69.5,4.45,15.0,264.5,93.5,51.27
2016,6,13,18,0,569.0,63.0,4.4,15.0,215.0,57.02,33.37
2016,6,13,18,15,500.5,55.5,4.25,14.5,168.5,38.82,28.93
2016,6,13,18,30,432.0,48.0,4.1,14.0,122.0,35.23,25.46
2016,6,13,18,45,318.0,37.5,3.95,13.5,82.5,28.52,18.97
2016,6,13,19,0,204.0,27.0,3.8,13.0,43.0,20.95,9.65
2016,6,13,19,15,102.0,13.5,3.8,13.0,21.5,13.27,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,20.8,0.0
2016,6,14,5,15,152.5,25.5,3.55,12.5,41.5,87.65,45.23
2016,6,14,5,30,266.0,40.0,3.6,13.0,71.0,153.85,115.02
2016,6,14,5,45,367.0,49.0,3.65,13.5,114.0,217.05,171.31
2016,6,14,6,0,468.0,58.0,3.7,14.0,157.0,289.37,234.48
2016,6,14,6,15,527.0,65.0,3.7,14.0,205.0,347.76,286.07
2016,6,14,6,30,586.0,72.0,3.7,14.0,253.0,410.83,340.24
2016,6,14,6,45,637.5,75.0,3.75,14.5,304.5,469.29,388.71
2016,6,14,7,0,689.0,78.0,3.8,15.0,356.0,531.12,438.38
2016,6,14,7,15,718.5,82.5,3.85,15.5,406.0,581.11,477.23
2016,6,14,7,30,748.0,87.0,3.9,16.0,456.0,634.32,517.03
2016,6,14,7,45,710.5,106.0,3.95,16.5,486.0,657.59,531.98
2016,6,14,8,0,673.0,125.0,4.0,17.0,516.0,674.09,541.8
2016,6,14,8,15,752.5,111.0,4.0,17.0,582.0,740.66,589.77
2016,6,14,8,30,832.0,97.0,4.0,17.0,648.0,808.11,637.14
2016,6,14,8,45,845.5,99.0,4.05,17.5,691.0,843.83,659.84
2016,6,14,9,0,859.0,101.0,4.1,18.0,734.0,877.95,681.37
2016,6,14,9,15,869.0,103.0,4.1,18.0,772.0,907.07,700.27
2016,6,14,9,30,879.0,105.0,4.1,18.0,810.0,934.03,717.62
2016,6,14,9,45,888.5,105.5,4.15,18.5,843.0,956.61,730.8
2016,6,14,10,0,898.0,106.0,4.2,19.0,876.0,976.73,742.31
2016,6,14,10,15,903.5,107.0,4.25,19.0,903.0,990.92,751.21
2016,6,14,10,30,909.0,108.0,4.3,19.0,930.0,1002.31,758.35
2016,6,14,10,45,913.5,109.0,4.35,19.5,950.0,1009.87,761.54
2016,6,14,11,0,918.0,110.0,4.4,20.0,970.0,1014.5,762.87
2016,6,14,11,15,920.5,110.5,4.45,20.0,983.5,1013.71,762.22
2016,6,14,11,30,923.0,111.0,4.5,20.0,997.0,1009.98,759.8
2016,6,14,11,45,923.5,111.5,4.6,20.0,1002.5,1001.39,754.65
2016,6,14,12,0,924.0,112.0,4.7,20.0,1008.0,989.95,747.65
2016,6,14,12,15,924.0,112.0,4.75,19.5,1006.5,974.79,739.19
2016,6,14,12,30,924.0,112.0,4.8,19.0,1005.0,956.96,728.9
2016,6,14,12,45,922.0,111.5,4.85,19.0,996.0,934.24,713.79
2016,6,14,13,0,920.0,111.0,4.9,19.0,987.0,909.09,696.99
2016,6,14,13,15,916.5,110.5,4.95,19.0,971.0,880.34,677.59
2016,6,14,13,30,913.0,110.0,5.0,19.0,955.0,849.44,656.59
2016,6,14,13,45,907.5,109.5,5.05,19.0,931.5,814.96,632.89
2016,6,14,14,0,902.0,109.0,5.1,19.0,908.0,778.73,607.76
2016,6,14,14,15,895.5,107.5,5.05,18.5,879.0,739.29,580.76
2016,6,14,14,30,889.0,106.0,5.0,18.0,850.0,698.53,552.19
2016,6,14,14,45,881.5,103.5,5.0,18.0,815.0,655.06,518.63
2016,6,14,15,0,874.0,101.0,5.0,18.0,780.0,610.72,483.69
2016,6,14,15,15,863.0,99.0,4.9,17.5,739.5,564.22,446.9
2016,6,14,15,30,852.0,97.0,4.8,17.0,699.0,517.52,409.01
2016,6,14,15,45,840.0,93.5,4.75,17.0,655.5,469.03,368.16
2016,6,14,16,0,828.0,90.0,4.7,17.0,612.0,420.85,326.61
2016,6,14,16,15,810.0,87.5,4.65,16.5,564.0,367.74,280.96
2016,6,14,16,30,792.0,85.0,4.6,16.0,516.0,319.93,238.59
2016,6,14,16,45,766.5,82.0,4.6,16.0,466.5,271.19,194.86
2016,6,14,17,0,741.0,79.0,4.6,16.0,417.0,224.86,153.41
2016,6,14,17,15,709.5,70.5,4.55,15.5,363.0,175.25,110.98
2016,6,14,17,30,678.0,62.0,4.5,15.0,309.0,128.95,73.74
2016,6,14,17,45,609.0,63.5,4.5,14.5,259.5,88.89,47.48
2016,6,14,18,0,540.0,65.0,4.5,14.0,210.0,58.65,35.03
2016,6,14,18,15,475.0,57.0,4.35,13.5,165.0,40.04,30.15
2016,6,14,18,30,410.0,49.0,4.2,13.0,120.0,36.07,26.32
2016,6,14,18,45,297.5,38.5,4.05,13.0,81.5,29.4,19.8
2016,6,14,19,0,185.0,28.0,3.9,13.0,43.0,21.75,10.42
2016,6,14,19,15,92.5,14.0,3.85,12.5,21.5,13.76,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,23.04,0.0
2016,6,15,5,15,165.0,25.5,3.55,12.0,42.5,91.32,46.97
2016,6,15,5,30,286.0,39.0,3.7,12.0,72.0,159.44,119.58
2016,6,15,5,45,386.0,47.5,3.9,12.5,115.5,222.84,176.54
2016,6,15,6,0,486.0,56.0,4.1,13.0,159.0,294.95,240.03
2016,6,15,6,15,544.5,62.5,4.15,13.5,207.0,353.25,291.47
2016,6,15,6,30,603.0,69.0,4.2,14.0,255.0,416.2,345.29
2016,6,15,6,45,649.0,73.0,4.3,14.5,306.0,473.33,392.98
2016,6,15,7,0,695.0,77.0,4.4,15.0,357.0,533.4,441.59
2016,6,15,7,15,724.5,81.0,4.45,15.0,407.0,583.12,481.45
2016,6,15,7,30,754.0,85.0,4.5,15.0,457.0,636.0,522.29
2016,6,15,7,45,779.0,87.0,4.6,15.5,506.5,683.91,556.57
2016,6,15,8,0,804.0,89.0,4.7,16.0,556.0,731.85,590.28
2016,6,15,8,15,820.5,92.0,4.75,16.0,602.5,773.84,619.96
2016,6,15,8,30,837.0,95.0,4.8,16.0,649.0,809.85,644.97
2016,6,15,8,45,852.5,95.5,4.9,16.5,692.0,845.82,668.81
2016,6,15,9,0,868.0,96.0,5.0,17.0,735.0,880.29,691.38
2016,6,15,9,15,877.5,98.0,5.0,17.0,773.5,909.23,710.53
2016,6,15,9,30,887.0,100.0,5.0,17.0,812.0,935.97,728.1
2016,6,15,9,45,895.0,101.0,5.05,17.5,844.5,957.87,741.16
2016,6,15,10,0,903.0,102.0,5.1,18.0,877.0,977.25,752.46
2016,6,15,10,15,909.0,103.5,5.1,18.0,904.0,992.58,762.08
2016,6,15,10,30,915.0,105.0,5.1,18.0,931.0,1005.1,769.85
2016,6,15,10,45,919.0,105.5,5.2,18.0,951.5,1011.74,774.44
2016,6,15,11,0,923.0,106.0,5.3,18.0,972.0,1015.46,777.15
2016,6,15,11,15,925.5,107.0,5.3,18.0,985.5,1015.24,776.5
2016,6,15,11,30,928.0,108.0,5.3,18.0,999.0,1012.06,773.92
2016,6,15,11,45,929.0,108.5,5.3,18.0,1005.0,1003.98,768.08
2016,6,15,12,0,930.0,109.0,5.3,18.0,1011.0,993.02,760.37
2016,6,15,12,15,930.5,109.0,5.3,18.0,1010.0,978.31,750.15
2016,6,15,12,30,931.0,109.0,5.3,18.0,1009.0,960.88,738.11
2016,6,15,12,45,921.0,114.0,5.3,18.0,998.5,936.17,721.02
2016,6,15,13,0,911.0,119.0,5.3,18.0,988.0,909.29,702.43
2016,6,15,13,15,908.5,118.5,5.25,18.0,972.0,881.61,682.96
2016,6,15,13,30,906.0,118.0,5.2,18.0,956.0,851.75,661.93
2016,6,15,13,45,904.5,115.0,5.2,18.0,934.0,818.3,638.53
2016,6,15,14,0,903.0,112.0,5.2,18.0,912.0,782.87,613.59
2016,6,15,14,15,896.5,110.5,5.15,18.0,883.0,743.41,585.32
2016,6,15,14,30,890.0,109.0,5.1,18.0,854.0,702.62,555.54
2016,6,15,14,45,885.0,105.0,5.05,18.0,819.5,659.35,521.99
2016,6,15,15,0,880.0,101.0,5.0,18.0,785.0,615.0,486.96
2016,6,15,15,15,869.0,99.0,4.9,17.5,744.5,568.26,450.01
2016,6,15,15,30,858.0,97.0,4.8,17.0,704.0,521.3,411.95
2016,6,15,15,45,847.0,93.5,4.75,17.0,660.0,473.01,371.26
2016,6,15,16,0,836.0,90.0,4.7,17.0,616.0,424.92,329.78
2016,6,15,16,15,817.5,87.0,4.6,16.5,568.0,370.81,283.3
2016,6,15,16,30,799.0,84.0,4.5,16.0,520.0,322.03,240.13
2016,6,15,16,45,778.5,79.5,4.4,16.0,471.0,272.95,195.92
2016,6,15,17,0,758.0,75.0,4.3,16.0,422.0,225.78,153.52
2016,6,15,17,15,726.0,71.0,4.1,15.5,371.0,179.2,113.49
2016,6,15,17,30,694.0,67.0,3.9,15.0,320.0,135.95,78.81
2016,6,15,17,45,653.0,61.5,3.75,15.0,270.0,94.2,50.05
2016,6,15,18,0,612.0,56.0,3.6,15.0,220.0,53.55,28.96
2016,6,15,18,15,546.5,49.5,3.2,14.5,173.0,33.63,24.34
2016,6,15,18,30,481.0,43.0,2.8,14.0,126.0,30.62,21.43
2016,6,15,18,45,383.0,33.5,2.4,13.5,86.5,24.68,15.72
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,18.31,8.04
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,12.0,26.38,0.0
2016,6,16,5,15,182.0,23.5,0.6,13.5,42.0,93.5,47.17
2016,6,16,5,30,303.0,36.0,0.6,14.0,72.0,162.6,120.06
2016,6,16,5,45,393.5,44.5,0.6,14.5,114.0,222.35,172.69
2016,6,16,6,0,484.0,53.0,0.6,15.0,156.0,290.43,230.65
2016,6,16,6,15,541.0,60.0,0.55,15.5,203.5,348.38,279.16
2016,6,16,6,30,598.0,67.0,0.5,16.0,251.0,410.9,329.34
2016,6,16,6,45,640.0,71.5,0.45,16.5,300.5,466.06,371.85
2016,6,16,7,0,682.0,76.0,0.4,17.0,350.0,523.84,414.52
2016,6,16,7,15,711.5,80.0,0.4,17.0,400.0,573.09,450.6
2016,6,16,7,30,741.0,84.0,0.4,17.0,450.0,625.46,487.39
2016,6,16,7,45,763.5,87.5,0.4,17.5,498.5,672.77,517.57
2016,6,16,8,0,786.0,91.0,0.4,18.0,547.0,719.96,546.94
2016,6,16,8,15,803.5,93.5,0.5,18.5,593.5,761.61,573.49
2016,6,16,8,30,821.0,96.0,0.6,19.0,640.0,797.37,595.86
2016,6,16,8,45,834.5,98.0,0.75,19.5,682.5,832.85,618.77
2016,6,16,9,0,848.0,100.0,0.9,20.0,725.0,866.76,640.45
2016,6,16,9,15,858.5,102.0,1.05,20.0,763.0,896.16,660.3
2016,6,16,9,30,869.0,104.0,1.2,20.0,801.0,923.46,678.8
2016,6,16,9,45,545.0,258.5,1.35,20.5,702.0,800.41,594.53
2016,6,16,10,0,221.0,413.0,1.5,21.0,603.0,641.79,476.58
2016,6,16,10,15,230.5,418.0,1.65,21.0,621.5,655.9,488.44
2016,6,16,10,30,240.0,423.0,1.8,21.0,640.0,676.61,503.2
2016,6,16,10,45,581.0,261.0,1.95,21.5,801.5,849.63,632.09
2016,6,16,11,0,922.0,99.0,2.1,22.0,963.0,1007.42,735.17
2016,6,16,11,15,924.0,99.5,2.25,22.0,976.0,1006.34,734.0
2016,6,16,11,30,926.0,100.0,2.4,22.0,989.0,1002.3,732.68
2016,6,16,11,45,491.0,263.0,2.55,22.5,735.0,742.98,556.11
2016,6,16,12,0,56.0,426.0,2.7,23.0,481.0,471.91,351.3
2016,6,16,12,15,53.0,428.5,2.85,23.0,480.5,468.58,350.37
2016,6,16,12,30,50.0,431.0,3.0,23.0,480.0,465.12,348.05
2016,6,16,12,45,53.0,424.5,3.15,23.0,476.0,458.31,343.62
2016,6,16,13,0,56.0,418.0,3.3,23.0,472.0,451.33,339.07
2016,6,16,13,15,35.0,349.0,3.35,23.0,383.0,364.72,275.36
2016,6,16,13,30,14.0,280.0,3.4,23.0,294.0,280.94,212.68
2016,6,16,13,45,14.5,273.5,3.5,23.0,287.0,274.2,208.06
2016,6,16,14,0,15.0,267.0,3.6,23.0,280.0,267.41,203.21
2016,6,16,14,15,458.5,179.0,3.65,22.5,563.0,491.7,383.97
2016,6,16,14,30,902.0,91.0,3.7,22.0,846.0,694.86,537.95
2016,6,16,14,45,895.5,89.0,3.8,22.0,812.0,652.09,505.05
2016,6,16,15,0,889.0,87.0,3.9,22.0,778.0,608.32,471.78
2016,6,16,15,15,878.5,85.0,3.9,21.5,738.0,561.55,436.01
2016,6,16,15,30,868.0,83.0,3.9,21.0,698.0,514.52,399.0
2016,6,16,15,45,856.0,80.5,3.95,21.0,654.5,466.29,359.37
2016,6,16,16,0,844.0,78.0,4.0,21.0,611.0,418.34,318.92
2016,6,16,16,15,827.0,75.5,4.0,20.5,564.0,369.04,277.02
2016,6,16,16,30,810.0,73.0,4.0,20.0,517.0,320.88,235.1
2016,6,16,16,45,788.5,70.0,4.0,20.0,467.5,268.06,188.7
2016,6,16,17,0,767.0,67.0,4.0,20.0,418.0,221.5,147.43
2016,6,16,17,15,737.0,63.5,3.85,19.5,368.0,175.23,108.09
2016,6,16,17,30,707.0,60.0,3.7,19.0,318.0,132.08,73.79
2016,6,16,17,45,666.0,55.5,3.6,19.0,269.0,90.51,45.55
2016,6,16,18,0,625.0,51.0,3.5,19.0,220.0,53.32,27.71
2016,6,16,18,15,562.5,45.0,3.15,18.0,173.5,32.69,23.14
2016,6,16,18,30,500.0,39.0,2.8,17.0,127.0,27.14,18.11
2016,6,16,18,45,401.5,31.0,2.45,16.5,87.5,22.4,13.55
2016,6,16,19,0,303.0,23.0,2.1,16.0,48.0,17.33,7.28
2016,6,16,19,15,151.5,11.5,1.9,15.5,24.0,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,37.85,0.0
2016,6,17,5,15,238.5,20.5,1.1,14.5,43.5,108.1,53.91
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,179.22,131.85
2016,6,17,5,45,448.0,38.5,1.5,15.5,115.5,236.71,183.89
2016,6,17,6,0,529.0,46.0,1.7,16.0,157.0,301.8,240.72
2016,6,17,6,15,305.0,81.0,1.7,16.5,149.0,254.3,205.7
2016,6,17,6,30,81.0,116.0,1.7,17.0,141.0,167.59,134.79
2016,6,17,6,45,85.5,138.0,1.75,17.5,168.5,196.75,158.8
2016,6,17,7,0,90.0,160.0,1.8,18.0,196.0,225.98,181.97
2016,6,17,7,15,426.5,116.0,1.85,18.5,322.0,423.43,343.42
2016,6,17,7,30,763.0,72.0,1.9,19.0,448.0,626.64,499.03
2016,6,17,7,45,783.5,74.5,1.95,19.5,495.5,672.14,528.36
2016,6,17,8,0,804.0,77.0,2.0,20.0,543.0,712.86,554.95
2016,6,17,8,15,819.5,79.5,2.05,20.0,588.5,753.5,582.18
2016,6,17,8,30,835.0,82.0,2.1,20.0,634.0,793.09,608.36
2016,6,17,8,45,848.0,83.5,2.2,20.5,676.5,828.11,630.35
2016,6,17,9,0,861.0,85.0,2.3,21.0,719.0,861.52,651.07
2016,6,17,9,15,871.0,86.5,2.4,21.5,756.5,890.37,668.55
2016,6,17,9,30,881.0,88.0,2.5,22.0,794.0,917.09,684.55
2016,6,17,9,45,562.0,248.5,2.65,22.5,706.0,808.48,607.45
2016,6,17,10,0,243.0,409.0,2.8,23.0,618.0,666.8,498.04
2016,6,17,10,15,180.0,425.0,2.9,23.0,582.5,614.37,459.88
2016,6,17,10,30,117.0,441.0,3.0,23.0,547.0,568.2,424.93
2016,6,17,10,45,65.5,362.0,3.15,23.5,422.0,427.4,321.88
2016,6,17,11,0,14.0,283.0,3.3,24.0,297.0,290.73,218.96
2016,6,17,11,15,14.5,287.0,3.4,24.0,301.5,294.71,222.25
2016,6,17,11,30,15.0,291.0,3.5,24.0,306.0,298.61,225.12
2016,6,17,11,45,17.5,314.0,3.65,24.0,331.5,322.97,243.34
2016,6,17,12,0,20.0,337.0,3.8,24.0,357.0,347.05,261.24
2016,6,17,12,15,26.5,366.5,3.9,24.0,392.5,383.19,288.08
2016,6,17,12,30,33.0,396.0,4.0,24.0,428.0,415.63,312.03
2016,6,17,12,45,90.5,436.5,4.1,24.0,523.5,503.49,377.94
2016,6,17,13,0,148.0,477.0,4.2,24.0,619.0,587.52,439.62
2016,6,17,13,15,192.5,465.0,4.25,23.5,646.0,606.61,455.38
2016,6,17,13,30,237.0,453.0,4.3,23.0,673.0,622.95,469.4
2016,6,17,13,45,195.0,444.5,4.35,23.0,623.0,571.56,431.62
2016,6,17,14,0,153.0,436.0,4.4,23.0,573.0,522.61,395.64
2016,6,17,14,15,98.0,394.0,4.4,23.0,481.0,439.87,334.24
2016,6,17,14,30,43.0,352.0,4.4,23.0,389.0,358.89,273.3
2016,6,17,14,45,88.0,359.5,4.4,23.0,430.0,390.53,298.47
2016,6,17,15,0,133.0,367.0,4.4,23.0,471.0,413.94,316.78
2016,6,17,15,15,123.0,345.5,4.35,22.5,437.5,381.26,292.76
2016,6,17,15,30,113.0,324.0,4.3,22.0,404.0,349.51,269.36
2016,6,17,15,45,111.0,302.0,4.3,21.5,376.5,326.4,252.34
2016,6,17,16,0,109.0,280.0,4.3,21.0,349.0,299.21,231.92
2016,6,17,16,15,59.5,230.5,4.2,20.5,267.5,231.92,180.31
2016,6,17,16,30,10.0,181.0,4.1,20.0,186.0,173.39,135.33
2016,6,17,16,45,8.5,166.5,4.05,20.0,170.5,158.51,123.87
2016,6,17,17,0,7.0,152.0,4.0,20.0,155.0,143.79,112.38
2016,6,17,17,15,3.5,135.5,3.9,19.0,137.0,127.16,99.7
2016,6,17,17,30,0.0,119.0,3.8,18.0,119.0,110.91,87.1
2016,6,17,17,45,0.0,100.5,3.7,17.5,100.5,93.65,73.07
2016,6,17,18,0,0.0,82.0,3.6,17.0,82.0,76.52,58.86
2016,6,17,18,15,0.0,64.5,3.4,16.5,64.5,60.54,47.8
2016,6,17,18,30,0.0,47.0,3.2,16.0,47.0,44.71,33.56
2016,6,17,18,45,0.0,32.0,3.05,15.5,32.0,30.85,20.88
2016,6,17,19,0,0.0,17.0,2.9,15.0,17.0,16.4,6.72
2016,6,17,19,15,0.0,8.5,2.75,14.5,8.5,8.36,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,34.49,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,105.43,51.97
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,177.75,131.3
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,236.49,184.55
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,303.17,242.89
2016,6,18,6,15,586.5,52.5,1.95,15.5,207.0,361.04,293.02
2016,6,18,6,30,643.0,58.0,2.0,16.0,255.0,421.47,343.65
2016,6,18,6,45,682.0,62.5,2.1,16.5,305.5,477.02,388.82
2016,6,18,7,0,721.0,67.0,2.2,17.0,356.0,534.85,434.26
2016,6,18,7,15,750.0,70.5,2.2,17.5,407.0,586.9,473.44
2016,6,18,7,30,779.0,74.0,2.2,18.0,458.0,639.83,510.98
2016,6,18,7,45,801.0,77.5,2.25,18.5,508.0,688.2,543.81
2016,6,18,8,0,823.0,81.0,2.3,19.0,558.0,731.78,572.53
2016,6,18,8,15,840.0,83.5,2.3,19.0,605.0,774.23,600.75
2016,6,18,8,30,857.0,86.0,2.3,19.0,652.0,815.67,627.88
2016,6,18,8,45,870.5,88.0,2.3,19.5,696.0,852.28,650.1
2016,6,18,9,0,884.0,90.0,2.3,20.0,740.0,887.23,670.91
2016,6,18,9,15,894.5,91.5,2.25,20.5,779.5,917.03,687.54
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,944.65,702.53
2016,6,18,9,45,909.0,97.5,2.2,21.5,851.5,967.01,714.45
2016,6,18,10,0,913.0,102.0,2.2,22.0,884.0,986.62,724.59
2016,6,18,10,15,919.5,103.0,2.15,22.0,912.0,1002.12,732.92
2016,6,18,10,30,926.0,104.0,2.1,22.0,940.0,1014.8,739.52
2016,6,18,10,45,932.0,104.0,2.1,22.5,961.5,1023.07,742.55
2016,6,18,11,0,938.0,104.0,2.1,23.0,983.0,1028.38,743.82
2016,6,18,11,15,940.5,104.5,2.1,23.0,997.0,1027.77,742.91
2016,6,18,11,30,943.0,105.0,2.1,23.0,1011.0,1024.16,740.27
2016,6,18,11,45,945.5,104.5,2.15,23.5,1017.5,1016.55,734.39
2016,6,18,12,0,948.0,104.0,2.2,24.0,1024.0,1006.01,726.77
2016,6,18,12,15,948.0,104.0,2.25,24.0,1023.0,990.72,717.63
2016,6,18,12,30,948.0,104.0,2.3,24.0,1022.0,972.68,706.77
2016,6,18,12,45,949.5,102.0,2.4,24.5,1014.0,951.38,692.95
2016,6,18,13,0,951.0,100.0,2.5,25.0,1006.0,927.42,677.37
2016,6,18,13,15,948.5,99.0,2.55,25.0,990.5,898.43,659.31
2016,6,18,13,30,946.0,98.0,2.6,25.0,975.0,867.15,639.65
2016,6,18,13,45,940.5,98.0,2.65,25.0,952.0,832.29,617.43
2016,6,18,14,0,935.0,98.0,2.7,25.0,929.0,795.6,593.76
2016,6,18,14,15,929.5,97.0,2.7,25.0,900.0,756.31,567.78
2016,6,18,14,30,924.0,96.0,2.7,25.0,871.0,715.53,540.54
2016,6,18,14,45,915.0,95.5,2.7,25.0,835.5,671.67,508.96
2016,6,18,15,0,906.0,95.0,2.7,25.0,800.0,626.97,475.77
2016,6,18,15,15,896.0,93.0,2.7,24.5,759.5,579.72,440.8
2016,6,18,15,30,886.0,91.0,2.7,24.0,719.0,532.14,404.5
2016,6,18,15,45,870.5,89.5,2.7,24.0,674.0,482.33,364.71
2016,6,18,16,0,855.0,88.0,2.7,24.0,629.0,433.08,324.31
2016,6,18,16,15,837.0,85.5,2.7,23.5,580.5,382.82,282.76
2016,6,18,16,30,819.0,83.0,2.7,23.0,532.0,329.56,237.97
2016,6,18,16,45,793.5,80.0,2.7,23.0,481.0,279.45,194.69
2016,6,18,17,0,768.0,77.0,2.7,23.0,430.0,231.73,153.43
2016,6,18,17,15,736.0,73.0,2.55,22.5,378.5,184.58,114.14
2016,6,18,17,30,704.0,69.0,2.4,22.0,327.0,140.78,79.9
2016,6,18,17,45,660.0,63.5,2.3,21.5,276.5,94.98,48.66
2016,6,18,18,0,616.0,58.0,2.2,21.0,226.0,56.91,30.03
2016,6,18,18,15,550.5,51.5,1.95,20.0,178.0,35.16,25.1
2016,6,18,18,30,485.0,45.0,1.7,19.0,130.0,32.25,22.39
2016,6,18,18,45,385.5,35.5,1.5,18.5,89.5,26.38,16.83
2016,6,18,19,0,286.0,26.0,1.3,18.0,49.0,20.09,9.44
2016,6,18,19,15,143.0,13.0,1.25,17.5,24.5,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,36.68,0.0
2016,6,19,5,15,238.5,22.0,0.9,14.5,44.5,109.26,52.75
2016,6,19,5,30,375.0,33.0,1.0,15.0,76.0,183.86,134.88
2016,6,19,5,45,460.5,41.0,1.1,16.0,120.0,244.11,188.64
2016,6,19,6,0,546.0,49.0,1.2,17.0,164.0,312.31,246.96
2016,6,19,6,15,601.0,54.5,1.3,17.5,212.5,370.19,296.39
2016,6,19,6,30,656.0,60.0,1.4,18.0,261.0,430.29,346.02
2016,6,19,6,45,694.0,65.0,1.5,18.5,312.0,486.43,390.85
2016,6,19,7,0,732.0,70.0,1.6,19.0,363.0,544.74,435.79
2016,6,19,7,15,760.0,73.5,1.7,19.5,413.5,596.6,474.48
2016,6,19,7,30,788.0,77.0,1.8,20.0,464.0,649.23,511.7
2016,6,19,7,45,807.5,80.5,1.9,21.0,513.5,696.1,542.13
2016,6,19,8,0,827.0,84.0,2.0,22.0,563.0,742.57,571.59
2016,6,19,8,15,843.0,86.5,1.95,22.5,609.5,779.7,593.89
2016,6,19,8,30,859.0,89.0,1.9,23.0,656.0,820.39,618.24
2016,6,19,8,45,870.5,91.5,1.9,23.5,699.0,855.89,639.05
2016,6,19,9,0,882.0,94.0,1.9,24.0,742.0,889.61,658.43
2016,6,19,9,15,892.0,95.5,1.8,24.0,781.0,918.91,674.88
2016,6,19,9,30,902.0,97.0,1.7,24.0,820.0,946.01,689.68
2016,6,19,9,45,916.5,94.0,1.6,24.5,855.0,970.16,701.03
2016,6,19,10,0,931.0,91.0,1.5,25.0,890.0,991.99,710.7
2016,6,19,10,15,936.5,92.0,1.4,25.5,917.0,1006.86,715.87
2016,6,19,10,30,942.0,93.0,1.3,26.0,944.0,1018.84,719.24
2016,6,19,10,45,943.5,95.5,1.25,26.5,964.0,1025.52,720.22
2016,6,19,11,0,945.0,98.0,1.2,27.0,984.0,1029.13,719.46
2016,6,19,11,15,947.5,98.5,1.2,27.0,997.5,1028.61,718.64
2016,6,19,11,30,950.0,99.0,1.2,27.0,1011.0,1025.06,716.15
2016,6,19,11,45,947.5,102.0,1.3,27.5,1016.0,1016.17,710.88
2016,6,19,12,0,945.0,105.0,1.4,28.0,1021.0,1004.36,703.86
2016,6,19,12,15,944.5,105.0,1.55,28.0,1020.0,988.68,696.57
2016,6,19,12,30,944.0,105.0,1.7,28.0,1019.0,970.27,687.41
2016,6,19,12,45,932.5,111.0,1.9,28.0,1007.5,945.08,674.34
2016,6,19,13,0,921.0,117.0,2.1,28.0,996.0,917.74,659.53
2016,6,19,13,15,918.0,116.5,2.2,28.0,980.0,889.52,642.88
2016,6,19,13,30,915.0,116.0,2.3,28.0,964.0,859.12,624.6
2016,6,19,13,45,915.0,112.0,2.45,28.0,942.5,825.78,604.51
2016,6,19,14,0,915.0,108.0,2.6,28.0,921.0,790.34,582.67
2016,6,19,14,15,908.5,106.5,2.7,27.5,891.5,750.57,558.33
2016,6,19,14,30,902.0,105.0,2.8,27.0,862.0,709.43,532.55
2016,6,19,14,45,595.5,228.0,2.9,27.0,719.0,584.81,439.5
2016,6,19,15,0,289.0,351.0,3.0,27.0,576.0,489.0,365.95
2016,6,19,15,15,316.0,324.0,3.05,27.0,558.0,465.08,349.26
2016,6,19,15,30,343.0,297.0,3.1,27.0,540.0,438.69,329.86
2016,6,19,15,45,379.0,266.0,3.2,27.0,519.0,410.48,308.53
2016,6,19,16,0,415.0,235.0,3.3,27.0,498.0,374.75,280.71
2016,6,19,16,15,611.0,160.0,3.3,26.5,513.0,359.29,265.51
2016,6,19,16,30,807.0,85.0,3.3,26.0,528.0,328.1,235.02
2016,6,19,16,45,780.5,82.5,3.3,25.5,477.5,278.73,193.04
2016,6,19,17,0,754.0,80.0,3.3,25.0,427.0,231.85,153.1
2016,6,19,17,15,722.0,75.5,3.15,24.0,376.0,184.92,114.48
2016,6,19,17,30,690.0,71.0,3.0,23.0,325.0,141.34,80.68
2016,6,19,17,45,644.5,66.0,2.95,22.5,274.5,96.35,50.06
2016,6,19,18,0,599.0,61.0,2.9,22.0,224.0,59.35,32.0
2016,6,19,18,15,533.5,54.0,2.6,21.0,177.0,37.22,26.77
2016,6,19,18,30,468.0,47.0,2.3,20.0,130.0,33.99,23.78
2016,6,19,18,45,369.0,37.0,2.0,19.5,90.0,27.73,17.89
2016,6,19,19,0,270.0,27.0,1.7,19.0,50.0,21.02,10.16
2016,6,19,19,15,135.0,13.5,1.6,18.5,25.0,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,106.0,11.0,1.5,13.0,13.0,37.63,0.0
2016,6,20,5,15,250.0,22.0,1.65,13.5,45.5,112.38,53.4
2016,6,20,5,30,394.0,33.0,1.8,14.0,78.0,190.2,140.25
2016,6,20,5,45,485.0,40.5,2.0,14.5,123.5,252.87,197.18
2016,6,20,6,0,576.0,48.0,2.2,15.0,169.0,323.99,259.4
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.5,381.09,309.12
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,445.24,362.63
2016,6,20,6,45,727.0,62.5,2.2,17.0,320.5,502.13,407.79
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,561.32,452.83
2016,6,20,7,15,794.5,69.5,2.25,18.5,424.5,614.26,492.47
2016,6,20,7,30,822.0,73.0,2.3,19.0,476.0,667.89,530.14
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.0,710.96,558.98
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,758.04,590.26
2016,6,20,8,15,879.0,79.5,2.5,20.5,625.0,800.3,616.89
2016,6,20,8,30,894.0,82.0,2.5,21.0,672.0,841.33,642.23
2016,6,20,8,45,906.5,83.5,2.55,21.5,716.0,877.64,664.31
2016,6,20,9,0,919.0,85.0,2.6,22.0,760.0,912.15,684.98
2016,6,20,9,15,927.5,86.5,2.6,22.5,798.5,941.02,701.25
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,967.54,715.88
2016,6,20,9,45,928.0,97.5,2.65,23.5,866.0,984.6,724.7
2016,6,20,10,0,920.0,107.0,2.7,24.0,895.0,998.36,731.49
2016,6,20,10,15,925.0,108.0,2.7,24.5,922.0,1012.51,738.16
2016,6,20,10,30,930.0,109.0,2.7,25.0,949.0,1023.81,743.04
2016,6,20,10,45,933.5,110.0,2.75,25.5,969.0,1030.71,745.67
2016,6,20,11,0,937.0,111.0,2.8,26.0,989.0,1034.62,746.52
2016,6,20,11,15,939.0,111.5,2.8,26.0,1002.5,1033.54,745.32
2016,6,20,11,30,941.0,112.0,2.8,26.0,1016.0,1029.45,742.37
2016,6,20,11,45,943.0,111.5,2.85,26.5,1022.0,1021.4,736.01
2016,6,20,12,0,945.0,111.0,2.9,27.0,1028.0,1010.43,727.92
2016,6,20,12,15,944.5,111.0,2.95,27.0,1026.5,994.74,718.34
2016,6,20,12,30,944.0,111.0,3.0,27.0,1025.0,976.32,707.06
2016,6,20,12,45,947.0,107.5,3.15,27.0,1018.0,955.04,694.69
2016,6,20,13,0,950.0,104.0,3.3,27.0,1011.0,931.07,680.44
2016,6,20,13,15,947.5,103.5,3.4,27.0,995.0,902.62,662.79
2016,6,20,13,30,945.0,103.0,3.5,27.0,979.0,871.88,643.48
2016,6,20,13,45,940.5,102.5,3.6,27.0,956.5,837.4,621.48
2016,6,20,14,0,936.0,102.0,3.7,27.0,934.0,801.02,597.96
2016,6,20,14,15,930.5,100.5,3.75,26.5,905.0,761.27,572.77
2016,6,20,14,30,925.0,99.0,3.8,26.0,876.0,720.02,546.16
2016,6,20,14,45,916.0,98.5,3.85,26.0,840.5,676.14,514.34
2016,6,20,15,0,907.0,98.0,3.9,26.0,805.0,631.41,480.9
2016,6,20,15,15,896.5,96.0,3.9,25.5,764.5,583.85,445.36
2016,6,20,15,30,886.0,94.0,3.9,25.0,724.0,535.99,408.55
2016,6,20,15,45,872.5,92.0,3.9,24.5,679.0,486.65,369.52
2016,6,20,16,0,859.0,90.0,3.9,24.0,634.0,437.68,329.62
2016,6,20,16,15,618.5,146.5,3.8,23.5,522.5,350.44,262.21
2016,6,20,16,30,378.0,203.0,3.7,23.0,411.0,296.46,222.15
2016,6,20,16,45,435.0,169.0,3.6,22.5,386.5,258.39,189.25
2016,6,20,17,0,492.0,135.0,3.5,22.0,362.0,219.51,154.51
2016,6,20,17,15,248.5,129.0,3.35,21.5,243.5,151.96,108.55
2016,6,20,17,30,5.0,123.0,3.2,21.0,125.0,114.98,89.11
2016,6,20,17,45,2.5,104.5,3.05,20.5,105.5,97.25,75.04
2016,6,20,18,0,0.0,86.0,2.9,20.0,86.0,79.88,60.92
2016,6,20,18,15,247.5,65.5,2.6,19.0,110.0,47.27,35.77
2016,6,20,18,30,495.0,45.0,2.3,18.0,134.0,32.17,22.42
2016,6,20,18,45,392.5,36.0,2.0,17.5,92.5,26.76,17.26
2016,6,20,19,0,290.0,27.0,1.7,17.0,51.0,20.99,10.33
2016,6,20,19,15,145.0,13.5,1.7,16.5,25.5,13.27,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,91.0,11.0,1.6,14.0,13.0,33.77,0.0
2016,6,21,5,15,228.5,22.0,1.75,14.5,44.0,105.59,48.46
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,180.22,132.22
2016,6,21,5,45,460.0,40.5,2.05,15.5,119.5,242.69,188.54
2016,6,21,6,0,554.0,48.0,2.2,16.0,164.0,313.9,250.46
2016,6,21,6,15,610.0,53.5,2.2,16.5,213.0,372.56,301.18
2016,6,21,6,30,666.0,59.0,2.2,17.0,262.0,433.6,352.14
2016,6,21,6,45,709.0,62.5,2.2,17.5,314.0,491.29,398.64
2016,6,21,7,0,752.0,66.0,2.2,18.0,366.0,551.55,445.4
2016,6,21,7,15,779.5,69.0,2.2,18.5,417.0,603.3,484.05
2016,6,21,7,30,807.0,72.0,2.2,19.0,468.0,655.77,520.78
2016,6,21,7,45,828.5,74.5,2.25,20.0,518.0,699.25,548.69
2016,6,21,8,0,850.0,77.0,2.3,21.0,568.0,746.81,578.88
2016,6,21,8,15,865.0,79.0,2.3,21.5,615.0,788.06,604.7
2016,6,21,8,30,880.0,81.0,2.3,22.0,662.0,828.14,629.29
