Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,45,892.0,83.0,2.35,22.5,705.0,864.23,651.17
2016,6,21,9,0,904.0,85.0,2.4,23.0,748.0,898.52,671.64
2016,6,21,9,15,912.5,86.5,2.4,23.5,786.5,927.1,687.66
2016,6,21,9,30,921.0,88.0,2.4,24.0,825.0,953.37,702.08
2016,6,21,9,45,922.0,92.5,2.45,25.0,856.0,973.33,711.4
2016,6,21,10,0,923.0,97.0,2.5,26.0,887.0,990.42,718.89
2016,6,21,10,15,928.0,98.0,2.5,26.0,914.0,1004.74,726.99
2016,6,21,10,30,933.0,99.0,2.5,26.0,941.0,1016.2,733.37
2016,6,21,10,45,935.0,100.5,2.5,26.5,960.5,1022.31,735.0
2016,6,21,11,0,937.0,102.0,2.5,27.0,980.0,1025.41,734.87
2016,6,21,11,15,939.0,102.5,2.5,27.5,993.5,1024.47,732.33
2016,6,21,11,30,941.0,103.0,2.5,28.0,1007.0,1020.52,728.04
2016,6,21,11,45,941.0,104.0,2.55,28.5,1012.5,1012.16,721.62
2016,6,21,12,0,941.0,105.0,2.6,29.0,1018.0,1000.9,713.49
2016,6,21,12,15,940.5,105.0,2.65,29.0,1017.0,985.36,704.17
2016,6,21,12,30,940.0,105.0,2.7,29.0,1016.0,967.1,693.17
2016,6,21,12,45,935.0,107.0,2.8,29.5,1006.5,944.07,678.17
2016,6,21,13,0,930.0,109.0,2.9,30.0,997.0,918.66,661.62
2016,6,21,13,15,927.0,108.5,2.95,30.0,981.0,890.32,644.07
2016,6,21,13,30,924.0,108.0,3.0,30.0,965.0,859.77,624.99
2016,6,21,13,45,919.5,107.0,3.15,30.0,942.0,825.49,603.85
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,789.36,581.18
2016,6,21,14,15,909.0,104.5,3.4,29.5,890.0,750.0,556.87
2016,6,21,14,30,903.0,103.0,3.5,29.0,861.0,709.24,531.17
2016,6,21,14,45,894.5,101.5,3.6,28.5,826.0,665.64,501.02
2016,6,21,15,0,886.0,100.0,3.7,28.0,791.0,621.2,469.29
2016,6,21,15,15,875.5,98.0,3.75,27.5,751.0,574.55,434.84
2016,6,21,15,30,865.0,96.0,3.8,27.0,711.0,527.63,399.14
2016,6,21,15,45,851.5,93.5,3.9,27.0,667.0,478.79,360.29
2016,6,21,16,0,838.0,91.0,4.0,27.0,623.0,430.36,320.71
2016,6,21,16,15,820.5,88.5,3.95,26.0,575.5,376.95,277.47
2016,6,21,16,30,803.0,86.0,3.9,25.0,528.0,328.75,237.04
2016,6,21,16,45,780.5,82.0,3.9,24.5,478.0,279.29,194.67
2016,6,21,17,0,758.0,78.0,3.9,24.0,428.0,231.94,153.94
2016,6,21,17,15,726.5,74.0,3.8,23.0,377.5,185.29,115.23
2016,6,21,17,30,695.0,70.0,3.7,22.0,327.0,141.94,81.31
2016,6,21,17,45,652.0,65.0,3.6,21.0,277.0,96.91,50.4
2016,6,21,18,0,609.0,60.0,3.5,20.0,227.0,59.55,31.87
2016,6,21,18,15,544.5,53.0,3.35,19.0,179.5,36.31,26.21
2016,6,21,18,30,480.0,46.0,3.2,18.0,132.0,33.02,23.16
2016,6,21,18,45,379.5,36.5,3.05,17.5,91.5,27.19,17.62
2016,6,21,19,0,279.0,27.0,2.9,17.0,51.0,20.95,10.36
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,50.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,101.0,11.0,3.5,13.0,13.0,36.21,0.0
2016,6,22,5,15,246.0,22.0,3.6,13.0,45.0,110.43,49.6
2016,6,22,5,30,391.0,33.0,3.7,13.0,77.0,188.56,139.59
2016,6,22,5,45,475.5,41.0,3.85,13.5,121.0,249.01,195.6
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,317.31,256.39
2016,6,22,6,15,616.0,54.5,4.0,14.5,214.5,376.24,308.47
2016,6,22,6,30,672.0,60.0,4.0,15.0,264.0,437.43,360.8
2016,6,22,6,45,710.5,64.5,4.0,15.5,315.5,493.96,407.59
2016,6,22,7,0,749.0,69.0,4.0,16.0,367.0,552.68,454.48
2016,6,22,7,15,777.0,72.5,4.0,16.5,418.5,605.24,495.04
2016,6,22,7,30,805.0,76.0,4.0,17.0,470.0,658.56,533.91
2016,6,22,7,45,827.5,78.5,4.0,17.5,521.0,707.14,567.51
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,750.93,596.85
2016,6,22,8,15,866.0,83.5,4.0,18.0,619.0,793.55,626.01
2016,6,22,8,30,882.0,86.0,4.0,18.0,666.0,835.04,653.99
2016,6,22,8,45,896.0,86.5,4.05,18.5,710.5,871.21,676.85
2016,6,22,9,0,910.0,87.0,4.1,19.0,755.0,905.71,698.32
2016,6,22,9,15,919.0,89.0,4.1,19.0,794.0,935.44,717.38
2016,6,22,9,30,928.0,91.0,4.1,19.0,833.0,962.85,734.79
2016,6,22,9,45,936.5,91.5,4.1,19.5,866.5,985.7,747.62
2016,6,22,10,0,945.0,92.0,4.1,20.0,900.0,1005.94,758.68
2016,6,22,10,15,950.0,92.5,4.05,20.0,927.5,1020.05,766.75
2016,6,22,10,30,955.0,93.0,4.0,20.0,955.0,1031.24,772.98
2016,6,22,10,45,959.0,93.5,4.0,20.5,976.0,1038.46,775.51
2016,6,22,11,0,963.0,94.0,4.0,21.0,997.0,1042.63,776.12
2016,6,22,11,15,965.5,94.5,4.0,21.0,1010.5,1042.24,775.34
2016,6,22,11,30,968.0,95.0,4.0,21.0,1024.0,1038.76,772.65
2016,6,22,11,45,969.5,95.0,4.0,21.5,1030.5,1030.74,765.6
2016,6,22,12,0,971.0,95.0,4.0,22.0,1037.0,1019.71,756.71
2016,6,22,12,15,971.0,95.0,4.0,22.0,1036.0,1004.32,746.49
2016,6,22,12,30,971.0,95.0,4.0,22.0,1035.0,986.09,734.48
2016,6,22,12,45,960.5,100.5,4.0,22.0,1024.0,960.97,717.88
2016,6,22,13,0,950.0,106.0,4.0,22.0,1013.0,933.56,699.77
2016,6,22,13,15,947.5,105.5,4.0,21.5,997.0,905.16,682.29
2016,6,22,13,30,945.0,105.0,4.0,21.0,981.0,874.47,663.09
2016,6,22,13,45,939.5,104.5,4.0,21.0,958.0,839.25,639.34
2016,6,22,14,0,934.0,104.0,4.0,21.0,935.0,802.19,614.18
2016,6,22,14,15,928.0,103.0,4.0,20.5,906.0,762.64,588.19
2016,6,22,14,30,922.0,102.0,4.0,20.0,877.0,721.63,560.83
2016,6,22,14,45,913.0,101.0,4.0,20.0,841.0,677.43,527.76
2016,6,22,15,0,904.0,100.0,4.0,20.0,805.0,632.39,493.15
2016,6,22,15,15,893.5,98.0,4.0,19.5,764.5,584.97,456.85
2016,6,22,15,30,883.0,96.0,4.0,19.0,724.0,537.24,419.25
2016,6,22,15,45,869.0,93.5,4.0,19.0,679.0,487.35,378.18
2016,6,22,16,0,855.0,91.0,4.0,19.0,634.0,437.89,336.42
2016,6,22,16,15,837.0,88.5,4.0,18.5,585.5,383.48,290.52
2016,6,22,16,30,819.0,86.0,4.0,18.0,537.0,334.31,247.66
2016,6,22,16,45,795.0,82.5,4.0,17.5,486.0,284.1,203.51
2016,6,22,17,0,771.0,79.0,4.0,17.0,435.0,236.12,161.16
2016,6,22,17,15,739.0,75.0,3.95,16.5,383.5,188.74,120.54
2016,6,22,17,30,707.0,71.0,3.9,16.0,332.0,144.7,85.04
2016,6,22,17,45,660.0,66.0,3.85,15.5,281.0,98.69,52.67
2016,6,22,18,0,613.0,61.0,3.8,15.0,230.0,60.8,33.38
2016,6,22,18,15,547.5,54.0,3.7,14.5,182.0,37.13,27.47
2016,6,22,18,30,482.0,47.0,3.6,14.0,134.0,33.89,24.35
2016,6,22,18,45,374.5,38.0,3.5,14.0,92.5,28.56,19.11
2016,6,22,19,0,267.0,29.0,3.4,14.0,51.0,22.89,12.09
2016,6,22,19,15,133.5,14.5,3.35,13.5,25.5,11.19,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.5,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,105.0,10.0,3.1,12.0,12.0,36.15,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,110.14,47.66
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,188.51,139.16
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,250.57,196.49
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,321.16,259.09
2016,6,23,6,15,633.5,51.0,3.65,14.5,215.5,377.81,309.41
2016,6,23,6,30,689.0,56.0,3.7,15.0,265.0,441.36,363.61
2016,6,23,6,45,730.0,59.5,3.75,15.5,317.5,498.82,411.18
2016,6,23,7,0,771.0,63.0,3.8,16.0,370.0,558.7,459.03
2016,6,23,7,15,798.5,66.5,3.75,16.5,421.5,611.81,499.77
2016,6,23,7,30,826.0,70.0,3.7,17.0,473.0,661.35,535.11
2016,6,23,7,45,848.0,72.0,3.7,17.5,524.0,709.67,568.37
2016,6,23,8,0,870.0,74.0,3.7,18.0,575.0,757.78,600.73
2016,6,23,8,15,885.0,76.0,3.65,18.5,623.0,799.76,627.79
2016,6,23,8,30,900.0,78.0,3.6,19.0,671.0,840.53,653.5
2016,6,23,8,45,912.5,79.5,3.6,19.5,715.0,877.13,676.12
2016,6,23,9,0,925.0,81.0,3.6,20.0,759.0,911.93,697.22
2016,6,23,9,15,934.0,82.5,3.6,20.5,798.0,941.54,714.53
2016,6,23,9,30,943.0,84.0,3.6,21.0,837.0,968.8,730.14
2016,6,23,9,45,945.0,88.0,3.6,21.5,869.5,989.66,741.35
2016,6,23,10,0,947.0,92.0,3.6,22.0,902.0,1007.62,750.66
2016,6,23,10,15,951.0,93.0,3.6,22.0,928.5,1021.36,758.67
2016,6,23,10,30,955.0,94.0,3.6,22.0,955.0,1032.15,764.85
2016,6,23,10,45,957.0,95.0,3.65,22.5,974.5,1037.96,766.76
2016,6,23,11,0,959.0,96.0,3.7,23.0,994.0,1040.71,766.79
2016,6,23,11,15,960.0,96.5,3.75,23.0,1006.5,1038.89,765.44
2016,6,23,11,30,961.0,97.0,3.8,23.0,1019.0,1034.0,762.22
2016,6,23,11,45,960.5,97.0,3.9,23.5,1023.5,1024.14,754.7
2016,6,23,12,0,960.0,97.0,4.0,24.0,1028.0,1011.33,745.36
2016,6,23,12,15,958.5,97.0,4.05,24.0,1026.0,994.72,734.71
2016,6,23,12,30,957.0,97.0,4.1,24.0,1024.0,975.36,722.3
2016,6,23,12,45,953.5,97.0,4.2,24.0,1014.0,951.53,707.19
2016,6,23,13,0,950.0,97.0,4.3,24.0,1004.0,925.23,690.36
2016,6,23,13,15,947.0,96.5,4.35,24.0,987.5,896.5,671.57
2016,6,23,13,30,944.0,96.0,4.4,24.0,971.0,865.49,651.15
2016,6,23,13,45,940.0,94.5,4.45,24.0,948.0,830.62,627.9
2016,6,23,14,0,936.0,93.0,4.5,24.0,925.0,793.82,603.31
2016,6,23,14,15,930.0,92.0,4.5,23.5,896.5,754.27,577.44
2016,6,23,14,30,924.0,91.0,4.5,23.0,868.0,713.27,550.18
2016,6,23,14,45,918.5,88.5,4.55,23.0,833.5,669.92,518.51
2016,6,23,15,0,913.0,86.0,4.6,23.0,799.0,625.45,484.64
2016,6,23,15,15,903.5,84.5,4.6,22.5,759.0,578.72,448.94
2016,6,23,15,30,894.0,83.0,4.6,22.0,719.0,531.59,411.88
2016,6,23,15,45,884.5,79.5,4.65,21.5,675.5,482.46,372.32
2016,6,23,16,0,875.0,76.0,4.7,21.0,632.0,433.34,331.53
2016,6,23,16,15,857.5,74.0,4.65,20.5,583.5,382.81,288.4
2016,6,23,16,30,840.0,72.0,4.6,20.0,535.0,333.41,245.26
2016,6,23,16,45,818.5,69.0,4.55,20.0,485.0,283.4,200.76
2016,6,23,17,0,797.0,66.0,4.5,20.0,435.0,230.94,154.5
2016,6,23,17,15,767.0,62.5,4.35,19.5,383.5,183.05,113.5
2016,6,23,17,30,737.0,59.0,4.2,19.0,332.0,138.27,77.49
2016,6,23,17,45,692.5,55.5,4.1,18.5,281.0,95.61,48.2
2016,6,23,18,0,648.0,52.0,4.0,18.0,230.0,57.69,29.51
2016,6,23,18,15,586.0,46.0,3.8,17.0,182.5,33.38,23.86
2016,6,23,18,30,524.0,40.0,3.6,16.0,135.0,27.79,18.79
2016,6,23,18,45,418.0,32.5,3.45,15.5,93.5,23.52,14.65
2016,6,23,19,0,312.0,25.0,3.3,15.0,52.0,18.99,9.06
2016,6,23,19,15,156.0,12.5,3.25,14.5,26.0,9.33,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,36.31,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,110.18,45.3
2016,6,24,5,30,401.0,31.0,2.9,14.0,76.0,189.1,138.65
2016,6,24,5,45,486.5,38.5,3.05,14.5,120.0,249.56,194.63
2016,6,24,6,0,572.0,46.0,3.2,15.0,164.0,318.05,255.24
2016,6,24,6,15,628.5,51.5,3.15,15.0,214.0,375.42,306.29
2016,6,24,6,30,685.0,57.0,3.1,15.0,264.0,439.83,361.39
2016,6,24,6,45,722.0,62.0,3.1,15.5,315.5,496.58,408.0
2016,6,24,7,0,759.0,67.0,3.1,16.0,367.0,555.42,454.55
2016,6,24,7,15,787.5,70.5,3.05,16.5,419.5,608.71,495.08
2016,6,24,7,30,816.0,74.0,3.0,17.0,472.0,662.8,533.75
2016,6,24,7,45,836.0,77.5,2.95,17.5,522.5,706.7,563.1
2016,6,24,8,0,856.0,81.0,2.9,18.0,573.0,754.53,594.67
2016,6,24,8,15,872.0,83.5,2.85,18.5,621.5,797.39,621.93
2016,6,24,8,30,888.0,86.0,2.8,19.0,670.0,839.11,647.86
2016,6,24,8,45,899.0,88.5,2.8,19.5,714.0,875.17,669.73
2016,6,24,9,0,910.0,91.0,2.8,20.0,758.0,909.35,690.07
2016,6,24,9,15,919.5,93.0,2.8,20.5,797.5,939.57,707.5
2016,6,24,9,30,929.0,95.0,2.8,21.0,837.0,967.5,723.27
2016,6,24,9,45,936.5,96.0,2.85,21.5,871.0,990.0,735.79
2016,6,24,10,0,944.0,97.0,2.9,22.0,905.0,1009.85,746.59
2016,6,24,10,15,949.5,98.0,2.9,22.0,932.5,1025.0,755.36
2016,6,24,10,30,955.0,99.0,2.9,22.0,960.0,1037.22,762.35
2016,6,24,10,45,957.5,100.5,2.95,22.5,980.5,1044.04,764.92
2016,6,24,11,0,960.0,102.0,3.0,23.0,1001.0,1047.77,765.64
2016,6,24,11,15,962.0,102.5,3.05,23.5,1014.5,1046.9,763.52
2016,6,24,11,30,964.0,103.0,3.1,24.0,1028.0,1042.95,759.56
2016,6,24,11,45,964.0,103.5,3.15,24.5,1033.5,1034.02,752.51
2016,6,24,12,0,964.0,104.0,3.2,25.0,1039.0,1022.12,743.69
2016,6,24,12,15,963.5,104.0,3.3,25.0,1038.0,1006.35,734.3
2016,6,24,12,30,963.0,104.0,3.4,25.0,1037.0,987.8,723.11
2016,6,24,12,45,954.5,108.5,3.5,25.5,1026.0,963.65,706.83
2016,6,24,13,0,946.0,113.0,3.6,26.0,1015.0,937.16,689.02
2016,6,24,13,15,942.5,112.0,3.7,26.0,999.0,907.56,670.42
2016,6,24,13,30,939.0,111.0,3.8,26.0,983.0,875.75,650.18
2016,6,24,13,45,934.5,110.0,3.9,26.0,959.5,841.05,627.81
2016,6,24,14,0,930.0,109.0,4.0,26.0,936.0,804.46,603.93
2016,6,24,14,15,923.5,107.5,4.0,25.5,906.5,764.24,578.02
2016,6,24,14,30,917.0,106.0,4.0,25.0,877.0,722.62,550.79
2016,6,24,14,45,908.5,104.5,4.05,25.0,841.5,678.48,518.49
2016,6,24,15,0,900.0,103.0,4.1,25.0,806.0,633.47,484.72
2016,6,24,15,15,889.5,101.0,4.1,24.5,765.5,586.22,449.26
2016,6,24,15,30,879.0,99.0,4.1,24.0,725.0,538.66,412.52
2016,6,24,15,45,864.0,97.0,4.1,24.0,680.0,488.91,372.34
2016,6,24,16,0,849.0,95.0,4.1,24.0,635.0,439.67,331.57
2016,6,24,16,15,831.0,92.0,4.05,23.5,586.5,385.11,286.43
2016,6,24,16,30,813.0,89.0,4.0,23.0,538.0,335.76,244.27
2016,6,24,16,45,788.0,86.0,3.95,22.5,487.0,285.97,201.35
2016,6,24,17,0,763.0,83.0,3.9,22.0,436.0,238.52,160.3
2016,6,24,17,15,730.5,78.5,3.75,21.0,384.5,190.96,120.59
2016,6,24,17,30,698.0,74.0,3.6,20.0,333.0,143.41,82.99
2016,6,24,17,45,651.5,69.0,3.45,19.5,282.0,101.0,53.94
2016,6,24,18,0,605.0,64.0,3.3,19.0,231.0,63.49,35.0
2016,6,24,18,15,538.0,56.5,3.0,18.0,182.5,39.21,28.88
2016,6,24,18,30,471.0,49.0,2.7,17.0,134.0,35.64,25.57
2016,6,24,18,45,367.0,39.0,2.45,16.5,93.0,29.46,19.68
2016,6,24,19,0,263.0,29.0,2.2,16.0,52.0,22.85,12.02
2016,6,24,19,15,131.5,14.5,2.1,15.5,26.0,11.16,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,67.0,10.0,1.3,13.0,11.0,26.51,0.0
2016,6,25,5,15,208.5,22.0,1.5,13.5,42.0,98.01,37.8
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,174.53,127.5
2016,6,25,5,45,444.5,42.0,1.9,14.5,117.0,236.83,184.09
2016,6,25,6,0,539.0,50.0,2.1,15.0,161.0,307.88,246.11
2016,6,25,6,15,597.5,56.0,2.05,15.5,210.5,367.58,297.75
2016,6,25,6,30,656.0,62.0,2.0,16.0,260.0,431.98,351.34
2016,6,25,6,45,699.0,66.5,2.0,17.0,312.0,487.97,395.88
2016,6,25,7,0,742.0,71.0,2.0,18.0,364.0,548.97,442.35
2016,6,25,7,15,771.0,74.5,2.05,18.5,416.0,601.93,482.04
2016,6,25,7,30,800.0,78.0,2.1,19.0,468.0,655.74,520.34
2016,6,25,7,45,823.0,81.0,2.15,20.0,519.0,705.13,552.47
2016,6,25,8,0,846.0,84.0,2.2,21.0,570.0,749.73,580.37
2016,6,25,8,15,862.5,86.5,2.3,21.5,618.0,792.66,608.02
2016,6,25,8,30,879.0,89.0,2.4,22.0,666.0,834.51,634.53
2016,6,25,8,45,892.5,90.5,2.5,23.0,710.5,871.35,656.02
2016,6,25,9,0,906.0,92.0,2.6,24.0,755.0,906.49,676.08
2016,6,25,9,15,916.0,94.0,2.65,24.5,794.5,937.1,693.82
2016,6,25,9,30,926.0,96.0,2.7,25.0,834.0,965.45,709.98
2016,6,25,9,45,928.5,100.0,2.75,26.0,867.0,986.44,719.86
2016,6,25,10,0,931.0,104.0,2.8,27.0,900.0,1004.6,727.92
2016,6,25,10,15,937.0,105.0,2.85,27.5,928.0,1020.07,735.73
2016,6,25,10,30,943.0,106.0,2.9,28.0,956.0,1032.66,741.77
2016,6,25,10,45,947.0,107.0,2.95,28.5,977.0,1040.35,744.79
2016,6,25,11,0,951.0,108.0,3.0,29.0,998.0,1045.0,746.03
2016,6,25,11,15,953.5,108.5,3.05,29.0,1012.0,1044.62,745.71
2016,6,25,11,30,956.0,109.0,3.1,29.0,1026.0,1041.18,743.6
2016,6,25,11,45,956.5,109.5,3.15,29.0,1032.0,1032.77,738.46
2016,6,25,12,0,957.0,110.0,3.2,29.0,1038.0,1021.41,731.56
2016,6,25,12,15,957.0,110.0,3.25,29.0,1037.0,1006.2,722.29
2016,6,25,12,30,957.0,110.0,3.3,29.0,1036.0,988.2,711.29
2016,6,25,12,45,956.5,108.5,3.4,29.0,1028.0,965.59,697.69
2016,6,25,13,0,956.0,107.0,3.5,29.0,1020.0,940.39,682.35
2016,6,25,13,15,953.0,106.5,3.55,29.0,1004.0,911.49,664.21
2016,6,25,13,30,950.0,106.0,3.6,29.0,988.0,880.3,644.47
2016,6,25,13,45,945.5,105.0,3.7,29.0,965.0,845.3,622.3
2016,6,25,14,0,941.0,104.0,3.8,29.0,942.0,808.39,598.61
2016,6,25,14,15,934.5,103.0,3.85,28.5,912.0,768.28,573.41
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,726.73,546.84
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,682.5,515.1
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,637.33,481.67
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.5,589.31,446.0
2016,6,25,15,30,890.0,95.0,3.9,27.0,730.0,541.0,409.12
2016,6,25,15,45,876.5,92.5,3.9,26.5,684.5,491.02,370.0
2016,6,25,16,0,863.0,90.0,3.9,26.0,639.0,441.4,330.0
2016,6,25,16,15,845.0,87.5,3.85,25.5,590.5,390.69,288.06
2016,6,25,16,30,827.0,85.0,3.8,25.0,542.0,336.99,242.93
2016,6,25,16,45,804.0,81.5,3.75,24.5,491.0,286.61,199.79
2016,6,25,17,0,781.0,78.0,3.7,24.0,440.0,238.37,158.27
2016,6,25,17,15,749.5,74.0,3.5,23.0,388.0,190.5,118.48
2016,6,25,17,30,718.0,70.0,3.3,22.0,336.0,145.94,83.49
2016,6,25,17,45,674.0,64.5,3.15,21.5,285.0,99.21,51.13
2016,6,25,18,0,630.0,59.0,3.0,21.0,234.0,60.25,31.42
2016,6,25,18,15,565.0,52.5,2.7,20.0,185.5,35.81,25.67
2016,6,25,18,30,500.0,46.0,2.4,19.0,137.0,32.94,23.01
2016,6,25,18,45,397.5,37.0,2.15,18.5,95.0,27.58,17.9
2016,6,25,19,0,295.0,28.0,1.9,18.0,53.0,21.85,11.15
2016,6,25,19,15,147.5,14.0,1.95,17.5,26.5,10.69,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.0,16.5,2.1,13.5,35.5,81.65,28.54
2016,6,26,5,30,352.0,33.0,2.2,14.0,71.0,173.81,126.78
2016,6,26,5,45,442.5,41.0,2.3,14.5,114.5,234.48,182.34
2016,6,26,6,0,533.0,49.0,2.4,15.0,158.0,303.59,242.91
2016,6,26,6,15,590.5,55.0,2.3,15.5,207.0,362.46,294.05
2016,6,26,6,30,648.0,61.0,2.2,16.0,256.0,425.97,347.08
2016,6,26,6,45,689.0,65.5,2.15,17.0,307.0,480.5,390.57
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,539.83,435.81
2016,6,26,7,15,758.5,73.5,2.1,18.5,409.0,591.97,474.84
2016,6,26,7,30,787.0,77.0,2.1,19.0,460.0,644.94,512.49
2016,6,26,7,45,809.5,79.5,2.1,20.0,510.0,692.92,543.46
2016,6,26,8,0,832.0,82.0,2.1,21.0,560.0,736.13,570.18
2016,6,26,8,15,848.0,84.5,2.1,21.5,607.0,778.24,596.62
2016,6,26,8,30,864.0,87.0,2.1,22.0,654.0,819.28,621.83
2016,6,26,8,45,877.0,89.0,2.15,22.5,697.5,855.88,644.04
2016,6,26,9,0,890.0,91.0,2.2,23.0,741.0,890.79,664.89
2016,6,26,9,15,899.0,92.5,2.2,23.5,779.5,919.63,681.04
2016,6,26,9,30,908.0,94.0,2.2,24.0,818.0,946.23,695.62
2016,6,26,9,45,916.5,94.5,2.25,25.0,852.0,968.87,706.69
2016,6,26,10,0,925.0,95.0,2.3,26.0,886.0,988.97,716.09
2016,6,26,10,15,930.5,96.0,2.35,26.0,913.0,1004.02,725.1
2016,6,26,10,30,936.0,97.0,2.4,26.0,940.0,1016.22,732.43
2016,6,26,10,45,938.5,98.5,2.45,26.5,960.0,1023.06,735.03
2016,6,26,11,0,941.0,100.0,2.5,27.0,980.0,1026.88,735.86
2016,6,26,11,15,943.0,100.5,2.55,27.0,993.5,1026.16,735.4
2016,6,26,11,30,945.0,101.0,2.6,27.0,1007.0,1022.41,733.16
2016,6,26,11,45,944.5,101.5,2.65,27.5,1012.5,1013.26,726.17
2016,6,26,12,0,944.0,102.0,2.7,28.0,1018.0,1001.2,717.48
2016,6,26,12,15,943.0,102.0,2.75,28.5,1016.0,985.35,706.47
2016,6,26,12,30,942.0,102.0,2.8,29.0,1014.0,966.78,693.81
2016,6,26,12,45,928.0,109.5,2.9,29.5,1001.5,941.08,677.01
2016,6,26,13,0,914.0,117.0,3.0,30.0,989.0,913.29,658.86
2016,6,26,13,15,910.5,116.5,3.1,30.0,973.0,885.03,641.62
2016,6,26,13,30,907.0,116.0,3.2,30.0,957.0,854.62,622.8
2016,6,26,13,45,901.0,115.0,3.3,30.0,934.0,819.76,600.83
2016,6,26,14,0,895.0,114.0,3.4,30.0,911.0,783.18,577.47
2016,6,26,14,15,888.5,112.5,3.5,29.5,882.0,744.23,553.33
2016,6,26,14,30,882.0,111.0,3.6,29.0,853.0,703.93,527.66
2016,6,26,14,45,872.0,109.5,3.7,29.0,817.5,660.23,496.32
2016,6,26,15,0,862.0,108.0,3.8,29.0,782.0,615.83,463.72
2016,6,26,15,15,850.5,106.0,3.85,28.5,742.0,569.64,429.75
2016,6,26,15,30,839.0,104.0,3.9,28.0,702.0,523.28,394.63
2016,6,26,15,45,823.5,102.0,3.95,28.0,658.0,471.41,353.76
2016,6,26,16,0,808.0,100.0,4.0,28.0,614.0,423.65,314.89
2016,6,26,16,15,789.0,97.0,3.95,27.0,566.5,374.56,275.18
2016,6,26,16,30,770.0,94.0,3.9,26.0,519.0,326.88,235.54
2016,6,26,16,45,745.0,90.0,3.9,25.5,469.5,278.26,194.28
2016,6,26,17,0,720.0,86.0,3.9,25.0,420.0,231.99,154.85
2016,6,26,17,15,687.0,81.5,3.75,24.0,370.0,183.05,114.66
2016,6,26,17,30,654.0,77.0,3.6,23.0,320.0,140.67,81.64
2016,6,26,17,45,609.5,71.0,3.45,22.5,270.5,99.64,53.67
2016,6,26,18,0,565.0,65.0,3.3,22.0,221.0,63.3,35.1
2016,6,26,18,15,500.0,57.5,3.1,21.0,174.5,40.02,29.2
2016,6,26,18,30,435.0,50.0,2.9,20.0,128.0,36.51,25.97
2016,6,26,18,45,339.5,39.0,2.7,19.5,89.0,29.42,19.37
2016,6,26,19,0,244.0,28.0,2.5,19.0,50.0,21.83,11.08
2016,6,26,19,15,122.0,14.0,2.5,18.5,25.0,10.68,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.5,1.7,14.0,35.0,81.26,25.87
2016,6,27,5,30,361.0,31.0,1.7,14.0,70.0,174.33,126.58
2016,6,27,5,45,448.0,39.0,1.75,14.5,113.0,233.85,181.28
2016,6,27,6,0,535.0,47.0,1.8,15.0,156.0,301.57,240.52
2016,6,27,6,15,591.5,53.0,1.75,15.5,204.5,359.97,291.06
2016,6,27,6,30,648.0,59.0,1.7,16.0,253.0,420.76,341.77
2016,6,27,6,45,686.5,63.5,1.7,17.0,303.5,476.16,385.76
2016,6,27,7,0,725.0,68.0,1.7,18.0,354.0,533.82,429.62
2016,6,27,7,15,753.5,72.0,1.7,19.0,405.0,586.32,467.79
2016,6,27,7,30,782.0,76.0,1.7,20.0,456.0,639.69,504.42
2016,6,27,7,45,802.5,79.0,1.7,21.0,505.0,686.61,534.26
2016,6,27,8,0,823.0,82.0,1.7,22.0,554.0,728.65,559.83
2016,6,27,8,15,839.5,84.5,1.8,22.5,601.0,770.88,586.92
2016,6,27,8,30,856.0,87.0,1.9,23.0,648.0,812.11,612.92
2016,6,27,8,45,868.0,90.0,2.05,24.0,691.5,848.77,634.73
2016,6,27,9,0,880.0,93.0,2.2,25.0,735.0,883.7,655.11
2016,6,27,9,15,890.0,94.5,2.3,25.5,774.0,913.24,672.57
2016,6,27,9,30,900.0,96.0,2.4,26.0,813.0,940.61,688.55
2016,6,27,9,45,894.0,105.0,2.5,27.0,842.5,958.62,697.02
2016,6,27,10,0,888.0,114.0,2.6,28.0,872.0,973.5,703.55
2016,6,27,10,15,894.0,115.0,2.65,28.5,899.5,988.5,711.15
2016,6,27,10,30,900.0,116.0,2.7,29.0,927.0,1000.76,717.05
2016,6,27,10,45,904.0,117.5,2.8,29.5,947.5,1008.76,720.78
2016,6,27,11,0,908.0,119.0,2.9,30.0,968.0,1013.84,722.78
2016,6,27,11,15,911.0,119.5,2.9,30.5,982.0,1014.01,720.92
2016,6,27,11,30,914.0,120.0,2.9,31.0,996.0,1011.24,717.37
2016,6,27,11,45,915.0,120.5,2.95,31.5,1002.5,1003.64,711.32
2016,6,27,12,0,916.0,121.0,3.0,32.0,1009.0,993.19,703.62
2016,6,27,12,15,916.0,121.0,3.05,32.0,1008.0,978.55,694.79
2016,6,27,12,30,916.0,121.0,3.1,32.0,1007.0,961.25,684.33
2016,6,27,12,45,917.5,118.5,3.2,32.0,1000.0,940.32,671.93
2016,6,27,13,0,919.0,116.0,3.3,32.0,993.0,916.82,657.83
2016,6,27,13,15,916.0,115.5,3.4,31.5,978.0,888.88,642.06
2016,6,27,13,30,913.0,115.0,3.5,31.0,963.0,858.75,624.66
2016,6,27,13,45,909.5,113.5,3.6,31.0,941.0,825.23,603.54
2016,6,27,14,0,906.0,112.0,3.7,31.0,919.0,789.81,580.94
2016,6,27,14,15,900.0,111.0,3.75,30.5,890.5,751.3,556.92
2016,6,27,14,30,894.0,110.0,3.8,30.0,862.0,711.38,531.48
2016,6,27,14,45,887.0,107.5,3.85,30.0,827.5,668.22,500.48
2016,6,27,15,0,880.0,105.0,3.9,30.0,793.0,624.09,468.08
2016,6,27,15,15,869.0,103.0,3.9,29.5,753.0,577.42,433.79
2016,6,27,15,30,858.0,101.0,3.9,29.0,713.0,530.51,398.32
2016,6,27,15,45,846.0,98.0,3.95,29.0,669.0,482.2,360.14
2016,6,27,16,0,834.0,95.0,4.0,29.0,625.0,430.22,318.31
2016,6,27,16,15,815.5,92.0,3.95,28.5,577.5,380.08,277.35
2016,6,27,16,30,797.0,89.0,3.9,28.0,530.0,331.27,236.49
2016,6,27,16,45,775.0,84.5,3.85,27.5,480.0,281.7,194.56
2016,6,27,17,0,753.0,80.0,3.8,27.0,430.0,234.17,154.17
2016,6,27,17,15,721.5,76.0,3.65,26.0,379.0,187.63,115.97
2016,6,27,17,30,690.0,72.0,3.5,25.0,328.0,141.14,79.83
2016,6,27,17,45,648.0,66.5,3.35,24.0,278.0,98.98,51.35
2016,6,27,18,0,606.0,61.0,3.2,23.0,228.0,61.26,32.41
2016,6,27,18,15,542.0,54.0,2.9,22.0,180.5,37.04,26.5
2016,6,27,18,30,478.0,47.0,2.6,21.0,133.0,33.8,23.53
2016,6,27,18,45,381.0,37.0,2.3,20.0,92.5,27.55,17.75
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,20.86,10.35
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,10.22,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,32.5,72.46,20.17
2016,6,28,5,30,290.0,34.0,2.2,15.0,65.0,153.03,110.5
2016,6,28,5,45,380.0,43.5,2.25,15.5,107.0,212.19,164.17
2016,6,28,6,0,470.0,53.0,2.3,16.0,149.0,279.78,222.96
2016,6,28,6,15,529.5,60.5,2.25,16.5,196.0,338.49,273.68
2016,6,28,6,30,589.0,68.0,2.2,17.0,243.0,402.04,326.69
2016,6,28,6,45,633.5,73.0,2.15,17.5,293.5,458.66,372.45
2016,6,28,7,0,678.0,78.0,2.1,18.0,344.0,518.16,418.77
2016,6,28,7,15,708.5,82.5,2.05,18.5,394.5,568.26,456.32
2016,6,28,7,30,739.0,87.0,2.0,19.0,445.0,621.86,495.11
2016,6,28,7,45,763.5,90.0,2.0,20.0,494.5,670.14,526.59
2016,6,28,8,0,788.0,93.0,2.0,21.0,544.0,718.48,557.21
2016,6,28,8,15,806.0,96.0,2.0,21.5,591.0,761.42,584.32
2016,6,28,8,30,824.0,99.0,2.0,22.0,638.0,803.46,610.33
2016,6,28,8,45,838.0,101.0,2.05,22.5,681.5,834.75,629.01
2016,6,28,9,0,852.0,103.0,2.1,23.0,725.0,869.52,649.95
2016,6,28,9,15,863.0,105.0,2.1,23.5,763.5,899.82,667.19
2016,6,28,9,30,874.0,107.0,2.1,24.0,802.0,928.06,682.94
2016,6,28,9,45,884.5,107.5,2.15,25.0,836.5,951.98,694.92
2016,6,28,10,0,895.0,108.0,2.2,26.0,871.0,973.51,705.32
2016,6,28,10,15,901.0,109.0,2.3,26.0,898.5,988.68,714.95
2016,6,28,10,30,907.0,110.0,2.4,26.0,926.0,1001.09,722.96
2016,6,28,10,45,911.5,111.0,2.5,26.5,947.0,1009.19,726.89
2016,6,28,11,0,916.0,112.0,2.6,27.0,968.0,1014.37,729.08
2016,6,28,11,15,918.5,112.5,2.7,27.0,981.5,1014.14,729.36
2016,6,28,11,30,921.0,113.0,2.8,27.0,995.0,1010.96,727.88
2016,6,28,11,45,922.0,113.5,2.9,27.5,1001.5,1003.4,722.26
2016,6,28,12,0,923.0,114.0,3.0,28.0,1008.0,992.98,714.9
2016,6,28,12,15,923.0,114.0,3.1,28.0,1007.5,978.33,706.3
2016,6,28,12,30,923.0,114.0,3.2,28.0,1007.0,960.99,695.99
2016,6,28,12,45,912.5,119.5,3.3,28.0,996.5,936.83,681.21
2016,6,28,13,0,902.0,125.0,3.4,28.0,986.0,910.52,664.98
2016,6,28,13,15,899.0,124.0,3.45,27.5,970.5,882.52,648.52
2016,6,28,13,30,896.0,123.0,3.5,27.0,955.0,852.38,630.46
2016,6,28,13,45,892.5,121.5,3.55,27.0,933.0,819.37,609.05
2016,6,28,14,0,889.0,120.0,3.6,27.0,911.0,784.49,586.22
2016,6,28,14,15,882.5,119.0,3.55,26.5,882.5,746.2,561.52
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,706.57,535.21
2016,6,28,14,45,868.5,115.0,3.5,26.0,820.0,663.32,503.63
2016,6,28,15,0,861.0,112.0,3.5,26.0,786.0,619.19,470.74
2016,6,28,15,15,849.5,110.0,3.45,25.5,746.0,573.02,436.29
2016,6,28,15,30,838.0,108.0,3.4,25.0,706.0,526.68,400.75
2016,6,28,15,45,826.0,104.5,3.35,25.0,662.5,475.15,359.73
2016,6,28,16,0,814.0,101.0,3.3,25.0,619.0,427.36,320.47
2016,6,28,16,15,795.0,97.5,3.25,24.5,571.5,377.52,279.37
2016,6,28,16,30,776.0,94.0,3.2,24.0,524.0,329.06,238.45
2016,6,28,16,45,754.0,89.5,3.15,23.5,474.5,280.49,196.93
2016,6,28,17,0,732.0,85.0,3.1,23.0,425.0,233.97,156.97
2016,6,28,17,15,699.5,80.5,3.0,22.0,374.5,184.55,116.12
2016,6,28,17,30,667.0,76.0,2.9,21.0,324.0,141.58,82.41
2016,6,28,17,45,624.5,70.0,2.85,20.5,274.5,100.04,53.85
2016,6,28,18,0,582.0,64.0,2.8,20.0,225.0,63.0,34.79
2016,6,28,18,15,517.0,56.5,2.75,19.0,178.0,39.16,28.71
2016,6,28,18,30,452.0,49.0,2.7,18.0,131.0,35.59,25.42
2016,6,28,18,45,355.5,38.5,2.65,17.5,91.0,28.95,19.15
2016,6,28,19,0,259.0,28.0,2.6,17.0,51.0,21.83,11.21
2016,6,28,19,15,129.5,14.0,2.6,16.5,25.5,10.68,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.0,35.0,81.06,20.05
2016,6,29,5,30,365.0,31.0,3.4,13.0,70.0,174.92,126.99
2016,6,29,5,45,456.5,39.0,3.45,13.5,114.0,236.19,184.22
2016,6,29,6,0,548.0,47.0,3.5,14.0,158.0,306.09,246.2
2016,6,29,6,15,378.5,79.0,3.5,14.5,165.5,284.48,232.71
2016,6,29,6,30,209.0,111.0,3.5,15.0,173.0,241.78,198.61
2016,6,29,6,45,225.0,130.0,3.55,15.5,208.0,280.42,230.93
2016,6,29,7,0,241.0,149.0,3.6,16.0,243.0,320.01,262.97
2016,6,29,7,15,522.0,111.5,3.6,16.5,353.0,481.38,395.41
2016,6,29,7,30,803.0,74.0,3.6,17.0,463.0,650.58,527.63
2016,6,29,7,45,825.5,76.5,3.6,17.5,513.5,699.2,560.48
2016,6,29,8,0,848.0,79.0,3.6,18.0,564.0,743.1,589.83
2016,6,29,8,15,864.5,81.5,3.6,18.5,612.0,786.24,618.1
2016,6,29,8,30,881.0,84.0,3.6,19.0,660.0,828.31,645.1
2016,6,29,8,45,893.5,86.0,3.65,19.5,704.0,865.08,668.21
2016,6,29,9,0,906.0,88.0,3.7,20.0,748.0,900.09,689.86
2016,6,29,9,15,916.0,89.5,3.7,20.0,788.0,930.34,709.08
2016,6,29,9,30,926.0,91.0,3.7,20.0,828.0,958.34,726.71
2016,6,29,9,45,928.0,95.5,3.75,20.5,860.5,979.63,738.67
2016,6,29,10,0,930.0,100.0,3.8,21.0,893.0,998.07,748.74
2016,6,29,10,15,936.0,101.0,3.8,21.0,921.0,1013.72,758.12
2016,6,29,10,30,942.0,102.0,3.8,21.0,949.0,1026.51,765.68
2016,6,29,10,45,946.5,103.0,3.85,21.5,970.5,1034.89,769.28
2016,6,29,11,0,951.0,104.0,3.9,22.0,992.0,1040.23,771.0
2016,6,29,11,15,954.0,104.5,3.9,22.0,1006.5,1040.54,770.65
2016,6,29,11,30,957.0,105.0,3.9,22.0,1021.0,1037.77,768.43
2016,6,29,11,45,958.5,105.0,3.95,22.0,1028.0,1030.01,763.38
2016,6,29,12,0,960.0,105.0,4.0,22.0,1035.0,1019.27,756.47
2016,6,29,12,15,960.0,105.0,4.05,21.5,1034.5,1004.19,748.21
2016,6,29,12,30,960.0,105.0,4.1,21.0,1034.0,986.29,738.1
2016,6,29,12,45,952.0,109.0,4.15,21.0,1024.0,962.3,722.45
2016,6,29,13,0,944.0,113.0,4.2,21.0,1014.0,935.96,705.21
2016,6,29,13,15,941.5,112.5,4.2,20.5,998.5,907.85,687.78
2016,6,29,13,30,939.0,112.0,4.2,20.0,983.0,877.44,668.65
2016,6,29,13,45,934.5,111.0,4.25,20.0,960.5,842.82,645.39
2016,6,29,14,0,930.0,110.0,4.3,20.0,938.0,806.3,620.64
2016,6,29,14,15,924.0,109.0,4.25,19.5,909.0,766.96,594.43
2016,6,29,14,30,918.0,108.0,4.2,19.0,880.0,726.15,566.87
2016,6,29,14,45,910.0,106.5,4.2,19.0,845.0,682.31,533.83
2016,6,29,15,0,902.0,105.0,4.2,19.0,810.0,637.54,499.3
2016,6,29,15,15,891.5,103.0,4.15,18.5,769.5,590.18,462.8
2016,6,29,15,30,881.0,101.0,4.1,18.0,729.0,542.5,425.03
2016,6,29,15,45,867.0,98.0,4.05,18.0,684.0,492.19,383.47
2016,6,29,16,0,853.0,95.0,4.0,18.0,639.0,442.3,341.23
2016,6,29,16,15,835.0,92.5,3.95,17.5,590.5,387.93,295.23
2016,6,29,16,30,817.0,90.0,3.9,17.0,542.0,338.75,252.24
2016,6,29,16,45,793.5,86.0,3.85,17.0,491.0,288.2,207.31
2016,6,29,17,0,770.0,82.0,3.8,17.0,440.0,239.83,164.27
2016,6,29,17,15,738.0,78.0,3.75,16.5,388.0,192.34,123.57
2016,6,29,17,30,706.0,74.0,3.7,16.0,336.0,144.83,85.13
2016,6,29,17,45,661.0,68.5,3.65,15.5,284.5,101.62,54.91
2016,6,29,18,0,616.0,63.0,3.6,15.0,233.0,63.16,34.99
2016,6,29,18,15,549.5,56.0,3.5,14.5,184.5,38.75,28.92
2016,6,29,18,30,483.0,49.0,3.4,14.0,136.0,35.61,25.88
2016,6,29,18,45,380.5,39.0,3.35,13.5,94.5,29.44,19.93
2016,6,29,19,0,278.0,29.0,3.3,13.0,53.0,22.83,12.22
2016,6,29,19,15,139.0,14.5,3.25,12.5,26.5,11.16,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.0,33.0,73.84,14.6
2016,6,30,5,30,305.0,34.0,2.9,13.0,66.0,157.37,113.8
2016,6,30,5,45,401.5,43.5,2.95,13.5,109.0,219.58,171.06
2016,6,30,6,0,498.0,53.0,3.0,14.0,152.0,290.83,233.63
2016,6,30,6,15,559.5,59.5,2.9,14.5,201.0,350.55,285.94
2016,6,30,6,30,621.0,66.0,2.8,15.0,250.0,415.25,340.62
2016,6,30,6,45,663.0,71.5,2.75,15.5,301.0,472.39,387.49
2016,6,30,7,0,705.0,77.0,2.7,16.0,352.0,532.18,434.72
2016,6,30,7,15,736.0,81.0,2.6,16.5,403.5,583.2,473.43
2016,6,30,7,30,767.0,85.0,2.5,17.0,455.0,637.66,513.13
2016,6,30,7,45,788.5,89.5,2.45,17.5,505.5,686.53,546.17
2016,6,30,8,0,810.0,94.0,2.4,18.0,556.0,735.2,578.21
2016,6,30,8,15,828.0,97.0,2.3,18.5,604.0,778.91,605.59
2016,6,30,8,30,846.0,100.0,2.2,19.0,652.0,821.68,631.64
2016,6,30,8,45,857.0,103.5,2.1,20.0,695.5,852.71,647.75
2016,6,30,9,0,868.0,107.0,2.0,21.0,739.0,886.99,665.72
2016,6,30,9,15,879.0,109.5,1.95,21.5,778.5,918.24,682.99
2016,6,30,9,30,890.0,112.0,1.9,22.0,818.0,947.36,698.63
2016,6,30,9,45,899.0,113.0,1.9,22.5,852.5,970.7,710.95
2016,6,30,10,0,908.0,114.0,1.9,23.0,887.0,991.55,721.67
2016,6,30,10,15,914.0,115.5,1.95,23.0,915.0,1007.4,731.25
2016,6,30,10,30,920.0,117.0,2.0,23.0,943.0,1020.44,739.18
2016,6,30,10,45,924.0,118.0,2.1,23.5,964.5,1028.11,743.0
2016,6,30,11,0,928.0,119.0,2.2,24.0,986.0,1032.82,745.06
2016,6,30,11,15,930.5,120.0,2.3,24.5,1000.0,1033.07,744.39
2016,6,30,11,30,933.0,121.0,2.4,25.0,1014.0,1030.32,741.92
2016,6,30,11,45,934.0,121.5,2.5,25.5,1020.5,1022.64,736.41
2016,6,30,12,0,935.0,122.0,2.6,26.0,1027.0,1012.06,729.14
2016,6,30,12,15,935.0,122.0,2.65,26.0,1026.5,997.22,720.17
2016,6,30,12,30,935.0,122.0,2.7,26.0,1026.0,979.65,709.51
2016,6,30,12,45,923.5,127.5,2.8,26.0,1014.5,954.31,694.25
2016,6,30,13,0,912.0,133.0,2.9,26.0,1003.0,926.82,677.53
2016,6,30,13,15,909.0,132.5,2.95,26.0,987.5,899.02,660.11
2016,6,30,13,30,906.0,132.0,3.0,26.0,972.0,869.03,641.14
2016,6,30,13,45,900.5,130.5,3.15,26.0,949.0,834.1,619.28
2016,6,30,14,0,895.0,129.0,3.3,26.0,926.0,797.42,595.93
2016,6,30,14,15,887.5,127.5,3.35,26.0,896.5,757.7,569.7
2016,6,30,14,30,880.0,126.0,3.4,26.0,867.0,716.71,541.67
2016,6,30,14,45,870.5,124.5,3.45,26.0,831.5,673.33,510.26
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,629.21,477.59
2016,6,30,15,15,848.5,120.5,3.45,25.5,755.0,579.01,440.42
2016,6,30,15,30,836.0,118.0,3.4,25.0,714.0,531.41,404.08
2016,6,30,15,45,819.5,115.0,3.4,24.5,669.0,481.69,365.22
2016,6,30,16,0,803.0,112.0,3.4,24.0,624.0,432.73,325.82
2016,6,30,16,15,782.5,108.5,3.35,23.5,575.5,382.8,284.65
2016,6,30,16,30,762.0,105.0,3.3,23.0,527.0,334.44,243.8
2016,6,30,16,45,734.5,101.0,3.3,23.0,476.5,282.01,199.08
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,235.4,159.02
2016,6,30,17,15,671.5,91.5,3.2,22.0,374.5,188.87,120.75
2016,6,30,17,30,636.0,86.0,3.1,21.0,323.0,146.01,87.35
2016,6,30,17,45,587.0,79.5,3.05,20.5,272.5,105.02,59.39
2016,6,30,18,0,538.0,73.0,3.0,20.0,222.0,69.21,40.94
2016,6,30,18,15,468.5,64.5,2.95,19.0,175.0,46.23,34.88
2016,6,30,18,30,399.0,56.0,2.9,18.0,128.0,42.15,31.11
2016,6,30,18,45,296.0,43.5,2.85,17.5,88.0,33.05,22.65
2016,6,30,19,0,193.0,31.0,2.8,17.0,48.0,24.08,12.91
2016,6,30,19,15,96.5,15.5,2.85,16.5,24.0,12.12,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
