Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,17.5,3.35,12.5,31.0,65.39,8.98
2016,7,1,5,30,257.0,35.0,3.4,13.0,62.0,141.65,101.97
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,202.61,157.85
2016,7,1,6,0,449.0,56.0,3.6,14.0,146.0,272.45,219.19
2016,7,1,6,15,512.5,64.0,3.6,14.5,193.5,332.64,272.04
2016,7,1,6,30,576.0,72.0,3.6,15.0,241.0,398.02,327.7
2016,7,1,6,45,622.5,77.5,3.65,15.5,292.0,455.79,375.71
2016,7,1,7,0,669.0,83.0,3.7,16.0,343.0,516.6,424.6
2016,7,1,7,15,701.5,87.5,3.65,16.5,394.0,569.89,465.85
2016,7,1,7,30,734.0,92.0,3.6,17.0,445.0,622.04,505.03
2016,7,1,7,45,759.0,95.5,3.55,17.5,495.5,671.14,539.53
2016,7,1,8,0,784.0,99.0,3.5,18.0,546.0,720.33,572.91
2016,7,1,8,15,803.0,102.0,3.5,18.5,593.5,764.0,601.74
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,806.84,629.49
2016,7,1,8,45,837.0,107.5,3.5,19.5,685.0,844.63,653.2
2016,7,1,9,0,852.0,110.0,3.5,20.0,729.0,875.64,671.88
2016,7,1,9,15,863.0,112.0,3.45,20.5,768.5,905.98,689.66
2016,7,1,9,30,874.0,114.0,3.4,21.0,808.0,934.26,705.83
2016,7,1,9,45,883.0,116.0,3.4,21.5,842.5,958.42,719.4
2016,7,1,10,0,892.0,118.0,3.4,22.0,877.0,980.11,731.29
2016,7,1,10,15,898.5,119.0,3.4,22.0,905.0,995.75,740.57
2016,7,1,10,30,905.0,120.0,3.4,22.0,933.0,1008.64,748.15
2016,7,1,10,45,909.5,121.0,3.45,22.5,954.0,1016.75,751.6
2016,7,1,11,0,914.0,122.0,3.5,23.0,975.0,1021.93,753.25
2016,7,1,11,15,917.0,123.0,3.55,23.0,989.5,1022.7,753.59
2016,7,1,11,30,920.0,124.0,3.6,23.0,1004.0,1020.5,752.12
2016,7,1,11,45,921.5,124.0,3.7,23.5,1011.0,1012.93,746.13
2016,7,1,12,0,923.0,124.0,3.8,24.0,1018.0,1002.48,738.37
2016,7,1,12,15,922.5,124.0,3.85,24.0,1017.0,987.35,728.7
2016,7,1,12,30,922.0,124.0,3.9,24.0,1016.0,969.55,717.34
2016,7,1,12,45,918.0,125.5,4.0,24.0,1007.0,947.42,703.4
2016,7,1,13,0,914.0,127.0,4.1,24.0,998.0,922.91,687.82
2016,7,1,13,15,910.5,126.0,4.1,24.0,982.5,894.21,668.85
2016,7,1,13,30,907.0,125.0,4.1,24.0,967.0,863.36,648.37
2016,7,1,13,45,902.5,123.5,4.15,24.0,944.5,829.23,625.76
2016,7,1,14,0,898.0,122.0,4.2,24.0,922.0,793.28,601.72
2016,7,1,14,15,891.0,120.5,4.2,23.5,892.5,753.85,575.97
2016,7,1,14,30,884.0,119.0,4.2,23.0,863.0,713.1,548.56
2016,7,1,14,45,875.0,117.0,4.25,23.0,828.0,669.48,516.21
2016,7,1,15,0,866.0,115.0,4.3,23.0,793.0,625.05,482.55
2016,7,1,15,15,854.0,113.0,4.25,22.5,752.5,578.35,447.07
2016,7,1,15,30,842.0,111.0,4.2,22.0,712.0,528.15,408.08
2016,7,1,15,45,826.5,108.0,4.2,21.5,667.0,478.62,368.55
2016,7,1,16,0,811.0,105.0,4.2,21.0,622.0,429.75,328.4
2016,7,1,16,15,791.5,102.0,4.15,20.5,574.0,380.25,286.72
2016,7,1,16,30,772.0,99.0,4.1,20.0,526.0,332.2,245.32
2016,7,1,16,45,745.5,95.0,4.05,19.5,475.5,282.99,202.65
2016,7,1,17,0,719.0,91.0,4.0,19.0,425.0,232.87,159.28
2016,7,1,17,15,684.5,86.0,3.9,18.5,374.0,186.34,119.96
2016,7,1,17,30,650.0,81.0,3.8,18.0,323.0,143.37,85.7
2016,7,1,17,45,602.5,75.0,3.7,17.5,272.5,102.22,57.26
2016,7,1,18,0,555.0,69.0,3.6,17.0,222.0,66.07,38.56
2016,7,1,18,15,487.0,60.5,3.5,16.5,175.0,42.66,32.11
2016,7,1,18,30,419.0,52.0,3.4,16.0,128.0,38.37,28.07
2016,7,1,18,45,316.0,41.0,3.3,15.5,88.0,31.36,21.39
2016,7,1,19,0,213.0,30.0,3.2,15.0,48.0,23.26,12.37
2016,7,1,19,15,106.5,15.0,3.1,14.5,24.0,11.71,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,29.5,63.5,4.62
2016,7,2,5,30,251.0,34.0,3.3,14.0,59.0,138.09,98.47
2016,7,2,5,45,339.5,45.0,3.45,14.5,100.0,196.48,152.27
2016,7,2,6,0,428.0,56.0,3.6,15.0,141.0,262.88,210.59
2016,7,2,6,15,490.0,64.5,3.6,15.5,188.0,321.89,262.27
2016,7,2,6,30,552.0,73.0,3.6,16.0,235.0,386.0,316.74
2016,7,2,6,45,593.0,80.0,3.65,16.5,284.5,441.32,362.63
2016,7,2,7,0,634.0,87.0,3.7,17.0,334.0,499.26,409.13
2016,7,2,7,15,667.0,92.5,3.7,17.5,384.0,552.61,450.53
2016,7,2,7,30,700.0,98.0,3.7,18.0,434.0,607.33,491.74
2016,7,2,7,45,722.5,103.5,3.7,18.5,483.0,655.5,526.36
2016,7,2,8,0,745.0,109.0,3.7,19.0,532.0,701.05,557.39
2016,7,2,8,15,764.5,112.5,3.65,19.5,579.0,744.42,586.02
2016,7,2,8,30,784.0,116.0,3.6,20.0,626.0,787.07,613.58
2016,7,2,8,45,797.0,120.0,3.55,20.5,669.0,823.73,636.39
2016,7,2,9,0,810.0,124.0,3.5,21.0,712.0,858.85,657.8
2016,7,2,9,15,822.0,126.5,3.5,21.5,751.0,889.69,676.25
2016,7,2,9,30,834.0,129.0,3.5,22.0,790.0,918.56,693.21
2016,7,2,9,45,842.0,131.5,3.55,22.5,823.5,941.53,706.37
2016,7,2,10,0,850.0,134.0,3.6,23.0,857.0,956.45,714.12
2016,7,2,10,15,857.0,135.5,3.6,23.0,885.0,972.52,723.83
2016,7,2,10,30,864.0,137.0,3.6,23.0,913.0,985.97,731.85
2016,7,2,10,45,868.0,139.0,3.65,23.5,933.5,994.29,735.47
2016,7,2,11,0,872.0,141.0,3.7,24.0,954.0,999.8,737.35
2016,7,2,11,15,875.5,141.5,3.75,24.0,968.5,1000.47,737.6
2016,7,2,11,30,879.0,142.0,3.8,24.0,983.0,998.32,736.13
2016,7,2,11,45,880.0,143.0,3.9,24.5,989.5,991.43,730.53
2016,7,2,12,0,881.0,144.0,4.0,25.0,996.0,981.8,723.23
2016,7,2,12,15,881.0,144.0,4.05,25.0,996.0,967.6,714.1
2016,7,2,12,30,881.0,144.0,4.1,25.0,996.0,950.83,703.34
2016,7,2,12,45,885.5,139.5,4.2,25.0,990.0,931.39,691.09
2016,7,2,13,0,890.0,135.0,4.3,25.0,984.0,909.36,677.09
2016,7,2,13,15,887.0,134.0,4.35,24.5,968.5,881.68,660.26
2016,7,2,13,30,884.0,133.0,4.4,24.0,953.0,851.88,641.85
2016,7,2,13,45,879.0,132.0,4.45,24.0,931.0,818.5,619.54
2016,7,2,14,0,874.0,131.0,4.5,24.0,909.0,783.38,596.03
2016,7,2,14,15,867.0,129.5,4.5,23.5,880.0,744.77,570.71
2016,7,2,14,30,860.0,128.0,4.5,23.0,851.0,704.89,543.38
2016,7,2,14,45,851.0,126.0,4.55,23.0,816.5,662.17,511.63
2016,7,2,15,0,842.0,124.0,4.6,23.0,782.0,616.08,476.76
2016,7,2,15,15,830.0,121.5,4.55,22.5,742.5,569.59,441.29
2016,7,2,15,30,818.0,119.0,4.5,22.0,703.0,523.06,404.84
2016,7,2,15,45,803.5,115.5,4.5,22.0,658.5,474.61,365.36
2016,7,2,16,0,789.0,112.0,4.5,22.0,614.0,426.75,325.42
2016,7,2,16,15,769.0,108.5,4.4,21.5,566.5,377.65,284.16
2016,7,2,16,30,749.0,105.0,4.3,21.0,519.0,330.07,243.3
2016,7,2,16,45,724.0,100.0,4.25,20.5,469.5,278.05,198.66
2016,7,2,17,0,699.0,95.0,4.2,20.0,420.0,231.63,158.43
2016,7,2,17,15,665.0,90.0,4.1,19.0,369.5,186.14,120.39
2016,7,2,17,30,631.0,85.0,4.0,18.0,319.0,144.19,87.21
2016,7,2,17,45,585.0,78.0,3.9,17.5,269.5,103.21,58.8
2016,7,2,18,0,539.0,71.0,3.8,17.0,220.0,67.11,39.87
2016,7,2,18,15,473.0,62.0,3.65,16.5,173.5,44.0,33.29
2016,7,2,18,30,407.0,53.0,3.5,16.0,127.0,39.33,28.9
2016,7,2,18,45,312.0,41.0,3.4,15.5,87.5,31.38,21.41
2016,7,2,19,0,217.0,29.0,3.3,15.0,48.0,22.44,11.69
2016,7,2,19,15,108.5,14.5,3.15,14.5,24.0,14.25,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,63.62,0.15
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,139.83,99.14
2016,7,3,5,45,351.0,44.0,2.95,14.5,100.5,199.36,154.16
2016,7,3,6,0,443.0,55.0,3.1,15.0,142.0,267.67,214.0
2016,7,3,6,15,505.0,63.0,3.1,15.5,189.0,326.74,265.67
2016,7,3,6,30,567.0,71.0,3.1,16.0,236.0,390.89,320.04
2016,7,3,6,45,611.0,77.0,3.1,16.5,286.5,447.36,366.64
2016,7,3,7,0,655.0,83.0,3.1,17.0,337.0,506.71,413.94
2016,7,3,7,15,687.5,88.0,3.1,17.5,387.5,560.0,454.99
2016,7,3,7,30,720.0,93.0,3.1,18.0,438.0,614.6,495.78
2016,7,3,7,45,743.5,97.5,3.15,18.5,487.0,660.74,528.41
2016,7,3,8,0,767.0,102.0,3.2,19.0,536.0,709.39,561.63
2016,7,3,8,15,785.5,105.5,3.2,19.5,583.5,752.71,590.07
2016,7,3,8,30,804.0,109.0,3.2,20.0,631.0,795.2,617.44
2016,7,3,8,45,817.5,112.0,3.2,20.5,674.0,831.81,640.21
2016,7,3,9,0,831.0,115.0,3.2,21.0,717.0,866.85,661.62
2016,7,3,9,15,842.5,117.5,3.2,21.5,756.5,892.37,676.23
2016,7,3,9,30,854.0,120.0,3.2,22.0,796.0,921.26,693.12
2016,7,3,9,45,881.0,111.0,3.25,22.5,835.0,950.28,710.28
2016,7,3,10,0,908.0,102.0,3.3,23.0,874.0,977.53,726.15
2016,7,3,10,15,914.0,103.5,3.3,23.5,901.5,993.62,734.2
2016,7,3,10,30,920.0,105.0,3.3,24.0,929.0,1006.89,740.52
2016,7,3,10,45,923.5,106.0,3.35,24.5,950.0,1014.31,743.47
2016,7,3,11,0,927.0,107.0,3.4,25.0,971.0,1018.76,744.63
2016,7,3,11,15,930.0,107.5,3.45,25.0,985.5,1019.23,744.78
2016,7,3,11,30,933.0,108.0,3.5,25.0,1000.0,1016.69,743.11
2016,7,3,11,45,933.5,108.5,3.55,25.0,1006.5,1008.76,738.04
2016,7,3,12,0,934.0,109.0,3.6,25.0,1013.0,997.92,731.19
2016,7,3,12,15,934.0,109.0,3.65,25.0,1012.5,983.29,721.94
2016,7,3,12,30,934.0,109.0,3.7,25.0,1012.0,965.91,710.94
2016,7,3,12,45,917.0,118.5,3.75,25.5,999.0,939.67,692.7
2016,7,3,13,0,900.0,128.0,3.8,26.0,986.0,911.43,673.22
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.5,883.59,655.28
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,853.61,635.81
2016,7,3,13,45,888.5,125.5,3.95,26.0,933.0,819.92,613.69
2016,7,3,14,0,884.0,124.0,4.0,26.0,911.0,784.43,590.17
2016,7,3,14,15,877.0,122.5,4.0,25.5,882.0,745.51,564.98
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,705.28,538.02
2016,7,3,14,45,862.0,118.5,4.0,25.0,818.5,662.38,506.36
2016,7,3,15,0,854.0,116.0,4.0,25.0,784.0,618.62,473.41
2016,7,3,15,15,842.0,114.0,3.95,24.5,744.0,572.42,438.63
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,522.74,400.41
2016,7,3,15,45,816.0,109.0,3.9,24.0,660.0,474.43,361.48
2016,7,3,16,0,802.0,106.0,3.9,24.0,616.0,426.64,321.99
2016,7,3,16,15,782.5,102.5,3.85,23.5,568.5,377.09,280.85
2016,7,3,16,30,763.0,99.0,3.8,23.0,521.0,328.99,239.97
2016,7,3,16,45,739.0,94.0,3.75,22.5,471.5,279.96,197.95
2016,7,3,17,0,715.0,89.0,3.7,22.0,422.0,229.88,155.09
2016,7,3,17,15,681.5,84.0,3.6,21.0,371.0,183.69,116.71
2016,7,3,17,30,648.0,79.0,3.5,20.0,320.0,140.97,83.13
2016,7,3,17,45,603.5,72.5,3.4,19.5,270.5,99.69,54.76
2016,7,3,18,0,559.0,66.0,3.3,19.0,221.0,63.12,35.94
2016,7,3,18,15,493.5,58.0,3.15,18.0,174.5,40.5,30.01
2016,7,3,18,30,428.0,50.0,3.0,17.0,128.0,36.57,26.37
2016,7,3,18,45,332.0,39.0,2.9,16.5,88.0,29.49,19.69
2016,7,3,19,0,236.0,28.0,2.8,16.0,48.0,21.91,11.17
2016,7,3,19,15,118.0,14.0,2.8,15.5,24.0,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,68.1,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,147.77,104.14
2016,7,4,5,45,386.0,40.0,3.05,14.5,101.5,207.84,160.42
2016,7,4,6,0,482.0,49.0,3.2,15.0,143.0,277.05,221.29
2016,7,4,6,15,543.0,56.0,3.2,15.5,190.5,336.06,273.17
2016,7,4,6,30,604.0,63.0,3.2,16.0,238.0,400.11,327.65
2016,7,4,6,45,650.0,67.5,3.2,16.5,289.0,457.44,375.1
2016,7,4,7,0,696.0,72.0,3.2,17.0,340.0,515.72,421.76
2016,7,4,7,15,727.0,76.0,3.15,17.5,391.0,568.72,462.53
2016,7,4,7,30,758.0,80.0,3.1,18.0,442.0,622.81,502.65
2016,7,4,7,45,783.0,82.5,3.1,18.5,492.5,671.66,536.36
2016,7,4,8,0,808.0,85.0,3.1,19.0,543.0,720.59,569.39
2016,7,4,8,15,826.0,88.0,3.1,19.5,590.5,764.35,597.97
2016,7,4,8,30,844.0,91.0,3.1,20.0,638.0,802.36,621.96
2016,7,4,8,45,859.0,92.5,3.15,20.5,682.5,839.76,645.5
2016,7,4,9,0,874.0,94.0,3.2,21.0,727.0,875.65,667.7
2016,7,4,9,15,884.5,96.0,3.25,21.5,766.5,906.29,686.09
2016,7,4,9,30,895.0,98.0,3.3,22.0,806.0,934.79,702.92
2016,7,4,9,45,891.0,106.5,3.35,22.5,837.0,954.35,713.64
2016,7,4,10,0,887.0,115.0,3.4,23.0,868.0,970.87,722.42
2016,7,4,10,15,893.5,116.5,3.5,23.0,896.0,987.11,732.85
2016,7,4,10,30,900.0,118.0,3.6,23.0,924.0,1000.61,741.54
2016,7,4,10,45,903.0,120.0,3.7,23.5,945.0,1008.38,745.09
2016,7,4,11,0,906.0,122.0,3.8,24.0,966.0,1013.23,746.84
2016,7,4,11,15,909.0,122.5,3.9,24.0,980.5,1013.6,747.22
2016,7,4,11,30,912.0,123.0,4.0,24.0,995.0,1011.05,745.79
2016,7,4,11,45,912.0,124.5,4.1,24.0,1001.5,1003.67,741.27
2016,7,4,12,0,912.0,126.0,4.2,24.0,1008.0,993.44,734.95
2016,7,4,12,15,912.0,126.0,4.25,24.0,1007.5,978.99,725.61
2016,7,4,12,30,912.0,126.0,4.3,24.0,1007.0,961.87,714.56
2016,7,4,12,45,917.5,120.5,4.35,24.0,1001.0,941.86,701.6
2016,7,4,13,0,923.0,115.0,4.4,24.0,995.0,919.13,686.82
2016,7,4,13,15,920.5,114.5,4.4,24.0,980.0,891.62,668.55
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,861.86,648.7
2016,7,4,13,45,913.5,113.0,4.45,24.0,942.5,827.92,626.06
2016,7,4,14,0,909.0,112.0,4.5,24.0,920.0,792.12,602.14
2016,7,4,14,15,902.5,110.5,4.45,23.5,891.5,752.71,576.08
2016,7,4,14,30,896.0,109.0,4.4,23.0,863.0,711.91,548.68
2016,7,4,14,45,887.5,107.5,4.4,23.0,828.0,668.61,516.32
2016,7,4,15,0,879.0,106.0,4.4,23.0,793.0,624.43,482.64
2016,7,4,15,15,867.5,104.0,4.35,22.5,752.5,577.47,446.83
2016,7,4,15,30,856.0,102.0,4.3,22.0,712.0,530.29,409.89
2016,7,4,15,45,841.5,99.5,4.25,22.0,667.5,481.26,369.86
2016,7,4,16,0,827.0,97.0,4.2,22.0,623.0,428.81,326.33
2016,7,4,16,15,808.5,93.5,4.15,21.5,575.0,378.44,284.0
2016,7,4,16,30,790.0,90.0,4.1,21.0,527.0,329.39,241.8
2016,7,4,16,45,764.5,87.0,4.05,21.0,477.0,280.4,198.86
2016,7,4,17,0,739.0,84.0,4.0,21.0,427.0,233.8,158.02
2016,7,4,17,15,706.0,79.0,3.85,20.0,375.5,186.67,118.59
2016,7,4,17,30,673.0,74.0,3.7,19.0,324.0,139.6,81.29
2016,7,4,17,45,625.0,69.0,3.6,18.5,273.5,98.09,52.92
2016,7,4,18,0,577.0,64.0,3.5,18.0,223.0,61.63,34.65
2016,7,4,18,15,511.5,56.5,3.4,17.0,176.0,39.24,29.03
2016,7,4,18,30,446.0,49.0,3.3,16.0,129.0,35.69,25.71
2016,7,4,18,45,343.0,38.5,3.2,15.5,88.5,29.06,19.39
2016,7,4,19,0,240.0,28.0,3.1,15.0,48.0,21.95,11.19
2016,7,4,19,15,120.0,14.0,3.0,14.5,24.0,13.76,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,66.51,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,144.72,101.69
2016,7,5,5,45,381.5,40.0,3.1,13.5,100.5,205.64,159.09
2016,7,5,6,0,481.0,49.0,3.2,14.0,142.0,276.01,221.1
2016,7,5,6,15,253.5,76.5,3.2,14.5,126.5,220.12,179.34
2016,7,5,6,30,26.0,104.0,3.2,15.0,111.0,124.65,99.88
2016,7,5,6,45,32.5,124.0,3.2,15.5,135.0,150.22,121.3
2016,7,5,7,0,39.0,144.0,3.2,16.0,159.0,176.16,142.43
2016,7,5,7,15,111.0,170.5,3.15,16.5,221.5,259.85,211.45
2016,7,5,7,30,183.0,197.0,3.1,17.0,284.0,341.84,277.31
2016,7,5,7,45,495.5,141.0,3.1,17.5,412.5,527.05,427.19
2016,7,5,8,0,808.0,85.0,3.1,18.0,541.0,719.84,572.1
2016,7,5,8,15,825.5,87.5,3.1,18.5,588.5,757.92,595.63
2016,7,5,8,30,843.0,90.0,3.1,19.0,636.0,799.72,622.54
2016,7,5,8,45,858.0,91.5,3.1,19.5,680.0,837.13,645.88
2016,7,5,9,0,873.0,93.0,3.1,20.0,724.0,873.03,667.87
2016,7,5,9,15,884.0,95.0,3.15,20.0,764.0,904.14,687.96
2016,7,5,9,30,895.0,97.0,3.2,20.0,804.0,933.14,706.57
2016,7,5,9,45,904.5,97.5,3.3,20.5,838.5,956.81,720.53
2016,7,5,10,0,914.0,98.0,3.4,21.0,873.0,978.01,732.84
2016,7,5,10,15,920.5,99.0,3.5,21.0,901.5,994.22,743.28
2016,7,5,10,30,927.0,100.0,3.6,21.0,930.0,1007.62,751.96
2016,7,5,10,45,930.5,101.5,3.7,21.5,951.5,1015.71,755.75
2016,7,5,11,0,934.0,103.0,3.8,22.0,973.0,1020.8,757.68
2016,7,5,11,15,937.0,103.5,3.9,22.0,987.5,1021.35,758.18
2016,7,5,11,30,940.0,104.0,4.0,22.0,1002.0,1018.88,756.8
2016,7,5,11,45,940.0,105.5,4.15,22.0,1009.0,1011.5,752.57
2016,7,5,12,0,940.0,107.0,4.3,22.0,1016.0,1001.18,746.44
2016,7,5,12,15,940.5,107.0,4.35,22.0,1015.5,986.99,737.19
2016,7,5,12,30,941.0,107.0,4.4,22.0,1015.0,970.01,726.14
2016,7,5,12,45,933.0,111.0,4.5,22.0,1005.5,946.51,711.11
2016,7,5,13,0,925.0,115.0,4.6,22.0,996.0,920.69,694.63
2016,7,5,13,15,922.0,114.0,4.6,21.5,980.5,892.24,676.87
2016,7,5,13,30,919.0,113.0,4.6,21.0,965.0,861.56,657.43
2016,7,5,13,45,915.0,112.0,4.65,21.0,943.0,828.0,634.85
2016,7,5,14,0,911.0,111.0,4.7,21.0,921.0,792.53,610.75
2016,7,5,14,15,904.5,109.5,4.7,20.5,892.0,753.05,584.46
2016,7,5,14,30,898.0,108.0,4.7,20.0,863.0,712.17,556.8
2016,7,5,14,45,890.0,106.0,4.7,20.0,828.5,668.65,523.74
2016,7,5,15,0,882.0,104.0,4.7,20.0,794.0,624.21,489.29
2016,7,5,15,15,871.5,102.0,4.65,19.5,754.0,577.67,453.2
2016,7,5,15,30,861.0,100.0,4.6,19.0,714.0,530.82,415.89
2016,7,5,15,45,848.0,97.0,4.6,19.0,670.0,481.81,375.29
2016,7,5,16,0,835.0,94.0,4.6,19.0,626.0,429.2,330.99
2016,7,5,16,15,817.0,91.5,4.55,18.5,578.0,379.5,288.46
2016,7,5,16,30,799.0,89.0,4.5,18.0,530.0,331.07,246.04
2016,7,5,16,45,777.0,84.5,4.45,17.5,480.5,281.25,202.06
2016,7,5,17,0,755.0,80.0,4.4,17.0,431.0,233.46,159.74
2016,7,5,17,15,723.5,76.0,4.3,16.5,380.0,186.68,119.56
2016,7,5,17,30,692.0,72.0,4.2,16.0,329.0,139.92,81.76
2016,7,5,17,45,648.0,66.5,4.15,16.0,278.5,97.39,52.1
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,59.51,32.83
2016,7,5,18,15,538.5,54.0,4.0,15.5,180.0,37.15,27.36
2016,7,5,18,30,473.0,47.0,3.9,15.0,132.0,33.93,24.27
2016,7,5,18,45,366.0,37.5,3.8,14.5,91.0,28.16,18.69
2016,7,5,19,0,259.0,28.0,3.7,14.0,50.0,22.0,11.2
2016,7,5,19,15,129.5,14.0,3.6,13.5,25.0,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.0,16.0,3.65,13.0,28.0,60.09,0.0
2016,7,6,5,30,246.0,32.0,3.7,13.0,56.0,133.0,92.72
2016,7,6,5,45,341.5,42.5,3.75,13.5,96.5,192.74,149.06
2016,7,6,6,0,437.0,53.0,3.8,14.0,137.0,261.19,209.42
2016,7,6,6,15,500.5,61.0,3.8,14.5,184.0,320.46,261.77
2016,7,6,6,30,564.0,69.0,3.8,15.0,231.0,384.99,317.08
2016,7,6,6,45,611.0,74.0,3.8,15.5,281.0,441.75,364.56
2016,7,6,7,0,658.0,79.0,3.8,16.0,331.0,501.66,413.0
2016,7,6,7,15,690.0,83.5,3.75,16.0,381.0,554.13,454.79
2016,7,6,7,30,722.0,88.0,3.7,16.0,431.0,605.66,494.8
2016,7,6,7,45,749.5,90.5,3.65,16.5,481.0,655.03,530.04
2016,7,6,8,0,777.0,93.0,3.6,17.0,531.0,704.72,564.19
2016,7,6,8,15,795.0,96.0,3.55,17.5,578.0,747.48,592.48
2016,7,6,8,30,813.0,99.0,3.5,18.0,625.0,789.39,619.64
2016,7,6,8,45,831.0,100.0,3.5,18.5,669.5,822.91,640.58
2016,7,6,9,0,849.0,101.0,3.5,19.0,714.0,860.15,663.94
2016,7,6,9,15,860.0,103.0,3.55,19.0,753.0,890.68,683.89
2016,7,6,9,30,871.0,105.0,3.6,19.0,792.0,919.15,702.39
2016,7,6,9,45,878.0,107.0,3.65,19.5,825.5,941.64,715.41
2016,7,6,10,0,885.0,109.0,3.7,20.0,859.0,961.62,726.73
2016,7,6,10,15,891.5,110.5,3.75,20.0,887.0,977.97,737.02
2016,7,6,10,30,898.0,112.0,3.8,20.0,915.0,991.58,745.57
2016,7,6,10,45,905.5,110.5,3.85,20.5,937.0,1000.25,749.46
2016,7,6,11,0,913.0,109.0,3.9,21.0,959.0,1006.07,751.57
2016,7,6,11,15,916.0,110.0,3.95,21.0,973.5,1007.14,752.06
2016,7,6,11,30,919.0,111.0,4.0,21.0,988.0,1005.23,750.7
2016,7,6,11,45,923.0,109.5,4.05,21.0,995.5,998.84,746.46
2016,7,6,12,0,927.0,108.0,4.1,21.0,1003.0,989.54,740.39
2016,7,6,12,15,927.0,107.5,4.15,21.0,1002.5,974.58,730.6
2016,7,6,12,30,927.0,107.0,4.2,21.0,1002.0,956.91,719.04
2016,7,6,12,45,922.5,109.0,4.3,21.0,993.5,934.93,704.86
2016,7,6,13,0,918.0,111.0,4.4,21.0,985.0,910.55,688.95
2016,7,6,13,15,915.0,110.0,4.45,21.0,969.5,882.31,670.31
2016,7,6,13,30,912.0,109.0,4.5,21.0,954.0,851.86,650.04
2016,7,6,13,45,906.5,108.5,4.55,21.0,931.5,817.82,627.11
2016,7,6,14,0,901.0,108.0,4.6,21.0,909.0,781.99,602.73
2016,7,6,14,15,894.0,106.5,4.6,20.5,880.0,742.52,576.41
2016,7,6,14,30,887.0,105.0,4.6,20.0,851.0,701.7,548.77
2016,7,6,14,45,877.5,104.0,4.6,20.0,816.0,658.58,515.97
2016,7,6,15,0,868.0,103.0,4.6,20.0,781.0,614.67,481.88
2016,7,6,15,15,856.5,101.0,4.5,19.5,741.0,568.17,445.66
2016,7,6,15,30,845.0,99.0,4.4,19.0,701.0,521.47,408.36
2016,7,6,15,45,830.0,96.5,4.35,19.0,656.5,472.7,367.91
2016,7,6,16,0,815.0,94.0,4.3,19.0,612.0,420.53,323.99
2016,7,6,16,15,796.5,91.0,4.2,18.5,565.0,371.14,281.79
2016,7,6,16,30,778.0,88.0,4.1,18.0,518.0,323.08,239.81
2016,7,6,16,45,754.0,84.5,4.05,17.5,468.5,274.61,197.15
2016,7,6,17,0,730.0,81.0,4.0,17.0,419.0,228.37,156.33
2016,7,6,17,15,698.0,76.5,3.9,16.5,369.0,182.27,116.9
2016,7,6,17,30,666.0,72.0,3.8,16.0,319.0,136.23,79.81
2016,7,6,17,45,621.5,66.5,3.7,15.5,269.5,94.91,51.22
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,58.28,32.7
2016,7,6,18,15,512.0,54.0,3.5,14.5,173.5,37.16,27.49
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,33.95,24.4
2016,7,6,18,45,347.5,37.0,3.35,13.5,87.5,27.72,18.39
2016,7,6,19,0,248.0,27.0,3.3,13.0,48.0,21.05,10.44
2016,7,6,19,15,124.0,13.5,3.25,13.0,24.0,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.0,65.98,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,56.0,146.03,100.5
2016,7,7,5,45,395.0,36.5,3.35,14.5,97.0,205.68,157.97
2016,7,7,6,0,492.0,45.0,3.4,15.0,138.0,274.72,218.94
2016,7,7,6,15,552.0,51.0,3.35,15.0,185.0,332.25,270.4
2016,7,7,6,30,612.0,57.0,3.3,15.0,232.0,394.8,324.62
2016,7,7,6,45,646.5,63.5,3.3,15.5,281.0,448.36,369.41
2016,7,7,7,0,681.0,70.0,3.3,16.0,330.0,502.0,412.73
2016,7,7,7,15,489.0,125.5,3.35,16.0,326.0,467.96,383.56
2016,7,7,7,30,297.0,181.0,3.4,16.0,322.0,409.31,333.8
2016,7,7,7,45,546.5,132.0,3.45,16.5,426.0,557.11,453.25
2016,7,7,8,0,796.0,83.0,3.5,17.0,530.0,706.89,566.14
2016,7,7,8,15,813.5,85.5,3.55,17.5,577.0,744.65,590.44
2016,7,7,8,30,831.0,88.0,3.6,18.0,624.0,786.15,617.83
2016,7,7,8,45,847.5,88.5,3.65,18.5,668.0,823.45,641.79
2016,7,7,9,0,864.0,89.0,3.7,19.0,712.0,859.37,664.51
2016,7,7,9,15,874.5,90.5,3.75,19.0,751.0,889.38,684.16
2016,7,7,9,30,885.0,92.0,3.8,19.0,790.0,917.29,702.34
2016,7,7,9,45,891.5,94.5,3.9,19.5,823.5,940.26,716.02
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,960.66,727.95
2016,7,7,10,15,904.5,98.0,4.05,20.0,885.0,976.77,738.12
2016,7,7,10,30,911.0,99.0,4.1,20.0,913.0,990.13,746.51
2016,7,7,10,45,914.5,100.5,4.2,20.0,934.0,998.22,751.76
2016,7,7,11,0,918.0,102.0,4.3,20.0,955.0,1003.36,755.15
2016,7,7,11,15,920.5,102.5,4.3,20.0,969.0,1003.52,754.71
2016,7,7,11,30,923.0,103.0,4.3,20.0,983.0,1000.71,752.41
2016,7,7,11,45,923.5,103.5,4.35,20.0,990.0,993.01,747.23
2016,7,7,12,0,924.0,104.0,4.4,20.0,997.0,982.43,740.15
2016,7,7,12,15,924.0,104.0,4.35,20.0,996.5,968.06,730.15
2016,7,7,12,30,924.0,104.0,4.3,20.0,996.0,950.96,718.35
2016,7,7,12,45,913.5,110.0,4.3,20.0,986.0,927.54,702.53
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,901.92,685.24
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,874.51,666.24
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,844.93,645.73
2016,7,7,13,45,894.0,113.0,4.1,20.0,924.5,811.9,623.19
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,776.95,599.18
2016,7,7,14,15,884.5,110.0,4.05,20.0,874.5,738.64,572.43
2016,7,7,14,30,878.0,109.0,4.0,20.0,846.0,698.95,544.35
2016,7,7,14,45,871.0,106.5,4.0,20.0,812.0,656.39,512.22
2016,7,7,15,0,864.0,104.0,4.0,20.0,778.0,612.86,478.7
2016,7,7,15,15,853.0,101.5,4.0,19.5,738.5,566.34,442.99
2016,7,7,15,30,842.0,99.0,4.0,19.0,699.0,519.59,406.09
2016,7,7,15,45,829.5,96.0,4.0,19.0,656.0,471.65,366.51
2016,7,7,16,0,817.0,93.0,4.0,19.0,613.0,420.07,323.21
2016,7,7,16,15,799.0,90.0,4.0,18.5,565.5,370.76,281.23
2016,7,7,16,30,781.0,87.0,4.0,18.0,518.0,322.72,239.34
2016,7,7,16,45,759.0,83.0,4.05,17.5,469.0,274.18,196.6
2016,7,7,17,0,737.0,79.0,4.1,17.0,420.0,227.67,155.49
2016,7,7,17,15,705.0,74.5,4.05,16.5,370.0,181.21,115.73
2016,7,7,17,30,673.0,70.0,4.0,16.0,320.0,134.94,78.47
2016,7,7,17,45,631.5,64.5,3.95,15.5,270.5,93.51,49.78
2016,7,7,18,0,590.0,59.0,3.9,15.0,221.0,56.48,31.2
2016,7,7,18,15,525.5,52.0,3.75,14.5,174.5,35.52,26.03
2016,7,7,18,30,461.0,45.0,3.6,14.0,128.0,32.21,22.85
2016,7,7,18,45,363.0,35.5,3.5,13.5,88.0,26.38,17.21
2016,7,7,19,0,265.0,26.0,3.4,13.0,48.0,20.13,9.63
2016,7,7,19,15,132.5,13.0,3.35,13.0,24.0,12.78,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,13.5,3.2,13.5,27.5,65.16,0.0
2016,7,8,5,30,300.0,27.0,3.3,14.0,55.0,145.18,98.9
2016,7,8,5,45,399.5,35.0,3.45,14.5,95.5,205.05,157.18
2016,7,8,6,0,499.0,43.0,3.6,15.0,136.0,274.6,218.72
2016,7,8,6,15,557.5,48.5,3.55,15.0,183.0,331.05,269.46
2016,7,8,6,30,616.0,54.0,3.5,15.0,230.0,390.39,321.33
2016,7,8,6,45,645.0,61.5,3.5,15.5,277.5,442.33,364.97
2016,7,8,7,0,674.0,69.0,3.5,16.0,325.0,495.82,408.26
2016,7,8,7,15,704.5,73.0,3.45,16.0,374.5,547.56,449.53
2016,7,8,7,30,735.0,77.0,3.4,16.0,424.0,600.43,490.49
2016,7,8,7,45,759.5,79.5,3.35,16.5,472.5,648.09,523.91
2016,7,8,8,0,784.0,82.0,3.3,17.0,521.0,695.86,556.59
2016,7,8,8,15,801.0,84.5,3.25,17.5,567.5,737.56,584.06
2016,7,8,8,30,818.0,87.0,3.2,18.0,614.0,773.61,606.94
2016,7,8,8,45,836.5,86.5,3.2,18.5,657.5,811.15,630.82
2016,7,8,9,0,855.0,86.0,3.2,19.0,701.0,847.46,653.48
2016,7,8,9,15,865.0,87.5,3.2,19.5,739.5,876.88,671.05
2016,7,8,9,30,875.0,89.0,3.2,20.0,778.0,904.2,687.08
2016,7,8,9,45,885.0,89.0,3.25,20.5,812.0,927.63,700.69
2016,7,8,10,0,895.0,89.0,3.3,21.0,846.0,948.66,712.67
2016,7,8,10,15,901.0,90.0,3.35,21.0,873.5,964.38,722.48
2016,7,8,10,30,907.0,91.0,3.4,21.0,901.0,977.33,730.56
2016,7,8,10,45,912.0,91.0,3.45,21.5,922.0,985.41,734.08
2016,7,8,11,0,917.0,91.0,3.5,22.0,943.0,990.59,735.79
2016,7,8,11,15,920.0,91.5,3.55,22.0,957.5,991.39,736.13
2016,7,8,11,30,923.0,92.0,3.6,22.0,972.0,989.2,734.63
2016,7,8,11,45,924.5,92.0,3.65,22.5,979.0,982.1,728.57
2016,7,8,12,0,926.0,92.0,3.7,23.0,986.0,972.09,720.71
2016,7,8,12,15,926.0,92.0,3.75,23.0,985.5,957.83,711.5
2016,7,8,12,30,926.0,92.0,3.8,23.0,985.0,940.81,700.53
2016,7,8,12,45,918.0,96.5,3.9,23.5,976.0,918.28,684.82
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,893.45,667.58
2016,7,8,13,15,907.5,100.5,4.05,23.5,952.5,866.39,651.1
2016,7,8,13,30,905.0,100.0,4.1,23.0,938.0,837.09,632.95
2016,7,8,13,45,901.5,98.5,4.15,23.0,916.5,803.96,610.75
2016,7,8,14,0,898.0,97.0,4.2,23.0,895.0,768.91,587.06
2016,7,8,14,15,892.0,96.0,4.2,23.0,867.0,730.77,560.82
2016,7,8,14,30,886.0,95.0,4.2,23.0,839.0,691.2,533.36
2016,7,8,14,45,878.0,93.5,4.25,23.0,805.0,648.65,501.85
2016,7,8,15,0,870.0,92.0,4.3,23.0,771.0,605.19,468.66
2016,7,8,15,15,859.5,90.0,4.3,22.5,732.0,559.18,433.52
2016,7,8,15,30,849.0,88.0,4.3,22.0,693.0,512.88,397.15
2016,7,8,15,45,836.5,85.5,4.3,22.0,650.0,465.11,357.93
2016,7,8,16,0,824.0,83.0,4.3,22.0,607.0,417.63,317.98
2016,7,8,16,15,806.5,80.5,4.2,21.5,560.0,368.8,276.57
2016,7,8,16,30,789.0,78.0,4.1,21.0,513.0,316.85,231.92
2016,7,8,16,45,767.5,74.5,4.1,20.5,464.5,268.49,189.62
2016,7,8,17,0,746.0,71.0,4.1,20.0,416.0,222.11,148.9
2016,7,8,17,15,715.5,67.5,3.9,19.5,366.5,176.32,109.95
2016,7,8,17,30,685.0,64.0,3.7,19.0,317.0,133.71,76.02
2016,7,8,17,45,644.5,59.0,3.55,19.0,268.0,92.34,47.74
2016,7,8,18,0,604.0,54.0,3.4,19.0,219.0,52.22,27.16
2016,7,8,18,15,541.5,47.5,3.2,18.0,172.5,31.85,22.41
2016,7,8,18,30,479.0,41.0,3.0,17.0,126.0,28.78,19.54
2016,7,8,18,45,383.0,32.5,2.9,16.5,87.0,23.7,14.67
2016,7,8,19,0,287.0,24.0,2.8,16.0,48.0,18.27,7.96
2016,7,8,19,15,143.5,12.0,2.75,15.5,24.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,27.5,68.7,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,55.0,155.19,103.92
2016,7,9,5,45,433.5,31.5,2.15,15.5,95.5,212.85,161.67
2016,7,9,6,0,524.0,39.0,2.3,16.0,136.0,277.18,218.83
2016,7,9,6,15,581.0,44.0,2.4,16.5,182.5,333.77,268.92
2016,7,9,6,30,638.0,49.0,2.5,17.0,229.0,395.0,321.23
2016,7,9,6,45,677.0,53.0,2.6,18.0,278.0,449.34,365.74
2016,7,9,7,0,716.0,57.0,2.7,19.0,327.0,506.11,410.4
2016,7,9,7,15,744.0,60.0,2.8,19.5,377.0,556.75,449.57
2016,7,9,7,30,772.0,63.0,2.9,20.0,427.0,604.14,484.42
2016,7,9,7,45,792.5,65.5,3.0,20.5,475.5,650.26,516.43
2016,7,9,8,0,813.0,68.0,3.1,21.0,524.0,696.2,547.68
2016,7,9,8,15,829.5,70.5,3.2,21.0,570.0,738.55,576.88
2016,7,9,8,30,846.0,73.0,3.3,21.0,616.0,779.92,605.1
2016,7,9,8,45,858.0,75.0,3.4,21.5,659.0,815.71,627.91
2016,7,9,9,0,870.0,77.0,3.5,22.0,702.0,849.82,649.34
2016,7,9,9,15,880.0,78.5,3.6,22.5,741.0,879.7,667.68
2016,7,9,9,30,890.0,80.0,3.7,23.0,780.0,907.44,684.47
2016,7,9,9,45,892.0,85.0,3.8,23.5,812.0,929.21,697.13
2016,7,9,10,0,894.0,90.0,3.9,24.0,844.0,948.2,707.96
2016,7,9,10,15,900.0,91.0,4.0,24.0,872.0,963.93,718.02
2016,7,9,10,30,906.0,92.0,4.1,24.0,900.0,976.89,726.34
2016,7,9,10,45,911.0,92.5,4.2,24.0,921.5,985.51,731.87
2016,7,9,11,0,916.0,93.0,4.3,24.0,943.0,991.22,735.58
2016,7,9,11,15,919.0,93.5,4.35,24.0,957.5,992.01,735.86
2016,7,9,11,30,922.0,94.0,4.4,24.0,972.0,989.83,734.28
2016,7,9,11,45,925.0,93.0,4.5,24.0,980.0,983.18,730.06
2016,7,9,12,0,928.0,92.0,4.6,24.0,988.0,973.6,724.36
2016,7,9,12,15,928.5,92.0,4.7,24.0,988.0,959.78,715.84
2016,7,9,12,30,929.0,92.0,4.8,24.0,988.0,943.19,705.48
2016,7,9,12,45,926.5,93.0,4.9,24.0,980.0,922.16,692.08
2016,7,9,13,0,924.0,94.0,5.0,24.0,972.0,898.62,676.93
2016,7,9,13,15,921.5,93.5,5.05,23.5,957.5,871.23,660.05
2016,7,9,13,30,919.0,93.0,5.1,23.0,943.0,841.57,641.44
2016,7,9,13,45,917.0,90.5,5.15,23.0,921.5,808.27,618.83
2016,7,9,14,0,915.0,88.0,5.2,23.0,900.0,772.92,594.62
2016,7,9,14,15,909.0,87.0,5.2,22.5,872.0,734.21,568.7
2016,7,9,14,30,903.0,86.0,5.2,22.0,844.0,694.03,541.4
2016,7,9,14,45,897.5,83.5,5.2,22.0,810.5,651.5,509.57
2016,7,9,15,0,892.0,81.0,5.2,22.0,777.0,607.84,475.56
2016,7,9,15,15,882.5,79.5,5.15,21.5,738.0,561.92,439.78
2016,7,9,15,30,873.0,78.0,5.1,21.0,699.0,515.59,402.69
2016,7,9,15,45,861.0,75.5,5.1,21.0,656.0,466.98,362.23
2016,7,9,16,0,849.0,73.0,5.1,21.0,613.0,418.59,320.96
2016,7,9,16,15,833.5,71.0,5.0,20.5,566.5,369.78,278.91
2016,7,9,16,30,818.0,69.0,4.9,20.0,520.0,321.91,236.74
2016,7,9,16,45,796.5,66.5,4.85,19.5,471.0,273.12,193.52
2016,7,9,17,0,775.0,64.0,4.8,19.0,422.0,221.83,148.37
2016,7,9,17,15,748.0,61.0,4.7,18.5,373.0,175.65,108.58
2016,7,9,17,30,721.0,58.0,4.6,18.0,324.0,132.27,73.69
2016,7,9,17,45,679.5,54.5,4.5,17.5,274.5,90.36,45.27
2016,7,9,18,0,638.0,51.0,4.4,17.0,225.0,52.92,27.74
2016,7,9,18,15,580.0,45.0,4.2,16.5,178.5,32.67,23.27
2016,7,9,18,30,522.0,39.0,4.0,16.0,132.0,29.61,20.35
2016,7,9,18,45,418.0,31.5,3.8,15.5,91.0,22.87,14.01
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,18.33,7.91
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,28.0,67.5,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,56.0,152.1,101.27
2016,7,10,5,45,422.5,35.0,3.4,14.5,97.5,212.47,162.21
2016,7,10,6,0,521.0,43.0,3.6,15.0,139.0,282.43,224.41
2016,7,10,6,15,582.5,49.0,3.55,15.5,187.5,341.79,277.18
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,404.17,330.87
2016,7,10,6,45,685.0,59.5,3.5,16.5,287.0,460.57,378.03
2016,7,10,7,0,726.0,64.0,3.5,17.0,338.0,519.51,425.5
2016,7,10,7,15,756.0,67.5,3.5,17.5,389.5,572.47,466.71
2016,7,10,7,30,786.0,71.0,3.5,18.0,441.0,626.47,507.0
2016,7,10,7,45,809.0,74.0,3.5,18.5,491.0,675.59,541.09
2016,7,10,8,0,832.0,77.0,3.5,19.0,541.0,720.12,571.03
2016,7,10,8,15,849.0,79.5,3.5,19.0,589.5,763.42,600.65
2016,7,10,8,30,866.0,82.0,3.5,19.0,638.0,805.75,629.16
2016,7,10,8,45,880.5,83.5,3.55,19.5,682.5,843.6,653.19
2016,7,10,9,0,895.0,85.0,3.6,20.0,727.0,879.87,675.83
2016,7,10,9,15,905.5,87.0,3.65,20.5,767.5,911.28,694.89
2016,7,10,9,30,916.0,89.0,3.7,21.0,808.0,940.49,712.32
2016,7,10,9,45,924.5,90.0,3.75,21.5,843.0,964.37,726.03
2016,7,10,10,0,933.0,91.0,3.8,22.0,878.0,985.67,738.01
2016,7,10,10,15,939.5,92.0,3.85,22.5,907.0,1002.32,746.9
2016,7,10,10,30,946.0,93.0,3.9,23.0,936.0,1016.1,753.95
2016,7,10,10,45,950.0,94.0,3.95,23.5,958.0,1024.47,757.5
2016,7,10,11,0,954.0,95.0,4.0,24.0,980.0,1029.79,759.16
2016,7,10,11,15,956.5,95.5,4.05,24.0,995.0,1030.03,759.09
2016,7,10,11,30,959.0,96.0,4.1,24.0,1010.0,1027.18,757.13
2016,7,10,11,45,960.5,96.5,4.2,24.0,1017.5,1020.29,752.93
2016,7,10,12,0,962.0,97.0,4.3,24.0,1025.0,1010.35,746.81
2016,7,10,12,15,962.5,97.0,4.35,24.0,1025.0,996.01,737.56
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,978.78,726.46
2016,7,10,12,45,955.5,101.0,4.5,24.5,1015.5,955.44,710.09
2016,7,10,13,0,948.0,105.0,4.6,25.0,1006.0,929.65,692.47
2016,7,10,13,15,946.0,104.5,4.6,25.0,991.0,901.99,674.18
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,871.96,654.24
2016,7,10,13,45,941.5,102.0,4.6,25.0,954.5,837.88,631.43
2016,7,10,14,0,939.0,100.0,4.6,25.0,933.0,801.73,607.07
2016,7,10,14,15,933.5,99.0,4.55,24.5,904.0,762.42,581.22
2016,7,10,14,30,928.0,98.0,4.5,24.0,875.0,721.57,553.99
2016,7,10,14,45,921.5,95.5,4.5,24.0,840.5,677.32,521.36
2016,7,10,15,0,915.0,93.0,4.5,24.0,806.0,631.97,486.89
2016,7,10,15,15,905.0,91.5,4.4,24.0,766.0,584.68,449.81
2016,7,10,15,30,895.0,90.0,4.3,24.0,726.0,536.99,411.67
2016,7,10,15,45,883.0,87.0,4.25,24.0,681.5,486.82,370.89
2016,7,10,16,0,871.0,84.0,4.2,24.0,637.0,436.85,329.25
2016,7,10,16,15,854.0,81.5,4.1,23.5,588.5,385.88,286.46
2016,7,10,16,30,837.0,79.0,4.0,23.0,540.0,335.99,243.57
2016,7,10,16,45,814.5,76.0,3.95,22.5,489.0,281.14,196.42
2016,7,10,17,0,792.0,73.0,3.9,22.0,438.0,232.62,154.21
2016,7,10,17,15,761.5,69.0,3.75,21.5,386.0,184.11,113.34
2016,7,10,17,30,731.0,65.0,3.6,21.0,334.0,138.79,77.65
2016,7,10,17,45,687.0,60.5,3.5,20.5,282.5,95.39,48.74
2016,7,10,18,0,643.0,56.0,3.4,20.0,231.0,56.75,30.89
2016,7,10,18,15,578.0,49.5,3.05,19.0,182.0,33.62,23.84
2016,7,10,18,30,513.0,43.0,2.7,18.0,133.0,30.64,21.06
2016,7,10,18,45,406.0,34.0,2.35,17.5,91.0,25.18,15.82
2016,7,10,19,0,299.0,25.0,2.0,17.0,49.0,19.34,8.41
2016,7,10,19,15,149.5,12.5,2.0,16.5,24.5,12.29,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
