Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,55.06,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,145.73,95.31
2016,7,11,5,45,408.0,35.0,1.45,14.5,94.5,206.51,156.58
2016,7,11,6,0,507.0,44.0,1.6,15.0,136.0,277.05,218.46
2016,7,11,6,15,569.0,50.0,1.55,15.5,184.0,335.95,269.9
2016,7,11,6,30,631.0,56.0,1.5,16.0,232.0,400.06,323.75
2016,7,11,6,45,673.5,60.5,1.5,17.0,283.0,454.44,367.56
2016,7,11,7,0,716.0,65.0,1.5,18.0,334.0,513.77,413.2
2016,7,11,7,15,746.5,69.0,1.6,18.5,385.0,567.23,453.89
2016,7,11,7,30,777.0,73.0,1.7,19.0,436.0,621.78,493.97
2016,7,11,7,45,799.5,76.0,1.8,20.0,486.0,670.21,526.0
2016,7,11,8,0,822.0,79.0,1.9,21.0,536.0,714.0,553.96
2016,7,11,8,15,839.0,81.5,1.95,21.5,583.5,756.98,581.5
2016,7,11,8,30,856.0,84.0,2.0,22.0,631.0,799.0,607.91
2016,7,11,8,45,869.5,85.5,2.15,23.0,675.5,835.73,629.95
2016,7,11,9,0,883.0,87.0,2.3,24.0,720.0,870.84,650.63
2016,7,11,9,15,893.0,89.0,2.35,24.5,759.5,901.54,668.56
2016,7,11,9,30,903.0,91.0,2.4,25.0,799.0,930.05,684.94
2016,7,11,9,45,901.5,97.5,2.5,25.5,830.5,950.33,696.32
2016,7,11,10,0,900.0,104.0,2.6,26.0,862.0,967.65,705.86
2016,7,11,10,15,906.0,105.5,2.65,26.0,890.5,983.89,715.72
2016,7,11,10,30,912.0,107.0,2.7,26.0,919.0,997.33,723.85
2016,7,11,10,45,915.5,108.0,2.75,26.5,940.0,1004.93,726.92
2016,7,11,11,0,919.0,109.0,2.8,27.0,961.0,1009.58,728.23
2016,7,11,11,15,922.0,110.0,2.85,27.0,975.5,1010.76,728.88
2016,7,11,11,30,925.0,111.0,2.9,27.0,990.0,1008.93,727.75
2016,7,11,11,45,926.0,111.5,2.95,27.0,997.5,1001.69,723.27
2016,7,11,12,0,927.0,112.0,3.0,27.0,1005.0,991.53,717.04
2016,7,11,12,15,927.5,112.0,3.05,27.0,1005.0,977.56,708.44
2016,7,11,12,30,928.0,112.0,3.1,27.0,1005.0,960.81,698.1
2016,7,11,12,45,932.0,108.0,3.2,27.5,999.0,940.67,684.58
2016,7,11,13,0,936.0,104.0,3.3,28.0,993.0,917.78,669.27
2016,7,11,13,15,933.5,103.5,3.4,27.5,978.5,890.01,653.32
2016,7,11,13,30,931.0,103.0,3.5,27.0,964.0,859.92,635.64
2016,7,11,13,45,928.0,102.0,3.6,27.0,942.5,826.79,614.43
2016,7,11,14,0,925.0,101.0,3.7,27.0,921.0,791.63,591.64
2016,7,11,14,15,919.5,99.5,3.75,26.5,893.0,752.35,566.67
2016,7,11,14,30,914.0,98.0,3.8,26.0,865.0,711.54,540.27
2016,7,11,14,45,907.5,96.5,3.85,26.0,831.0,668.75,509.17
2016,7,11,15,0,901.0,95.0,3.9,26.0,797.0,624.86,476.31
2016,7,11,15,15,891.5,93.0,3.9,25.5,757.5,577.98,441.18
2016,7,11,15,30,882.0,91.0,3.9,25.0,718.0,530.65,404.68
2016,7,11,15,45,870.5,88.5,3.95,25.0,674.5,481.73,365.23
2016,7,11,16,0,859.0,86.0,4.0,25.0,631.0,432.96,324.85
2016,7,11,16,15,843.0,83.5,3.95,24.5,583.0,382.89,283.01
2016,7,11,16,30,827.0,81.0,3.9,24.0,535.0,329.56,237.76
2016,7,11,16,45,806.5,77.0,3.85,23.5,485.5,279.1,194.16
2016,7,11,17,0,786.0,73.0,3.8,23.0,436.0,230.52,152.04
2016,7,11,17,15,756.0,69.5,3.65,22.0,384.0,182.81,112.24
2016,7,11,17,30,726.0,66.0,3.5,21.0,332.0,138.25,77.46
2016,7,11,17,45,685.0,60.5,3.4,20.5,281.0,94.44,48.22
2016,7,11,18,0,644.0,55.0,3.3,20.0,230.0,55.08,29.94
2016,7,11,18,15,579.0,49.0,3.15,19.0,181.5,33.26,23.52
2016,7,11,18,30,514.0,43.0,3.0,18.0,133.0,30.7,21.1
2016,7,11,18,45,410.5,34.0,2.85,17.5,91.0,25.24,15.85
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,19.41,8.26
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,12.29,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.0,3.3,13.5,26.5,57.5,0.0
2016,7,12,5,30,336.0,24.0,3.4,14.0,53.0,151.34,97.5
2016,7,12,5,45,433.5,32.0,3.55,14.5,94.5,211.69,160.84
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,278.83,221.07
2016,7,12,6,15,591.0,45.5,3.7,15.0,184.0,337.64,274.19
2016,7,12,6,30,651.0,51.0,3.7,15.0,232.0,401.33,329.91
2016,7,12,6,45,691.5,55.5,3.7,15.5,282.5,457.65,377.42
2016,7,12,7,0,732.0,60.0,3.7,16.0,333.0,516.51,425.23
2016,7,12,7,15,761.5,63.5,3.7,16.5,384.0,569.39,466.72
2016,7,12,7,30,791.0,67.0,3.7,17.0,435.0,623.28,507.18
2016,7,12,7,45,812.5,69.5,3.75,17.5,485.0,666.63,537.35
2016,7,12,8,0,834.0,72.0,3.8,18.0,535.0,714.05,570.0
2016,7,12,8,15,851.0,74.5,3.8,18.5,583.0,757.52,598.9
2016,7,12,8,30,868.0,77.0,3.8,19.0,631.0,800.01,626.59
2016,7,12,8,45,880.5,79.5,3.8,19.5,675.5,837.46,650.23
2016,7,12,9,0,893.0,82.0,3.8,20.0,720.0,873.19,672.38
2016,7,12,9,15,903.5,83.5,3.8,20.0,760.5,904.1,692.23
2016,7,12,9,30,914.0,85.0,3.8,20.0,801.0,932.82,710.51
2016,7,12,9,45,922.0,86.5,3.8,20.5,835.5,956.84,724.14
2016,7,12,10,0,930.0,88.0,3.8,21.0,870.0,978.25,735.99
2016,7,12,10,15,936.5,89.0,3.8,21.0,899.0,994.96,746.09
2016,7,12,10,30,943.0,90.0,3.8,21.0,928.0,1008.8,754.37
2016,7,12,10,45,947.5,91.0,3.85,21.0,950.5,1017.73,759.81
2016,7,12,11,0,952.0,92.0,3.9,21.0,973.0,1023.61,763.36
2016,7,12,11,15,955.5,92.5,3.9,21.0,988.5,1024.9,763.65
2016,7,12,11,30,959.0,93.0,3.9,21.0,1004.0,1023.09,762.03
2016,7,12,11,45,960.5,93.5,3.95,21.5,1012.0,1016.25,756.06
2016,7,12,12,0,962.0,94.0,4.0,22.0,1020.0,1006.37,748.22
2016,7,12,12,15,963.0,94.0,4.0,22.0,1021.0,992.54,738.98
2016,7,12,12,30,964.0,94.0,4.0,22.0,1022.0,975.8,727.89
2016,7,12,12,45,955.5,99.5,4.0,22.0,1013.0,953.02,712.8
2016,7,12,13,0,947.0,105.0,4.0,22.0,1004.0,927.81,696.11
2016,7,12,13,15,945.0,104.5,4.05,22.0,989.5,900.16,678.02
2016,7,12,13,30,943.0,104.0,4.1,22.0,975.0,870.14,658.22
2016,7,12,13,45,940.0,102.5,4.15,22.0,953.5,836.13,635.55
2016,7,12,14,0,937.0,101.0,4.2,22.0,932.0,800.09,611.3
2016,7,12,14,15,931.5,100.0,4.2,22.0,903.5,760.82,584.38
2016,7,12,14,30,926.0,99.0,4.2,22.0,875.0,719.99,556.14
2016,7,12,14,45,919.5,97.0,4.25,22.0,840.0,676.22,523.71
2016,7,12,15,0,913.0,95.0,4.3,22.0,805.0,631.36,489.49
2016,7,12,15,15,902.5,93.0,4.2,21.5,765.0,583.37,452.65
2016,7,12,15,30,892.0,91.0,4.1,21.0,725.0,535.02,414.51
2016,7,12,15,45,879.5,88.5,4.1,21.0,680.0,485.14,373.59
2016,7,12,16,0,867.0,86.0,4.1,21.0,635.0,435.5,331.8
2016,7,12,16,15,849.5,83.5,4.0,20.5,586.5,384.48,288.48
2016,7,12,16,30,832.0,81.0,3.9,20.0,538.0,330.33,241.84
2016,7,12,16,45,810.0,77.5,3.8,19.5,487.0,279.64,197.37
2016,7,12,17,0,788.0,74.0,3.7,19.0,436.0,230.97,154.58
2016,7,12,17,15,756.5,70.0,3.55,18.5,384.0,182.47,113.42
2016,7,12,17,30,725.0,66.0,3.4,18.0,332.0,137.26,77.65
2016,7,12,17,45,682.0,61.0,3.25,18.0,280.5,93.81,48.52
2016,7,12,18,0,639.0,56.0,3.1,18.0,229.0,51.67,27.91
2016,7,12,18,15,572.5,49.5,2.85,17.0,180.0,33.72,24.15
2016,7,12,18,30,506.0,43.0,2.6,16.0,131.0,30.76,21.34
2016,7,12,18,45,399.0,34.0,2.35,15.5,89.5,25.31,16.05
2016,7,12,19,0,292.0,25.0,2.1,15.0,48.0,19.48,8.2
2016,7,12,19,15,146.0,12.5,2.1,14.5,24.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,2.3,13.5,26.0,55.56,0.0
2016,7,13,5,30,320.0,25.0,2.4,14.0,52.0,146.36,92.34
2016,7,13,5,45,422.0,33.5,2.5,14.5,94.0,208.67,157.92
2016,7,13,6,0,524.0,42.0,2.6,15.0,136.0,280.2,221.28
2016,7,13,6,15,587.0,48.5,2.55,15.5,185.0,340.79,274.84
2016,7,13,6,30,650.0,55.0,2.5,16.0,234.0,404.47,329.25
2016,7,13,6,45,693.5,59.5,2.45,16.5,286.0,462.47,377.22
2016,7,13,7,0,737.0,64.0,2.4,17.0,338.0,523.22,425.45
2016,7,13,7,15,767.5,67.5,2.35,17.5,390.0,576.97,466.49
2016,7,13,7,30,798.0,71.0,2.3,18.0,442.0,631.78,506.58
2016,7,13,7,45,820.5,74.0,2.25,19.0,493.0,681.05,538.71
2016,7,13,8,0,843.0,77.0,2.2,20.0,544.0,725.67,566.5
2016,7,13,8,15,860.0,79.5,2.15,20.5,592.5,769.42,594.01
2016,7,13,8,30,877.0,82.0,2.1,21.0,641.0,812.16,620.2
2016,7,13,8,45,890.0,84.0,2.05,22.0,686.0,849.71,641.04
2016,7,13,9,0,903.0,86.0,2.0,23.0,731.0,885.54,660.28
2016,7,13,9,15,913.0,88.0,2.0,23.5,771.0,916.78,677.89
2016,7,13,9,30,923.0,90.0,2.0,24.0,811.0,945.77,693.88
2016,7,13,9,45,917.5,98.5,2.0,24.5,842.5,964.92,703.4
2016,7,13,10,0,912.0,107.0,2.0,25.0,874.0,980.87,710.97
2016,7,13,10,15,918.5,108.5,1.95,25.5,903.0,997.74,718.58
2016,7,13,10,30,925.0,110.0,1.9,26.0,932.0,1011.78,724.36
2016,7,13,10,45,929.5,111.0,1.85,27.0,954.0,1020.43,725.39
2016,7,13,11,0,934.0,112.0,1.8,28.0,976.0,1026.09,724.64
2016,7,13,11,15,937.0,112.5,1.85,28.5,991.0,1026.73,723.71
2016,7,13,11,30,940.0,113.0,1.9,29.0,1006.0,1024.33,721.04
2016,7,13,11,45,941.5,113.5,2.0,29.5,1013.0,1017.45,716.36
2016,7,13,12,0,943.0,114.0,2.1,30.0,1020.0,1007.59,709.91
2016,7,13,12,15,943.0,114.0,2.2,30.0,1020.0,992.92,701.91
2016,7,13,12,30,943.0,114.0,2.3,30.0,1020.0,975.43,692.17
2016,7,13,12,45,942.5,113.0,2.45,30.0,1012.5,953.81,680.23
2016,7,13,13,0,942.0,112.0,2.6,30.0,1005.0,929.56,666.47
2016,7,13,13,15,939.0,111.0,2.7,30.0,989.5,900.67,649.14
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,869.48,630.17
2016,7,13,13,45,931.5,109.5,2.9,30.0,951.5,835.4,609.08
2016,7,13,14,0,927.0,109.0,3.0,30.0,929.0,799.38,586.47
2016,7,13,14,15,920.5,107.5,3.05,30.0,900.0,759.23,560.52
2016,7,13,14,30,914.0,106.0,3.1,30.0,871.0,717.62,533.21
2016,7,13,14,45,905.0,104.5,3.2,30.0,835.5,673.15,501.77
2016,7,13,15,0,896.0,103.0,3.3,30.0,800.0,627.79,468.88
2016,7,13,15,15,885.0,101.0,3.3,29.5,759.5,580.19,434.1
2016,7,13,15,30,874.0,99.0,3.3,29.0,719.0,532.3,398.04
2016,7,13,15,45,859.5,97.0,3.35,28.5,674.0,482.7,359.72
2016,7,13,16,0,845.0,95.0,3.4,28.0,629.0,429.6,317.68
2016,7,13,16,15,826.0,92.0,3.35,27.5,580.0,378.44,275.79
2016,7,13,16,30,807.0,89.0,3.3,27.0,531.0,328.62,233.99
2016,7,13,16,45,782.5,85.0,3.3,26.5,480.0,278.02,191.2
2016,7,13,17,0,758.0,81.0,3.3,26.0,429.0,229.71,150.24
2016,7,13,17,15,725.0,77.0,3.15,25.0,377.5,182.45,111.68
2016,7,13,17,30,692.0,73.0,3.0,24.0,326.0,135.25,75.57
2016,7,13,17,45,646.0,67.0,2.95,23.5,274.5,92.2,47.58
2016,7,13,18,0,600.0,61.0,2.9,23.0,223.0,54.04,30.35
2016,7,13,18,15,531.5,54.0,2.55,22.0,175.0,37.58,26.93
2016,7,13,18,30,463.0,47.0,2.2,21.0,127.0,34.42,23.98
2016,7,13,18,45,355.5,36.5,1.9,20.5,86.0,27.73,17.66
2016,7,13,19,0,248.0,26.0,1.6,20.0,45.0,20.55,8.41
2016,7,13,19,15,124.0,13.0,1.7,19.5,22.5,12.78,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,13.0,1.95,14.5,24.5,50.68,0.0
2016,7,14,5,30,282.0,26.0,2.1,15.0,49.0,134.33,82.34
2016,7,14,5,45,391.0,35.0,2.3,15.5,91.0,198.48,149.27
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,271.9,213.7
2016,7,14,6,15,565.5,50.5,2.45,16.5,181.5,332.49,266.96
2016,7,14,6,30,631.0,57.0,2.4,17.0,230.0,398.64,323.04
2016,7,14,6,45,678.0,61.5,2.35,18.0,282.0,455.26,369.1
2016,7,14,7,0,725.0,66.0,2.3,19.0,334.0,517.42,417.38
2016,7,14,7,15,756.0,70.0,2.3,19.5,386.5,571.59,458.59
2016,7,14,7,30,787.0,74.0,2.3,20.0,439.0,626.88,499.2
2016,7,14,7,45,811.5,76.5,2.35,21.0,490.0,676.58,532.01
2016,7,14,8,0,836.0,79.0,2.4,22.0,541.0,721.77,560.71
2016,7,14,8,15,853.5,81.5,2.35,22.5,590.0,765.68,588.32
2016,7,14,8,30,871.0,84.0,2.3,23.0,639.0,808.63,614.65
2016,7,14,8,45,885.5,86.0,2.3,24.0,684.0,847.28,636.67
2016,7,14,9,0,900.0,88.0,2.3,25.0,729.0,884.31,657.17
2016,7,14,9,15,910.5,90.0,2.3,25.5,769.5,915.93,675.05
2016,7,14,9,30,921.0,92.0,2.3,26.0,810.0,945.33,691.34
2016,7,14,9,45,927.0,94.0,2.35,27.0,845.0,968.14,702.34
2016,7,14,10,0,933.0,96.0,2.4,28.0,880.0,988.25,711.61
2016,7,14,10,15,939.5,97.5,2.4,28.5,909.0,1005.5,719.97
2016,7,14,10,30,946.0,99.0,2.4,29.0,938.0,1019.84,726.55
2016,7,14,10,45,950.0,100.0,2.4,29.5,960.0,1028.25,729.48
2016,7,14,11,0,954.0,101.0,2.4,30.0,982.0,1033.58,730.64
2016,7,14,11,15,957.0,101.5,2.45,30.0,997.0,1034.33,731.07
2016,7,14,11,30,960.0,102.0,2.5,30.0,1012.0,1031.96,729.71
2016,7,14,11,45,961.0,102.5,2.6,30.5,1019.5,1024.56,724.38
2016,7,14,12,0,962.0,103.0,2.7,31.0,1027.0,1014.13,717.24
2016,7,14,12,15,962.0,103.0,2.8,31.0,1027.0,999.29,708.83
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,981.56,698.63
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,957.77,684.53
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,931.57,668.84
2016,7,14,13,15,942.0,111.5,3.2,30.5,991.5,903.06,652.85
2016,7,14,13,30,939.0,111.0,3.3,30.0,976.0,872.23,635.13
2016,7,14,13,45,933.5,110.0,3.4,30.0,953.5,836.79,612.83
2016,7,14,14,0,928.0,109.0,3.5,30.0,931.0,799.47,589.05
2016,7,14,14,15,921.5,108.0,3.55,29.5,901.5,759.72,564.26
2016,7,14,14,30,915.0,107.0,3.6,29.0,872.0,718.5,537.91
2016,7,14,14,45,905.5,105.5,3.65,29.0,836.5,673.63,505.62
2016,7,14,15,0,896.0,104.0,3.7,29.0,801.0,627.92,471.96
2016,7,14,15,15,885.0,102.0,3.7,28.5,760.0,580.29,436.84
2016,7,14,15,30,874.0,100.0,3.7,28.0,719.0,532.36,400.44
2016,7,14,15,45,859.0,97.5,3.7,27.5,673.5,482.06,361.2
2016,7,14,16,0,844.0,95.0,3.7,27.0,628.0,428.31,318.29
2016,7,14,16,15,825.0,92.0,3.65,26.5,579.0,377.17,276.14
2016,7,14,16,30,806.0,89.0,3.6,26.0,530.0,327.38,234.09
2016,7,14,16,45,781.0,85.5,3.6,25.5,479.0,277.12,191.34
2016,7,14,17,0,756.0,82.0,3.6,25.0,428.0,229.21,150.51
2016,7,14,17,15,722.0,77.5,3.5,24.0,376.0,181.44,111.46
2016,7,14,17,30,688.0,73.0,3.4,23.0,324.0,133.81,74.97
2016,7,14,17,45,641.5,67.5,3.35,22.0,272.5,91.36,47.61
2016,7,14,18,0,595.0,62.0,3.3,21.0,221.0,53.86,31.09
2016,7,14,18,15,525.0,54.5,3.2,20.0,173.0,38.09,27.61
2016,7,14,18,30,455.0,47.0,3.1,19.0,125.0,34.51,24.25
2016,7,14,18,45,347.5,36.5,3.05,18.5,84.5,27.82,17.86
2016,7,14,19,0,240.0,26.0,3.0,18.0,44.0,20.64,8.24
2016,7,14,19,15,120.0,13.0,3.0,17.5,22.0,12.78,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,51.02,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,134.78,80.69
2016,7,15,5,45,395.0,34.0,3.25,14.5,89.5,198.19,149.44
2016,7,15,6,0,500.0,43.0,3.4,15.0,131.0,269.96,213.23
2016,7,15,6,15,565.0,49.5,3.35,15.5,179.0,330.23,266.84
2016,7,15,6,30,630.0,56.0,3.3,16.0,227.0,396.01,323.4
2016,7,15,6,45,675.5,60.5,3.3,16.5,278.5,451.79,370.3
2016,7,15,7,0,721.0,65.0,3.3,17.0,330.0,512.91,419.66
2016,7,15,7,15,752.0,68.5,3.2,17.5,382.0,566.32,461.03
2016,7,15,7,30,783.0,72.0,3.1,18.0,434.0,620.86,501.76
2016,7,15,7,45,807.5,75.0,3.05,18.5,485.0,671.0,536.3
2016,7,15,8,0,832.0,78.0,3.0,19.0,536.0,716.67,566.69
2016,7,15,8,15,849.5,80.5,2.95,19.5,584.5,760.47,595.05
2016,7,15,8,30,867.0,83.0,2.9,20.0,633.0,803.33,622.14
2016,7,15,8,45,881.0,85.0,2.9,21.0,678.5,841.47,644.5
2016,7,15,9,0,895.0,87.0,2.9,22.0,724.0,877.99,665.32
2016,7,15,9,15,905.5,88.5,2.9,22.5,764.5,908.98,683.36
2016,7,15,9,30,916.0,90.0,2.9,23.0,805.0,937.77,699.78
2016,7,15,9,45,921.5,93.5,2.95,23.5,839.5,961.7,713.26
2016,7,15,10,0,927.0,97.0,3.0,24.0,874.0,982.9,724.94
2016,7,15,10,15,933.5,98.0,3.05,24.5,903.0,999.56,733.67
2016,7,15,10,30,940.0,99.0,3.1,25.0,932.0,1013.34,740.6
2016,7,15,10,45,945.0,99.5,3.2,25.5,954.5,1022.19,744.83
2016,7,15,11,0,950.0,100.0,3.3,26.0,977.0,1027.99,747.21
2016,7,15,11,15,953.0,100.5,3.4,26.0,992.0,1028.77,747.93
2016,7,15,11,30,956.0,101.0,3.5,26.0,1007.0,1026.44,746.76
2016,7,15,11,45,958.5,101.0,3.6,26.0,1015.0,1020.03,743.06
2016,7,15,12,0,961.0,101.0,3.7,26.0,1023.0,1010.56,737.47
2016,7,15,12,15,961.0,101.0,3.75,26.0,1023.5,995.75,728.11
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,978.06,716.95
2016,7,15,12,45,954.0,104.5,3.85,26.0,1014.5,954.69,702.07
2016,7,15,13,0,947.0,108.0,3.9,26.0,1005.0,928.85,685.56
2016,7,15,13,15,944.0,107.5,3.9,26.0,990.0,900.3,666.92
2016,7,15,13,30,941.0,107.0,3.9,26.0,975.0,869.42,646.67
2016,7,15,13,45,938.5,105.0,3.9,26.0,952.5,835.33,624.15
2016,7,15,14,0,936.0,103.0,3.9,26.0,930.0,799.17,600.09
2016,7,15,14,15,929.5,102.0,3.9,26.0,901.0,759.14,573.16
2016,7,15,14,30,923.0,101.0,3.9,26.0,872.0,717.62,544.97
2016,7,15,14,45,914.5,99.5,3.95,26.0,836.5,673.07,512.37
2016,7,15,15,0,906.0,98.0,4.0,26.0,801.0,627.58,478.29
2016,7,15,15,15,895.0,96.0,4.0,25.5,760.5,579.52,442.25
2016,7,15,15,30,884.0,94.0,4.0,25.0,720.0,531.15,404.9
2016,7,15,15,45,868.0,92.5,4.0,25.0,674.0,480.82,364.26
2016,7,15,16,0,852.0,91.0,4.0,25.0,628.0,431.05,323.04
2016,7,15,16,15,833.0,88.5,3.95,24.5,579.5,375.98,277.46
2016,7,15,16,30,814.0,86.0,3.9,24.0,531.0,326.22,234.97
2016,7,15,16,45,786.0,83.5,3.85,23.5,479.0,275.65,191.55
2016,7,15,17,0,758.0,81.0,3.8,23.0,427.0,227.72,150.4
2016,7,15,17,15,724.0,76.5,3.7,22.0,375.0,179.85,110.97
2016,7,15,17,30,690.0,72.0,3.6,21.0,323.0,132.17,74.24
2016,7,15,17,45,637.0,67.5,3.55,20.5,271.0,90.05,47.26
2016,7,15,18,0,584.0,63.0,3.5,20.0,219.0,53.53,31.74
2016,7,15,18,15,512.5,55.5,3.4,19.0,171.0,39.05,28.56
2016,7,15,18,30,441.0,48.0,3.3,18.0,123.0,35.53,25.23
2016,7,15,18,45,327.5,37.0,3.25,17.5,82.5,28.4,18.39
2016,7,15,19,0,214.0,26.0,3.2,17.0,42.0,20.74,7.96
2016,7,15,19,15,107.0,13.0,3.2,16.5,21.0,12.78,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,45.82,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,121.88,70.13
2016,7,16,5,45,361.5,35.5,3.85,15.5,86.0,187.16,140.33
2016,7,16,6,0,474.0,45.0,4.0,16.0,127.0,260.88,205.34
2016,7,16,6,15,541.0,51.5,3.9,16.5,175.0,320.83,258.57
2016,7,16,6,30,608.0,58.0,3.8,17.0,223.0,386.47,314.97
2016,7,16,6,45,654.5,63.0,3.75,17.5,274.0,444.45,363.56
2016,7,16,7,0,701.0,68.0,3.7,18.0,325.0,503.55,411.37
2016,7,16,7,15,733.5,72.0,3.65,18.5,376.5,557.68,453.57
2016,7,16,7,30,766.0,76.0,3.6,19.0,428.0,613.07,495.31
2016,7,16,7,45,793.0,78.0,3.55,19.5,479.5,663.2,530.39
2016,7,16,8,0,820.0,80.0,3.5,20.0,531.0,713.58,564.51
2016,7,16,8,15,838.0,82.5,3.5,20.5,579.0,752.82,589.95
2016,7,16,8,30,856.0,85.0,3.5,21.0,627.0,795.72,617.66
2016,7,16,8,45,872.5,86.0,3.5,21.5,672.5,834.53,641.98
2016,7,16,9,0,889.0,87.0,3.5,22.0,718.0,871.9,664.96
2016,7,16,9,15,899.5,89.0,3.5,22.0,758.5,903.32,684.9
2016,7,16,9,30,910.0,91.0,3.5,22.0,799.0,932.56,703.28
2016,7,16,9,45,915.5,94.0,3.55,22.5,833.5,955.86,716.53
2016,7,16,10,0,921.0,97.0,3.6,23.0,868.0,976.46,728.0
2016,7,16,10,15,927.0,98.0,3.65,23.0,897.0,992.59,737.94
2016,7,16,10,30,933.0,99.0,3.7,23.0,926.0,1005.86,746.1
2016,7,16,10,45,937.5,100.5,3.75,23.5,948.0,1015.25,750.33
2016,7,16,11,0,942.0,102.0,3.8,24.0,970.0,1021.59,752.68
2016,7,16,11,15,945.0,102.5,3.85,24.0,985.5,1022.37,752.96
2016,7,16,11,30,948.0,103.0,3.9,24.0,1001.0,1020.06,751.36
2016,7,16,11,45,949.5,103.5,4.0,24.5,1008.5,1013.25,745.78
2016,7,16,12,0,951.0,104.0,4.1,25.0,1016.0,1003.41,738.32
2016,7,16,12,15,951.5,104.0,4.15,25.0,1016.5,989.18,729.19
2016,7,16,12,30,952.0,104.0,4.2,25.0,1017.0,972.08,718.24
2016,7,16,12,45,947.0,106.5,4.3,25.0,1008.5,949.67,704.05
2016,7,16,13,0,942.0,109.0,4.4,25.0,1000.0,924.76,688.15
2016,7,16,13,15,940.0,108.5,4.4,25.0,985.5,897.16,669.91
2016,7,16,13,30,938.0,108.0,4.4,25.0,971.0,867.18,650.02
2016,7,16,13,45,934.5,106.5,4.45,25.0,949.0,832.84,627.26
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,796.49,602.99
2016,7,16,14,15,925.0,104.0,4.45,24.5,898.5,756.96,576.99
2016,7,16,14,30,919.0,103.0,4.4,24.0,870.0,715.91,549.57
2016,7,16,14,45,911.0,101.5,4.4,24.0,835.0,671.8,516.62
2016,7,16,15,0,903.0,100.0,4.4,24.0,800.0,626.71,482.28
2016,7,16,15,15,892.5,98.0,4.35,23.5,759.5,579.01,445.96
2016,7,16,15,30,882.0,96.0,4.3,23.0,719.0,530.96,408.33
2016,7,16,15,45,867.5,94.0,4.25,23.0,674.0,480.92,367.42
2016,7,16,16,0,853.0,92.0,4.2,23.0,629.0,431.31,325.85
2016,7,16,16,15,834.5,89.0,4.1,22.5,580.5,375.9,279.54
2016,7,16,16,30,816.0,86.0,4.0,22.0,532.0,325.77,236.31
2016,7,16,16,45,791.5,83.0,3.95,21.5,480.5,275.56,192.71
2016,7,16,17,0,767.0,80.0,3.9,21.0,429.0,227.64,151.1
2016,7,16,17,15,734.0,75.5,3.8,20.5,377.0,179.49,110.88
2016,7,16,17,30,701.0,71.0,3.7,20.0,325.0,134.82,76.33
2016,7,16,17,45,654.5,65.5,3.6,19.5,273.5,88.45,45.83
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,50.38,29.68
2016,7,16,18,15,537.5,53.0,3.4,18.0,173.0,36.98,26.86
2016,7,16,18,30,467.0,46.0,3.3,17.0,124.0,33.79,23.82
2016,7,16,18,45,356.5,35.5,3.2,16.5,83.5,27.07,17.31
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,19.85,6.99
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,12.29,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,11.5,3.55,14.0,23.0,50.73,0.0
2016,7,17,5,30,299.0,23.0,3.6,14.0,46.0,133.36,74.05
2016,7,17,5,45,410.0,31.5,3.7,14.5,87.5,199.41,149.46
2016,7,17,6,0,521.0,40.0,3.8,15.0,129.0,273.37,215.46
2016,7,17,6,15,585.5,46.0,3.8,15.0,178.0,331.15,268.02
2016,7,17,6,30,650.0,52.0,3.8,15.0,227.0,397.17,325.94
2016,7,17,6,45,685.5,58.5,3.8,15.5,277.5,452.98,373.28
2016,7,17,7,0,721.0,65.0,3.8,16.0,328.0,510.9,420.52
2016,7,17,7,15,752.0,68.5,3.8,16.5,379.5,564.31,462.66
2016,7,17,7,30,783.0,72.0,3.8,17.0,431.0,618.85,504.26
2016,7,17,7,45,809.5,74.0,3.8,17.5,482.5,669.26,539.84
2016,7,17,8,0,836.0,76.0,3.8,18.0,534.0,715.38,571.29
2016,7,17,8,15,853.0,78.5,3.85,18.5,582.5,758.99,600.48
2016,7,17,8,30,870.0,81.0,3.9,19.0,631.0,801.61,628.48
2016,7,17,8,45,886.0,81.5,3.95,19.5,676.0,839.9,652.96
2016,7,17,9,0,902.0,82.0,4.0,20.0,721.0,876.68,676.11
2016,7,17,9,15,911.5,84.0,4.0,20.0,761.5,907.6,696.0
2016,7,17,9,30,921.0,86.0,4.0,20.0,802.0,936.24,714.26
2016,7,17,9,45,915.5,95.0,4.05,20.5,833.5,956.12,725.35
2016,7,17,10,0,910.0,104.0,4.1,21.0,865.0,972.77,734.32
2016,7,17,10,15,916.0,105.0,4.1,21.0,893.5,988.73,744.02
2016,7,17,10,30,922.0,106.0,4.1,21.0,922.0,1001.86,751.88
2016,7,17,10,45,925.0,108.0,4.2,21.5,943.5,1010.2,755.78
2016,7,17,11,0,928.0,110.0,4.3,22.0,965.0,1015.51,757.77
2016,7,17,11,15,930.5,110.5,4.35,22.0,979.5,1015.75,757.66
2016,7,17,11,30,933.0,111.0,4.4,22.0,994.0,1012.96,755.67
2016,7,17,11,45,934.0,111.5,4.5,22.0,1001.0,1005.71,751.2
2016,7,17,12,0,935.0,112.0,4.6,22.0,1008.0,995.49,745.07
2016,7,17,12,15,934.5,112.0,4.6,21.5,1007.5,980.49,736.38
2016,7,17,12,30,934.0,112.0,4.6,21.0,1007.0,962.69,725.85
2016,7,17,12,45,928.5,114.0,4.7,21.0,998.0,939.65,711.1
2016,7,17,13,0,923.0,116.0,4.8,21.0,989.0,914.18,694.62
2016,7,17,13,15,919.5,115.5,4.8,21.0,973.5,885.74,675.33
2016,7,17,13,30,916.0,115.0,4.8,21.0,958.0,855.07,654.43
2016,7,17,13,45,913.5,112.5,4.85,21.0,936.0,821.22,631.48
2016,7,17,14,0,911.0,110.0,4.9,21.0,914.0,785.34,606.93
2016,7,17,14,15,904.5,108.5,4.9,20.5,885.0,745.66,580.33
2016,7,17,14,30,898.0,107.0,4.9,20.0,856.0,704.55,551.99
2016,7,17,14,45,891.5,104.0,4.95,20.0,821.5,660.82,518.74
2016,7,17,15,0,885.0,101.0,5.0,20.0,787.0,616.03,483.93
2016,7,17,15,15,873.5,99.0,4.95,19.5,746.5,568.54,446.79
2016,7,17,15,30,862.0,97.0,4.9,19.0,706.0,520.8,408.45
2016,7,17,15,45,849.0,94.0,4.85,19.0,661.0,471.45,367.12
2016,7,17,16,0,836.0,91.0,4.8,19.0,616.0,422.42,325.08
2016,7,17,16,15,817.5,88.0,4.7,18.5,568.0,367.8,278.39
2016,7,17,16,30,799.0,85.0,4.6,18.0,520.0,318.48,234.96
2016,7,17,16,45,776.5,81.0,4.6,17.5,469.5,268.74,190.91
2016,7,17,17,0,754.0,77.0,4.6,17.0,419.0,221.09,148.74
2016,7,17,17,15,721.0,72.5,4.5,16.5,368.0,173.58,108.39
2016,7,17,17,30,688.0,68.0,4.4,16.0,317.0,129.53,73.85
2016,7,17,17,45,643.5,62.5,4.35,15.5,266.5,84.16,43.71
2016,7,17,18,0,599.0,57.0,4.3,15.0,216.0,46.66,27.93
2016,7,17,18,15,529.5,50.5,4.15,14.5,168.0,34.92,25.44
2016,7,17,18,30,460.0,44.0,4.0,14.0,120.0,32.06,22.6
2016,7,17,18,45,348.0,34.0,3.9,14.0,80.5,25.74,16.34
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,18.95,6.0
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,11.8,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,43.76,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,116.35,61.44
2016,7,18,5,45,362.0,33.0,3.5,13.5,82.5,183.38,137.49
2016,7,18,6,0,480.0,42.0,3.6,14.0,123.0,258.33,204.12
2016,7,18,6,15,545.5,48.5,3.55,14.5,170.5,317.62,257.31
2016,7,18,6,30,611.0,55.0,3.5,15.0,218.0,382.53,313.64
2016,7,18,6,45,656.5,59.5,3.5,15.5,268.5,437.33,360.24
2016,7,18,7,0,702.0,64.0,3.5,16.0,319.0,497.54,409.42
2016,7,18,7,15,732.5,68.0,3.45,16.0,369.5,550.41,451.84
2016,7,18,7,30,763.0,72.0,3.4,16.0,420.0,604.41,493.87
2016,7,18,7,45,787.5,74.5,3.35,16.5,470.0,653.24,528.38
2016,7,18,8,0,812.0,77.0,3.3,17.0,520.0,697.65,558.49
2016,7,18,8,15,475.5,179.5,3.25,17.5,445.0,580.26,463.83
2016,7,18,8,30,139.0,282.0,3.2,18.0,370.0,416.58,328.9
2016,7,18,8,45,508.0,183.0,3.2,18.5,537.0,637.58,505.42
2016,7,18,9,0,877.0,84.0,3.2,19.0,704.0,856.34,661.66
2016,7,18,9,15,887.0,85.5,3.2,19.5,743.5,886.57,678.22
2016,7,18,9,30,897.0,87.0,3.2,20.0,783.0,914.62,694.64
2016,7,18,9,45,901.5,90.0,3.25,20.5,816.5,936.86,707.35
2016,7,18,10,0,906.0,93.0,3.3,21.0,850.0,956.4,718.26
2016,7,18,10,15,912.0,94.0,3.35,21.0,878.0,972.45,728.25
2016,7,18,10,30,918.0,95.0,3.4,21.0,906.0,985.67,736.47
2016,7,18,10,45,922.0,96.0,3.45,21.5,927.5,994.05,740.13
2016,7,18,11,0,926.0,97.0,3.5,22.0,949.0,999.43,741.94
2016,7,18,11,15,929.0,97.5,3.6,22.0,964.0,1000.31,742.67
2016,7,18,11,30,932.0,98.0,3.7,22.0,979.0,998.14,741.51
2016,7,18,11,45,933.0,98.5,3.8,22.0,986.0,991.04,737.16
2016,7,18,12,0,934.0,99.0,3.9,22.0,993.0,980.96,730.93
2016,7,18,12,15,934.5,99.0,3.95,22.0,993.0,967.01,721.87
2016,7,18,12,30,935.0,99.0,4.0,22.0,993.0,950.23,710.98
2016,7,18,12,45,937.5,96.0,4.1,22.0,986.5,929.57,697.77
2016,7,18,13,0,940.0,93.0,4.2,22.0,980.0,906.17,682.67
2016,7,18,13,15,937.5,92.5,4.25,22.0,965.5,878.27,664.2
2016,7,18,13,30,935.0,92.0,4.3,22.0,951.0,848.02,644.03
2016,7,18,13,45,933.0,90.0,4.4,22.0,930.0,814.51,621.66
2016,7,18,14,0,931.0,88.0,4.5,22.0,909.0,778.9,597.88
2016,7,18,14,15,925.5,87.0,4.45,21.5,880.5,739.76,571.67
2016,7,18,14,30,920.0,86.0,4.4,21.0,852.0,699.06,544.05
2016,7,18,14,45,915.0,83.5,4.4,21.0,818.5,655.91,511.67
2016,7,18,15,0,910.0,81.0,4.4,21.0,785.0,611.54,477.29
2016,7,18,15,15,900.5,79.5,4.35,20.5,745.0,564.58,440.8
2016,7,18,15,30,891.0,78.0,4.3,20.0,705.0,517.15,402.92
2016,7,18,15,45,880.5,75.0,4.25,20.0,661.5,467.67,361.67
2016,7,18,16,0,870.0,72.0,4.2,20.0,618.0,418.25,319.47
2016,7,18,16,15,853.5,70.0,4.1,19.5,570.5,367.82,276.06
2016,7,18,16,30,837.0,68.0,4.0,19.0,523.0,318.42,232.56
2016,7,18,16,45,817.5,65.0,3.95,19.0,473.0,268.58,187.97
2016,7,18,17,0,798.0,62.0,3.9,19.0,423.0,220.44,145.09
2016,7,18,17,15,768.5,58.5,3.75,18.5,372.0,167.8,100.65
2016,7,18,17,30,739.0,55.0,3.6,18.0,321.0,122.63,65.45
2016,7,18,17,45,698.0,51.0,3.5,18.0,270.0,79.55,37.95
2016,7,18,18,0,657.0,47.0,3.4,18.0,219.0,40.93,23.07
2016,7,18,18,15,593.0,41.5,3.2,17.0,171.0,30.11,20.93
2016,7,18,18,30,529.0,36.0,3.0,16.0,123.0,27.41,18.33
2016,7,18,18,45,420.5,28.0,2.9,15.5,82.5,22.13,13.13
2016,7,18,19,0,312.0,20.0,2.8,15.0,42.0,15.2,3.18
2016,7,18,19,15,156.0,10.0,2.75,14.5,21.0,9.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,53.14,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,138.28,68.94
2016,7,19,5,45,437.0,28.5,2.6,13.5,85.5,201.15,149.76
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,274.02,215.52
2016,7,19,6,15,607.5,41.5,2.75,14.5,175.5,334.05,269.49
2016,7,19,6,30,670.0,47.0,2.7,15.0,224.0,399.28,325.97
2016,7,19,6,45,711.5,50.5,2.7,15.5,275.0,455.6,373.52
2016,7,19,7,0,753.0,54.0,2.7,16.0,326.0,514.57,421.3
2016,7,19,7,15,782.0,57.5,2.7,16.5,377.5,564.01,460.04
2016,7,19,7,30,811.0,61.0,2.7,17.0,429.0,618.29,500.48
2016,7,19,7,45,832.0,63.5,2.7,17.5,479.5,666.41,533.68
2016,7,19,8,0,853.0,66.0,2.7,18.0,530.0,714.34,565.96
2016,7,19,8,15,869.0,68.0,2.7,18.5,578.0,757.32,593.93
2016,7,19,8,30,885.0,70.0,2.7,19.0,626.0,799.21,620.64
2016,7,19,8,45,896.0,72.0,2.75,19.5,670.5,835.59,643.36
2016,7,19,9,0,907.0,74.0,2.8,20.0,715.0,870.13,664.59
2016,7,19,9,15,916.0,75.5,2.85,20.0,754.5,900.29,683.92
2016,7,19,9,30,925.0,77.0,2.9,20.0,794.0,928.16,701.66
2016,7,19,9,45,925.0,83.0,2.95,20.5,827.0,950.14,714.06
2016,7,19,10,0,925.0,89.0,3.0,21.0,860.0,969.13,724.49
2016,7,19,10,15,930.5,90.0,3.05,21.0,888.5,984.97,734.28
2016,7,19,10,30,936.0,91.0,3.1,21.0,917.0,997.92,742.27
2016,7,19,10,45,938.5,92.5,3.15,21.5,938.5,1005.51,745.39
2016,7,19,11,0,941.0,94.0,3.2,22.0,960.0,1010.04,746.63
2016,7,19,11,15,943.5,94.5,3.25,22.0,974.5,1010.45,746.73
2016,7,19,11,30,946.0,95.0,3.3,22.0,989.0,1007.77,744.95
2016,7,19,11,45,948.0,95.0,3.4,22.5,996.5,1001.03,739.56
2016,7,19,12,0,950.0,95.0,3.5,23.0,1004.0,991.26,732.27
2016,7,19,12,15,950.0,95.0,3.55,23.0,1004.0,976.65,722.93
2016,7,19,12,30,950.0,95.0,3.6,23.0,1004.0,959.17,711.77
2016,7,19,12,45,942.5,99.0,3.7,23.0,994.5,936.08,697.18
2016,7,19,13,0,935.0,103.0,3.8,23.0,985.0,910.57,680.92
2016,7,19,13,15,932.0,102.5,3.85,23.0,970.0,882.29,662.44
2016,7,19,13,30,929.0,102.0,3.9,23.0,955.0,851.69,642.3
2016,7,19,13,45,927.0,99.5,3.95,23.0,933.5,817.83,619.77
2016,7,19,14,0,925.0,97.0,4.0,23.0,912.0,781.87,595.62
2016,7,19,14,15,919.0,96.0,4.0,23.0,883.0,742.51,568.69
2016,7,19,14,30,913.0,95.0,4.0,23.0,854.0,701.64,540.42
2016,7,19,14,45,907.0,92.0,4.05,23.0,820.0,657.6,507.61
2016,7,19,15,0,901.0,89.0,4.1,23.0,786.0,612.44,473.2
2016,7,19,15,15,891.0,87.5,4.1,22.5,745.5,565.51,437.3
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,518.18,400.01
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,468.64,359.25
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,419.16,317.48
2016,7,19,16,15,843.0,76.5,4.05,21.5,569.0,368.51,274.39
2016,7,19,16,30,826.0,74.0,4.0,21.0,521.0,318.94,231.23
2016,7,19,16,45,806.5,70.0,4.0,20.5,471.5,268.71,187.15
2016,7,19,17,0,787.0,66.0,4.0,20.0,422.0,215.82,141.11
2016,7,19,17,15,756.5,62.5,3.9,19.5,370.5,167.94,100.85
2016,7,19,17,30,726.0,59.0,3.8,19.0,319.0,123.26,66.38
2016,7,19,17,45,686.0,54.0,3.7,18.5,268.5,80.06,39.11
2016,7,19,18,0,646.0,49.0,3.6,18.0,218.0,41.22,24.34
2016,7,19,18,15,580.5,43.5,3.35,17.5,170.0,32.0,22.53
2016,7,19,18,30,515.0,38.0,3.1,17.0,122.0,26.96,17.84
2016,7,19,18,45,408.0,29.5,2.9,16.5,81.5,21.78,12.72
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,16.24,3.13
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,10.32,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,52.49,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,133.57,61.08
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,198.8,146.81
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,270.37,211.53
2016,7,20,6,15,604.0,40.5,2.8,15.5,173.0,330.32,265.36
2016,7,20,6,30,667.0,46.0,2.8,16.0,221.0,395.54,321.81
2016,7,20,6,45,709.5,49.5,2.8,16.5,272.0,452.23,369.61
2016,7,20,7,0,752.0,53.0,2.8,17.0,323.0,511.67,417.72
2016,7,20,7,15,781.5,56.0,2.75,17.5,375.0,560.79,456.05
2016,7,20,7,30,811.0,59.0,2.7,18.0,427.0,614.8,496.04
2016,7,20,7,45,832.5,61.5,2.65,18.5,477.5,663.31,529.23
2016,7,20,8,0,854.0,64.0,2.6,19.0,528.0,711.67,561.44
2016,7,20,8,15,870.5,66.0,2.55,19.5,576.5,755.11,589.31
2016,7,20,8,30,887.0,68.0,2.5,20.0,625.0,797.49,615.85
2016,7,20,8,45,899.5,70.0,2.5,20.5,669.5,835.23,638.99
2016,7,20,9,0,912.0,72.0,2.5,21.0,714.0,871.2,660.61
2016,7,20,9,15,921.5,73.5,2.5,21.5,754.5,901.97,678.43
2016,7,20,9,30,931.0,75.0,2.5,22.0,795.0,930.44,694.59
2016,7,20,9,45,929.0,82.5,2.5,22.5,828.0,952.38,706.29
2016,7,20,10,0,927.0,90.0,2.5,23.0,861.0,971.2,715.97
2016,7,20,10,15,933.0,91.0,2.55,23.5,890.0,987.54,724.55
2016,7,20,10,30,939.0,92.0,2.6,24.0,919.0,1000.99,731.32
2016,7,20,10,45,944.5,92.0,2.65,24.5,941.5,1009.93,735.26
2016,7,20,11,0,950.0,92.0,2.7,25.0,964.0,1015.82,737.37
2016,7,20,11,15,953.0,92.5,2.75,25.0,979.0,1016.72,737.84
2016,7,20,11,30,956.0,93.0,2.8,25.0,994.0,1014.5,736.46
2016,7,20,11,45,959.0,92.0,2.85,25.5,1002.5,1007.65,730.78
2016,7,20,12,0,962.0,91.0,2.9,26.0,1011.0,997.72,723.27
2016,7,20,12,15,962.0,91.0,2.95,26.0,1011.0,982.96,714.16
2016,7,20,12,30,962.0,91.0,3.0,26.0,1011.0,965.29,703.24
2016,7,20,12,45,961.0,91.5,3.15,26.0,1003.5,944.37,690.95
2016,7,20,13,0,960.0,92.0,3.3,26.0,996.0,920.74,676.77
2016,7,20,13,15,957.5,91.5,3.4,26.0,981.0,892.27,658.94
2016,7,20,13,30,955.0,91.0,3.5,26.0,966.0,861.39,639.36
2016,7,20,13,45,951.5,89.5,3.6,26.0,944.5,826.5,616.89
2016,7,20,14,0,948.0,88.0,3.7,26.0,923.0,789.54,592.77
2016,7,20,14,15,942.5,87.0,3.75,25.5,894.0,749.72,567.31
2016,7,20,14,30,937.0,86.0,3.8,25.0,865.0,708.3,540.34
2016,7,20,14,45,930.0,84.5,3.9,25.0,830.0,664.05,508.1
2016,7,20,15,0,923.0,83.0,4.0,25.0,795.0,618.69,473.94
2016,7,20,15,15,913.0,81.5,4.05,24.5,754.5,570.8,437.73
2016,7,20,15,30,903.0,80.0,4.1,24.0,714.0,522.47,400.05
2016,7,20,15,45,890.0,78.0,4.15,24.0,669.0,472.11,358.96
2016,7,20,16,0,877.0,76.0,4.2,24.0,624.0,422.02,316.99
2016,7,20,16,15,860.0,74.0,4.15,23.5,575.5,370.98,273.79
2016,7,20,16,30,843.0,72.0,4.1,23.0,527.0,321.0,230.52
2016,7,20,16,45,821.0,69.0,4.1,22.5,476.0,270.14,186.23
2016,7,20,17,0,799.0,66.0,4.1,22.0,425.0,216.85,140.25
2016,7,20,17,15,768.0,62.5,4.0,21.0,373.0,168.3,100.01
2016,7,20,17,30,737.0,59.0,3.9,20.0,321.0,123.0,65.58
2016,7,20,17,45,694.0,54.5,3.85,19.5,269.5,79.55,38.72
2016,7,20,18,0,651.0,50.0,3.8,19.0,218.0,40.79,30.23
2016,7,20,18,15,584.0,44.0,3.65,18.0,169.5,32.56,22.95
2016,7,20,18,30,517.0,38.0,3.5,17.0,121.0,27.06,17.9
2016,7,20,18,45,407.0,29.0,3.35,16.5,80.5,21.43,12.36
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,15.38,1.95
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,9.83,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
