Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.0,2.5,13.5,20.5,49.63,0.0
2016,7,21,5,30,310.0,20.0,2.7,14.0,41.0,129.21,53.45
2016,7,21,5,45,421.0,28.5,2.95,14.5,82.0,193.92,142.71
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,268.02,209.62
2016,7,21,6,15,269.5,62.5,3.2,15.0,106.5,205.47,165.46
2016,7,21,6,30,7.0,88.0,3.2,15.0,90.0,93.03,73.11
2016,7,21,6,45,12.5,107.0,3.25,15.5,111.0,115.41,92.06
2016,7,21,7,0,18.0,126.0,3.3,16.0,132.0,138.16,110.83
2016,7,21,7,15,241.0,132.0,3.3,16.5,239.5,303.12,249.56
2016,7,21,7,30,464.0,138.0,3.3,17.0,347.0,475.88,388.75
2016,7,21,7,45,656.5,103.0,3.3,17.5,437.0,593.02,480.58
2016,7,21,8,0,849.0,68.0,3.3,18.0,527.0,711.55,567.32
2016,7,21,8,15,865.0,70.0,3.3,18.5,575.0,754.41,595.07
2016,7,21,8,30,881.0,72.0,3.3,19.0,623.0,796.19,622.05
2016,7,21,8,45,893.5,73.5,3.3,19.5,667.5,833.16,645.17
2016,7,21,9,0,906.0,75.0,3.3,20.0,712.0,868.39,666.78
2016,7,21,9,15,915.5,76.5,3.3,20.5,752.0,899.01,684.95
2016,7,21,9,30,925.0,78.0,3.3,21.0,792.0,927.35,701.43
2016,7,21,9,45,931.0,80.0,3.35,21.5,826.5,950.55,714.66
2016,7,21,10,0,937.0,82.0,3.4,22.0,861.0,971.02,726.07
2016,7,21,10,15,943.0,83.0,3.4,22.0,889.5,987.57,735.96
2016,7,21,10,30,949.0,84.0,3.4,22.0,918.0,1001.2,744.0
2016,7,21,10,45,953.5,84.0,3.45,22.5,940.5,1009.31,747.41
2016,7,21,11,0,958.0,84.0,3.5,23.0,963.0,1014.34,748.94
2016,7,21,11,15,961.0,84.5,3.6,23.0,978.5,1015.32,749.74
2016,7,21,11,30,964.0,85.0,3.7,23.0,994.0,1013.14,748.59
2016,7,21,11,45,966.5,85.0,3.8,23.5,1001.5,1006.83,743.36
2016,7,21,12,0,969.0,85.0,3.9,24.0,1009.0,997.4,736.2
2016,7,21,12,15,969.5,85.0,4.0,24.0,1009.5,983.05,727.28
2016,7,21,12,30,970.0,85.0,4.1,24.0,1010.0,965.74,716.45
2016,7,21,12,45,959.5,91.5,4.25,24.0,1000.5,942.09,701.62
2016,7,21,13,0,949.0,98.0,4.4,24.0,991.0,916.02,685.1
2016,7,21,13,15,946.5,97.5,4.45,23.5,976.5,887.77,667.78
2016,7,21,13,30,944.0,97.0,4.5,23.0,962.0,857.14,648.91
2016,7,21,13,45,943.0,94.5,4.6,23.0,941.0,823.53,626.81
2016,7,21,14,0,942.0,92.0,4.7,23.0,920.0,787.72,602.93
2016,7,21,14,15,936.5,91.0,4.65,22.5,891.0,748.06,576.44
2016,7,21,14,30,931.0,90.0,4.6,22.0,862.0,706.8,548.52
2016,7,21,14,45,927.5,86.5,4.6,22.0,828.5,663.09,515.51
2016,7,21,15,0,924.0,83.0,4.6,22.0,795.0,618.01,480.66
2016,7,21,15,15,914.5,81.5,4.5,21.5,754.5,570.31,443.49
2016,7,21,15,30,905.0,80.0,4.4,21.0,714.0,522.12,404.93
2016,7,21,15,45,896.0,76.0,4.35,21.0,670.0,471.63,362.96
2016,7,21,16,0,887.0,72.0,4.3,21.0,626.0,421.06,319.85
2016,7,21,16,15,870.5,70.0,4.15,20.5,577.0,369.71,275.67
2016,7,21,16,30,854.0,68.0,4.0,20.0,528.0,319.38,231.43
2016,7,21,16,45,835.5,64.5,3.9,20.0,477.5,268.45,185.98
2016,7,21,17,0,817.0,61.0,3.8,20.0,427.0,219.12,142.27
2016,7,21,17,15,787.0,57.5,3.65,19.5,375.0,169.81,100.93
2016,7,21,17,30,757.0,54.0,3.5,19.0,323.0,119.31,62.09
2016,7,21,17,45,716.0,50.0,3.4,18.5,271.5,75.44,35.26
2016,7,21,18,0,675.0,46.0,3.3,18.0,220.0,36.04,26.18
2016,7,21,18,15,609.5,40.5,3.05,17.5,171.0,29.49,20.31
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,26.76,17.63
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,21.45,12.33
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,15.81,1.29
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,2.0,13.5,20.0,50.01,0.0
2016,7,22,5,30,319.0,19.0,2.3,14.0,40.0,127.15,45.74
2016,7,22,5,45,428.5,27.5,2.6,14.5,81.0,194.76,142.51
2016,7,22,6,0,538.0,36.0,2.9,15.0,122.0,268.39,209.37
2016,7,22,6,15,603.5,41.5,2.9,15.5,171.0,329.25,264.09
2016,7,22,6,30,669.0,47.0,2.9,16.0,220.0,395.58,321.6
2016,7,22,6,45,712.0,51.0,2.9,16.5,271.5,453.2,370.28
2016,7,22,7,0,755.0,55.0,2.9,17.0,323.0,513.6,419.26
2016,7,22,7,15,785.5,58.0,2.85,17.5,375.5,567.46,461.2
2016,7,22,7,30,816.0,61.0,2.8,18.0,428.0,618.27,499.12
2016,7,22,7,45,838.0,63.5,2.8,19.0,479.5,667.32,531.98
2016,7,22,8,0,860.0,66.0,2.8,20.0,531.0,716.24,563.77
2016,7,22,8,15,877.0,68.5,2.8,20.5,580.0,760.87,592.73
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,804.45,620.41
2016,7,22,8,45,906.5,73.0,2.85,21.5,674.5,842.4,644.01
2016,7,22,9,0,919.0,75.0,2.9,22.0,720.0,878.56,666.13
2016,7,22,9,15,929.0,76.5,2.9,22.5,760.5,909.95,684.41
2016,7,22,9,30,939.0,78.0,2.9,23.0,801.0,939.03,701.0
2016,7,22,9,45,934.0,86.5,2.95,23.5,833.5,959.44,712.11
2016,7,22,10,0,929.0,95.0,3.0,24.0,866.0,976.59,721.13
2016,7,22,10,15,935.0,96.5,3.0,24.5,895.5,993.46,729.64
2016,7,22,10,30,941.0,98.0,3.0,25.0,925.0,1007.41,736.27
2016,7,22,10,45,946.5,98.0,3.05,25.5,947.5,1016.31,740.12
2016,7,22,11,0,952.0,98.0,3.1,26.0,970.0,1022.15,742.13
2016,7,22,11,15,955.0,98.5,3.1,26.0,985.5,1022.99,742.09
2016,7,22,11,30,958.0,99.0,3.1,26.0,1001.0,1020.68,740.19
2016,7,22,11,45,960.5,98.5,3.15,26.5,1009.0,1013.77,734.41
2016,7,22,12,0,963.0,98.0,3.2,27.0,1017.0,1003.77,726.79
2016,7,22,12,15,963.0,98.0,3.25,27.0,1016.5,988.9,717.56
2016,7,22,12,30,963.0,98.0,3.3,27.0,1016.0,971.11,706.52
2016,7,22,12,45,961.0,98.0,3.35,27.5,1008.0,948.7,691.11
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,923.62,674.01
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,894.66,655.68
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,863.32,635.67
2016,7,22,13,45,949.0,96.0,3.55,28.0,946.5,828.47,613.18
2016,7,22,14,0,945.0,95.0,3.6,28.0,924.0,791.58,589.13
2016,7,22,14,15,938.5,94.0,3.6,27.5,894.5,751.05,563.25
2016,7,22,14,30,932.0,93.0,3.6,27.0,865.0,708.99,535.86
2016,7,22,14,45,923.5,91.5,3.65,27.0,829.5,663.88,502.93
2016,7,22,15,0,915.0,90.0,3.7,27.0,794.0,617.8,468.49
2016,7,22,15,15,904.5,88.0,3.7,26.5,753.0,569.42,432.23
2016,7,22,15,30,894.0,86.0,3.7,26.0,712.0,520.65,394.57
2016,7,22,15,45,877.0,85.0,3.7,25.5,666.0,469.7,354.12
2016,7,22,16,0,860.0,84.0,3.7,25.0,620.0,419.39,312.97
2016,7,22,16,15,842.0,81.5,3.65,24.5,571.0,368.26,270.09
2016,7,22,16,30,824.0,79.0,3.6,24.0,522.0,314.03,223.96
2016,7,22,16,45,797.0,76.5,3.6,23.5,470.5,263.16,180.19
2016,7,22,17,0,770.0,74.0,3.6,23.0,419.0,214.83,138.76
2016,7,22,17,15,737.0,70.0,3.45,22.5,366.5,167.01,99.5
2016,7,22,17,30,704.0,66.0,3.3,22.0,314.0,122.66,66.4
2016,7,22,17,45,654.0,61.0,3.2,21.5,262.5,76.85,38.38
2016,7,22,18,0,604.0,56.0,3.1,21.0,211.0,39.45,28.79
2016,7,22,18,15,532.0,49.0,2.9,20.0,163.0,34.17,24.13
2016,7,22,18,30,460.0,42.0,2.7,19.0,115.0,30.83,20.94
2016,7,22,18,45,338.5,31.5,2.5,18.0,75.0,23.96,14.23
2016,7,22,19,0,217.0,21.0,2.3,17.0,35.0,16.57,0.46
2016,7,22,19,15,108.5,10.5,2.3,16.5,17.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,107.0,10.5,1.45,13.5,17.5,37.42,0.0
2016,7,23,5,30,214.0,21.0,1.6,14.0,35.0,99.31,28.79
2016,7,23,5,45,334.0,31.5,1.75,15.0,74.5,168.94,122.76
2016,7,23,6,0,454.0,42.0,1.9,16.0,114.0,244.03,189.08
2016,7,23,6,15,526.0,49.5,1.75,16.5,162.0,305.78,243.21
2016,7,23,6,30,598.0,57.0,1.6,17.0,210.0,373.8,300.63
2016,7,23,6,45,649.5,61.5,1.5,17.5,262.0,433.13,349.28
2016,7,23,7,0,701.0,66.0,1.4,18.0,314.0,494.03,397.11
2016,7,23,7,15,734.5,70.5,1.35,19.0,366.5,549.31,437.95
2016,7,23,7,30,768.0,75.0,1.3,20.0,419.0,605.96,477.96
2016,7,23,7,45,794.0,78.0,1.3,21.0,470.5,656.66,511.4
2016,7,23,8,0,820.0,81.0,1.3,22.0,522.0,707.53,543.25
2016,7,23,8,15,838.0,83.5,1.45,23.0,570.5,746.88,567.68
2016,7,23,8,30,856.0,86.0,1.6,24.0,619.0,789.88,594.27
2016,7,23,8,45,869.5,89.0,1.75,25.0,664.5,828.54,617.43
2016,7,23,9,0,883.0,92.0,1.9,26.0,710.0,865.55,639.18
2016,7,23,9,15,893.5,93.5,2.05,26.5,750.5,896.38,657.88
2016,7,23,9,30,904.0,95.0,2.2,27.0,791.0,925.03,675.1
2016,7,23,9,45,913.0,96.0,2.35,27.5,826.0,949.4,689.49
2016,7,23,10,0,922.0,97.0,2.5,28.0,861.0,971.2,702.24
2016,7,23,10,15,928.0,98.5,2.6,28.5,890.0,987.98,711.32
2016,7,23,10,30,934.0,100.0,2.7,29.0,919.0,1001.86,718.63
2016,7,23,10,45,928.0,107.0,2.85,30.0,938.5,1006.93,719.43
2016,7,23,11,0,922.0,114.0,3.0,31.0,958.0,1008.76,718.28
2016,7,23,11,15,925.0,114.5,3.05,31.0,973.0,1009.47,718.61
2016,7,23,11,30,928.0,115.0,3.1,31.0,988.0,1007.14,717.13
2016,7,23,11,45,923.5,119.5,3.2,31.5,993.5,998.62,710.79
2016,7,23,12,0,919.0,124.0,3.3,32.0,999.0,987.16,702.7
2016,7,23,12,15,919.0,124.0,3.4,32.0,999.5,972.67,694.18
2016,7,23,12,30,919.0,124.0,3.5,32.0,1000.0,955.4,683.9
2016,7,23,12,45,917.0,124.0,3.6,32.0,992.0,933.66,670.73
2016,7,23,13,0,915.0,124.0,3.7,32.0,984.0,909.38,655.88
2016,7,23,13,15,912.5,123.5,3.75,31.5,969.5,881.79,639.83
2016,7,23,13,30,910.0,123.0,3.8,31.0,955.0,851.9,622.12
2016,7,23,13,45,906.0,122.0,3.85,31.0,933.0,818.22,600.47
2016,7,23,14,0,902.0,121.0,3.9,31.0,911.0,782.6,577.36
2016,7,23,14,15,895.5,119.5,3.9,30.5,882.0,742.99,552.24
2016,7,23,14,30,889.0,118.0,3.9,30.0,853.0,701.94,524.72
2016,7,23,14,45,887.5,112.5,3.95,30.0,820.0,659.16,493.83
2016,7,23,15,0,886.0,107.0,4.0,30.0,787.0,614.91,461.13
2016,7,23,15,15,875.0,104.5,3.95,29.5,746.5,566.95,425.46
2016,7,23,15,30,864.0,102.0,3.9,29.0,706.0,518.69,388.54
2016,7,23,15,45,856.5,97.0,3.9,28.5,662.0,469.7,350.06
2016,7,23,16,0,849.0,92.0,3.9,28.0,618.0,420.51,310.21
2016,7,23,16,15,830.5,89.0,3.8,27.5,569.5,365.1,264.64
2016,7,23,16,30,812.0,86.0,3.7,27.0,521.0,314.99,222.17
2016,7,23,16,45,790.5,81.5,3.65,26.5,470.0,264.32,178.96
2016,7,23,17,0,769.0,77.0,3.6,26.0,419.0,215.66,137.63
2016,7,23,17,15,735.5,72.5,3.45,25.0,366.5,167.39,98.83
2016,7,23,17,30,702.0,68.0,3.3,24.0,314.0,122.67,66.13
2016,7,23,17,45,654.0,62.5,3.15,23.5,262.5,76.54,38.33
2016,7,23,18,0,606.0,57.0,3.0,23.0,211.0,38.8,27.97
2016,7,23,18,15,532.0,49.5,2.85,22.0,162.5,34.72,24.37
2016,7,23,18,30,458.0,42.0,2.7,21.0,114.0,30.97,20.83
2016,7,23,18,45,333.5,31.5,2.55,20.0,74.0,24.1,14.11
2016,7,23,19,0,209.0,21.0,2.4,19.0,34.0,16.7,0.0
2016,7,23,19,15,104.5,10.5,2.45,18.5,17.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,87.5,11.0,2.4,14.5,16.0,32.81,0.0
2016,7,24,5,30,175.0,22.0,2.5,15.0,32.0,87.45,18.1
2016,7,24,5,45,293.5,33.5,2.6,15.5,71.0,156.42,112.98
2016,7,24,6,0,412.0,45.0,2.7,16.0,110.0,229.97,178.43
2016,7,24,6,15,487.5,53.5,2.65,16.5,157.5,292.49,233.49
2016,7,24,6,30,563.0,62.0,2.6,17.0,205.0,361.58,292.53
2016,7,24,6,45,617.5,67.0,2.6,18.0,256.5,421.59,342.11
2016,7,24,7,0,672.0,72.0,2.6,19.0,308.0,485.5,392.77
2016,7,24,7,15,707.5,76.5,2.6,19.5,360.5,538.28,433.78
2016,7,24,7,30,743.0,81.0,2.6,20.0,413.0,595.18,476.43
2016,7,24,7,45,771.5,84.0,2.65,20.5,464.5,646.7,513.34
2016,7,24,8,0,800.0,87.0,2.7,21.0,516.0,698.61,548.6
2016,7,24,8,15,819.5,90.0,2.7,21.5,565.0,743.66,577.88
2016,7,24,8,30,839.0,93.0,2.7,22.0,614.0,787.9,606.06
2016,7,24,8,45,852.5,96.0,2.7,23.0,659.5,821.17,624.88
2016,7,24,9,0,866.0,99.0,2.7,24.0,705.0,857.67,645.65
2016,7,24,9,15,878.0,101.0,2.65,24.5,746.0,889.92,664.06
2016,7,24,9,30,890.0,103.0,2.6,25.0,787.0,920.09,680.86
2016,7,24,9,45,890.5,109.5,2.6,26.0,820.0,942.22,691.25
2016,7,24,10,0,891.0,116.0,2.6,27.0,853.0,961.46,699.74
2016,7,24,10,15,898.0,117.5,2.6,27.0,882.5,978.65,709.69
2016,7,24,10,30,905.0,119.0,2.6,27.0,912.0,993.05,717.92
2016,7,24,10,45,899.0,127.0,2.65,27.5,931.0,998.75,719.72
2016,7,24,11,0,893.0,135.0,2.7,28.0,950.0,1001.27,719.67
2016,7,24,11,15,896.5,135.5,2.75,28.5,965.5,1002.29,718.81
2016,7,24,11,30,900.0,136.0,2.8,29.0,981.0,1000.35,716.17
2016,7,24,11,45,892.5,142.0,2.85,29.5,986.0,990.42,708.59
2016,7,24,12,0,885.0,148.0,2.9,30.0,991.0,977.67,699.37
2016,7,24,12,15,885.0,148.0,2.9,30.0,991.0,963.44,690.31
2016,7,24,12,30,885.0,148.0,2.9,30.0,991.0,946.53,679.61
2016,7,24,12,45,886.0,146.0,2.9,30.0,984.0,926.04,666.67
2016,7,24,13,0,887.0,144.0,2.9,30.0,977.0,903.01,652.12
2016,7,24,13,15,883.0,143.5,2.95,30.0,961.5,874.73,634.48
2016,7,24,13,30,879.0,143.0,3.0,30.0,946.0,844.33,615.37
2016,7,24,13,45,867.0,145.5,3.1,30.0,921.0,808.48,592.77
2016,7,24,14,0,855.0,148.0,3.2,30.0,896.0,770.74,568.65
2016,7,24,14,15,847.0,146.0,3.25,29.5,866.5,730.63,543.07
2016,7,24,14,30,839.0,144.0,3.3,29.0,837.0,689.37,515.04
2016,7,24,14,45,832.5,139.5,3.35,29.0,802.5,645.77,483.7
2016,7,24,15,0,826.0,135.0,3.4,29.0,768.0,601.27,450.96
2016,7,24,15,15,812.0,132.0,3.45,28.5,727.0,553.4,415.73
2016,7,24,15,30,798.0,129.0,3.5,28.0,686.0,505.68,379.55
2016,7,24,15,45,791.5,121.5,3.55,28.0,643.0,457.56,341.31
2016,7,24,16,0,785.0,114.0,3.6,28.0,600.0,409.29,301.91
2016,7,24,16,15,763.0,110.0,3.6,27.0,551.0,358.83,261.09
2016,7,24,16,30,741.0,106.0,3.6,26.0,502.0,306.63,218.01
2016,7,24,16,45,723.0,98.5,3.6,25.5,452.5,257.56,176.29
2016,7,24,17,0,705.0,91.0,3.6,25.0,403.0,210.2,136.15
2016,7,24,17,15,667.5,85.0,3.55,24.0,351.0,163.09,98.62
2016,7,24,17,30,630.0,79.0,3.5,23.0,299.0,119.92,67.28
2016,7,24,17,45,585.5,71.0,3.45,22.0,249.0,78.76,42.95
2016,7,24,18,0,541.0,63.0,3.4,21.0,199.0,43.4,32.21
2016,7,24,18,15,465.0,54.0,3.35,20.0,152.0,38.81,28.12
2016,7,24,18,30,389.0,45.0,3.3,19.0,105.0,33.9,23.51
2016,7,24,18,45,276.5,32.5,3.25,18.5,67.0,25.2,15.01
2016,7,24,19,0,164.0,20.0,3.2,18.0,29.0,15.63,0.0
2016,7,24,19,15,82.0,10.0,3.2,17.5,14.5,9.83,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.5,10.0,2.6,13.5,14.0,27.93,0.0
2016,7,25,5,30,145.0,20.0,2.7,14.0,28.0,75.18,8.04
2016,7,25,5,45,252.5,34.0,2.85,14.5,65.5,141.57,101.88
2016,7,25,6,0,360.0,48.0,3.0,15.0,103.0,211.87,164.9
2016,7,25,6,15,434.5,58.0,3.0,15.5,150.0,273.24,219.11
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,341.09,277.5
2016,7,25,6,45,561.0,76.0,3.0,16.5,247.5,400.88,327.89
2016,7,25,7,0,613.0,84.0,3.0,17.0,298.0,464.4,379.54
2016,7,25,7,15,650.5,90.0,2.95,17.5,350.0,520.05,423.21
2016,7,25,7,30,688.0,96.0,2.9,18.0,402.0,577.52,466.8
2016,7,25,7,45,712.0,102.5,2.9,19.0,452.5,627.66,502.54
2016,7,25,8,0,736.0,109.0,2.9,20.0,503.0,677.96,536.66
2016,7,25,8,15,758.0,113.0,2.9,20.5,551.5,720.97,564.97
2016,7,25,8,30,780.0,117.0,2.9,21.0,600.0,766.37,594.49
2016,7,25,8,45,790.5,123.5,2.95,22.0,644.0,804.13,617.16
2016,7,25,9,0,801.0,130.0,3.0,23.0,688.0,840.17,638.29
2016,7,25,9,15,814.0,133.0,3.0,23.5,729.0,872.74,657.66
2016,7,25,9,30,827.0,136.0,3.0,24.0,770.0,903.36,675.53
2016,7,25,9,45,850.5,131.5,3.0,24.5,809.0,933.44,692.89
2016,7,25,10,0,874.0,127.0,3.0,25.0,848.0,956.2,705.25
2016,7,25,10,15,881.0,128.5,3.0,25.5,877.5,973.09,713.78
2016,7,25,10,30,888.0,130.0,3.0,26.0,907.0,987.24,720.58
2016,7,25,10,45,889.5,133.5,3.05,26.5,928.5,995.31,723.92
2016,7,25,11,0,891.0,137.0,3.1,27.0,950.0,1000.4,725.48
2016,7,25,11,15,894.0,138.0,3.15,27.5,965.0,1001.41,724.53
2016,7,25,11,30,897.0,139.0,3.2,28.0,980.0,999.47,721.82
2016,7,25,11,45,896.5,140.5,3.25,28.5,987.0,991.75,715.51
2016,7,25,12,0,896.0,142.0,3.3,29.0,994.0,981.16,707.52
2016,7,25,12,15,896.0,142.5,3.35,29.0,994.0,967.28,698.91
2016,7,25,12,30,896.0,143.0,3.4,29.0,994.0,950.68,688.6
2016,7,25,12,45,897.5,140.5,3.45,29.0,987.0,929.93,675.63
2016,7,25,13,0,899.0,138.0,3.5,29.0,980.0,906.59,660.97
2016,7,25,13,15,895.5,137.5,3.55,29.0,965.0,878.42,643.08
2016,7,25,13,30,892.0,137.0,3.6,29.0,950.0,848.06,623.67
2016,7,25,13,45,885.0,136.5,3.65,29.0,926.5,812.93,600.91
2016,7,25,14,0,878.0,136.0,3.7,29.0,903.0,776.11,576.84
2016,7,25,14,15,870.5,134.5,3.75,28.5,873.5,736.5,551.69
2016,7,25,14,30,863.0,133.0,3.8,28.0,844.0,695.59,523.53
2016,7,25,14,45,857.5,128.0,3.85,28.0,810.0,649.4,490.03
2016,7,25,15,0,852.0,123.0,3.9,28.0,776.0,603.97,456.24
2016,7,25,15,15,839.5,120.5,3.9,27.5,735.0,556.22,420.55
2016,7,25,15,30,827.0,118.0,3.9,27.0,694.0,508.43,383.78
2016,7,25,15,45,820.0,111.0,3.9,27.0,650.5,459.17,344.18
2016,7,25,16,0,813.0,104.0,3.9,27.0,607.0,409.78,303.42
2016,7,25,16,15,792.5,100.5,3.85,26.0,557.5,358.92,261.75
2016,7,25,16,30,772.0,97.0,3.8,25.0,508.0,309.6,220.33
2016,7,25,16,45,755.0,90.0,3.75,24.5,458.5,259.77,177.56
2016,7,25,17,0,738.0,83.0,3.7,24.0,409.0,211.53,136.36
2016,7,25,17,15,702.0,78.0,3.6,23.0,356.5,160.63,95.56
2016,7,25,17,30,666.0,73.0,3.5,22.0,304.0,116.75,63.72
2016,7,25,17,45,622.5,65.5,3.4,21.5,253.5,74.34,38.95
2016,7,25,18,0,579.0,58.0,3.3,21.0,203.0,39.32,28.66
2016,7,25,18,15,503.5,50.0,3.15,20.0,155.0,35.41,25.16
2016,7,25,18,30,428.0,42.0,3.0,19.0,107.0,31.25,21.21
2016,7,25,18,45,310.5,30.5,2.85,18.5,68.5,23.42,13.43
2016,7,25,19,0,193.0,19.0,2.7,18.0,30.0,14.98,0.0
2016,7,25,19,15,96.5,9.5,2.65,17.5,15.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,78.0,9.5,1.2,14.5,14.0,28.67,0.0
2016,7,26,5,30,156.0,19.0,1.4,15.0,28.0,76.48,0.0
2016,7,26,5,45,266.0,32.5,1.65,16.0,65.5,144.88,102.73
2016,7,26,6,0,376.0,46.0,1.9,17.0,103.0,215.4,165.58
2016,7,26,6,15,450.5,55.5,1.8,17.5,149.5,276.78,219.06
2016,7,26,6,30,525.0,65.0,1.7,18.0,196.0,344.65,276.37
2016,7,26,6,45,575.5,72.5,1.6,19.0,246.5,403.69,324.26
2016,7,26,7,0,626.0,80.0,1.5,20.0,297.0,466.32,372.76
2016,7,26,7,15,663.0,85.5,1.4,21.0,349.0,521.58,413.46
2016,7,26,7,30,700.0,91.0,1.3,22.0,401.0,578.62,453.59
2016,7,26,7,45,725.5,96.5,1.25,23.0,451.5,629.1,487.47
2016,7,26,8,0,751.0,102.0,1.2,24.0,502.0,677.31,517.52
2016,7,26,8,15,772.0,106.0,1.15,25.0,550.5,722.99,544.44
2016,7,26,8,30,793.0,110.0,1.1,26.0,599.0,768.03,570.06
2016,7,26,8,45,806.5,114.0,1.1,27.0,644.0,805.96,590.83
2016,7,26,9,0,820.0,118.0,1.1,28.0,689.0,842.32,610.21
2016,7,26,9,15,832.5,120.5,1.1,28.5,729.5,874.4,627.71
2016,7,26,9,30,845.0,123.0,1.1,29.0,770.0,904.47,643.78
2016,7,26,9,45,857.5,123.5,1.1,30.0,806.0,924.82,652.33
2016,7,26,10,0,870.0,124.0,1.1,31.0,842.0,948.31,662.87
2016,7,26,10,15,877.5,125.5,1.1,31.5,871.0,965.65,670.86
2016,7,26,10,30,885.0,127.0,1.1,32.0,900.0,980.28,677.29
2016,7,26,10,45,887.0,130.0,1.1,32.5,921.5,988.34,679.86
2016,7,26,11,0,889.0,133.0,1.1,33.0,943.0,993.43,680.82
2016,7,26,11,15,892.5,133.5,1.2,33.0,958.0,994.46,682.57
2016,7,26,11,30,896.0,134.0,1.3,33.0,973.0,992.53,682.64
2016,7,26,11,45,896.0,135.5,1.45,33.5,980.0,985.33,678.93
2016,7,26,12,0,896.0,137.0,1.6,34.0,987.0,975.25,673.43
2016,7,26,12,15,896.0,137.0,1.75,34.0,987.0,960.91,666.63
2016,7,26,12,30,896.0,137.0,1.9,34.0,987.0,943.86,658.04
2016,7,26,12,45,894.0,136.5,2.05,34.5,979.0,921.93,644.95
2016,7,26,13,0,892.0,136.0,2.2,35.0,971.0,897.54,630.19
2016,7,26,13,15,888.5,135.5,2.3,34.5,956.0,869.53,615.12
2016,7,26,13,30,885.0,135.0,2.4,34.0,941.0,839.35,598.43
2016,7,26,13,45,880.5,133.5,2.5,34.0,918.5,805.42,577.83
2016,7,26,14,0,876.0,132.0,2.6,34.0,896.0,769.66,555.77
2016,7,26,14,15,868.5,130.0,2.65,34.0,866.5,729.66,530.33
2016,7,26,14,30,861.0,128.0,2.7,34.0,837.0,688.36,502.05
2016,7,26,14,45,853.0,125.0,2.75,34.0,802.0,644.74,471.5
2016,7,26,15,0,845.0,122.0,2.8,34.0,767.0,597.51,437.75
2016,7,26,15,15,832.5,119.0,2.8,33.5,726.0,549.59,403.23
2016,7,26,15,30,820.0,116.0,2.8,33.0,685.0,501.63,367.61
2016,7,26,15,45,805.5,112.0,2.85,32.5,640.0,452.07,329.85
2016,7,26,16,0,791.0,108.0,2.9,32.0,595.0,403.09,291.34
2016,7,26,16,15,770.0,104.0,2.9,31.5,546.5,352.65,250.73
2016,7,26,16,30,749.0,100.0,2.9,31.0,498.0,303.85,210.54
2016,7,26,16,45,722.5,95.0,2.9,30.5,447.0,251.19,167.25
2016,7,26,17,0,696.0,90.0,2.9,30.0,396.0,204.32,128.75
2016,7,26,17,15,658.5,84.5,2.75,29.0,344.5,158.16,92.97
2016,7,26,17,30,621.0,79.0,2.6,28.0,293.0,115.94,63.43
2016,7,26,17,45,568.5,71.5,2.5,27.5,242.5,75.44,40.85
2016,7,26,18,0,516.0,64.0,2.4,27.0,192.0,44.57,32.34
2016,7,26,18,15,440.5,54.0,2.05,25.5,145.5,39.12,27.66
2016,7,26,18,30,365.0,44.0,1.7,24.0,99.0,33.29,22.4
2016,7,26,18,45,252.5,31.0,1.4,23.0,62.0,24.05,13.49
2016,7,26,19,0,140.0,18.0,1.1,22.0,25.0,14.05,0.0
2016,7,26,19,15,70.0,9.0,1.1,21.5,12.5,8.85,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,7.5,2.0,17.5,9.5,16.35,0.0
2016,7,27,5,30,73.0,15.0,2.1,18.0,19.0,45.95,0.0
2016,7,27,5,45,156.5,32.5,2.25,18.5,52.5,106.36,73.6
2016,7,27,6,0,240.0,50.0,2.4,19.0,86.0,165.82,126.34
2016,7,27,6,15,306.5,64.5,2.3,19.5,128.5,221.94,174.7
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,284.15,227.13
2016,7,27,6,45,431.0,89.0,2.15,20.5,219.0,342.24,275.1
2016,7,27,7,0,489.0,99.0,2.1,21.0,267.0,405.01,325.23
2016,7,27,7,15,527.5,107.5,2.05,22.0,316.0,461.8,368.23
2016,7,27,7,30,566.0,116.0,2.0,23.0,365.0,517.81,409.08
2016,7,27,7,45,602.5,120.5,2.0,24.0,415.0,569.76,445.76
2016,7,27,8,0,639.0,125.0,2.0,25.0,465.0,622.97,482.15
2016,7,27,8,15,662.0,130.5,2.0,25.5,511.5,667.9,512.26
2016,7,27,8,30,685.0,136.0,2.0,26.0,558.0,712.57,540.73
2016,7,27,8,45,705.5,139.5,2.0,27.0,602.5,752.41,564.2
2016,7,27,9,0,726.0,143.0,2.0,28.0,647.0,791.35,586.57
2016,7,27,9,15,740.5,146.5,2.0,28.5,686.5,823.85,605.4
2016,7,27,9,30,755.0,150.0,2.0,29.0,726.0,851.58,620.93
2016,7,27,9,45,752.0,160.0,2.05,30.0,756.5,871.44,630.43
2016,7,27,10,0,749.0,170.0,2.1,31.0,787.0,888.61,638.21
2016,7,27,10,15,757.5,172.5,2.15,31.5,815.5,906.16,647.56
2016,7,27,10,30,766.0,175.0,2.2,32.0,844.0,921.3,655.38
2016,7,27,10,45,774.0,176.0,2.25,32.5,866.5,931.9,660.39
2016,7,27,11,0,782.0,177.0,2.3,33.0,889.0,939.91,663.87
2016,7,27,11,15,786.0,178.0,2.4,33.0,903.5,941.42,665.18
2016,7,27,11,30,790.0,179.0,2.5,33.0,918.0,940.24,664.92
2016,7,27,11,45,795.0,178.0,2.65,33.0,926.5,935.33,662.81
2016,7,27,12,0,800.0,177.0,2.8,33.0,935.0,927.76,659.04
2016,7,27,12,15,800.5,177.0,2.9,33.0,935.5,914.4,651.23
2016,7,27,12,30,801.0,177.0,3.0,33.0,936.0,898.58,641.88
2016,7,27,12,45,809.0,170.0,3.1,33.0,931.5,880.23,630.91
2016,7,27,13,0,817.0,163.0,3.2,33.0,927.0,859.31,618.24
2016,7,27,13,15,813.5,162.0,3.3,33.0,912.0,832.0,601.31
2016,7,27,13,30,810.0,161.0,3.4,33.0,897.0,802.74,583.0
2016,7,27,13,45,808.5,157.0,3.55,33.0,876.5,770.4,562.68
2016,7,27,14,0,807.0,153.0,3.7,33.0,856.0,736.26,540.92
2016,7,27,14,15,798.5,151.0,3.75,32.5,827.0,697.43,515.38
2016,7,27,14,30,790.0,149.0,3.8,32.0,798.0,657.58,488.18
2016,7,27,14,45,786.5,142.5,3.9,32.0,765.5,615.85,458.29
2016,7,27,15,0,783.0,136.0,4.0,32.0,733.0,573.08,426.89
2016,7,27,15,15,769.0,133.0,4.0,31.5,693.0,527.02,392.84
2016,7,27,15,30,755.0,130.0,4.0,31.0,653.0,481.18,358.01
2016,7,27,15,45,746.5,122.5,4.0,30.5,611.0,434.07,321.29
2016,7,27,16,0,738.0,115.0,4.0,30.0,569.0,387.06,283.56
2016,7,27,16,15,716.0,111.0,3.95,29.0,521.5,335.55,242.13
2016,7,27,16,30,694.0,107.0,3.9,28.0,474.0,288.88,203.51
2016,7,27,16,45,675.0,99.0,3.85,27.5,426.0,241.44,163.5
2016,7,27,17,0,656.0,91.0,3.8,27.0,378.0,195.83,125.32
2016,7,27,17,15,618.0,85.0,3.65,26.0,328.0,151.23,90.44
2016,7,27,17,30,580.0,79.0,3.5,25.0,278.0,110.62,61.84
2016,7,27,17,45,537.5,70.0,3.4,24.5,230.5,71.37,39.5
2016,7,27,18,0,495.0,61.0,3.3,24.0,183.0,42.11,30.66
2016,7,27,18,15,421.0,51.5,3.15,23.0,138.0,37.01,26.15
2016,7,27,18,30,347.0,42.0,3.0,22.0,93.0,31.55,21.09
2016,7,27,18,45,244.0,29.5,2.9,21.5,58.5,22.75,12.38
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,13.27,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,80.5,8.5,2.3,15.0,12.5,28.02,0.0
2016,7,28,5,30,161.0,17.0,2.3,15.0,25.0,75.19,0.0
2016,7,28,5,45,272.0,29.0,2.3,15.5,61.0,142.29,99.21
2016,7,28,6,0,383.0,41.0,2.3,16.0,97.0,211.39,162.55
2016,7,28,6,15,456.0,49.5,2.25,16.5,142.5,270.85,215.18
2016,7,28,6,30,529.0,58.0,2.2,17.0,188.0,336.78,271.78
2016,7,28,6,45,310.0,95.5,2.2,18.0,176.5,285.45,231.47
2016,7,28,7,0,91.0,133.0,2.2,19.0,165.0,201.4,161.62
2016,7,28,7,15,394.5,106.5,2.15,19.5,275.5,374.58,304.24
2016,7,28,7,30,698.0,80.0,2.1,20.0,386.0,560.1,449.01
2016,7,28,7,45,723.5,84.0,2.1,21.0,435.5,608.91,482.41
2016,7,28,8,0,749.0,88.0,2.1,22.0,485.0,657.98,514.48
2016,7,28,8,15,769.0,91.5,2.1,22.5,532.0,702.25,543.24
2016,7,28,8,30,789.0,95.0,2.1,23.0,579.0,745.87,570.97
2016,7,28,8,45,802.5,98.0,2.1,24.0,623.0,782.63,592.28
2016,7,28,9,0,816.0,101.0,2.1,25.0,667.0,812.86,608.77
2016,7,28,9,15,827.5,103.5,2.15,25.5,706.0,844.05,627.33
2016,7,28,9,30,839.0,106.0,2.2,26.0,745.0,873.25,644.4
2016,7,28,9,45,848.5,107.5,2.25,27.0,779.5,897.39,656.73
2016,7,28,10,0,858.0,109.0,2.3,28.0,814.0,919.14,667.46
2016,7,28,10,15,864.5,110.0,2.4,28.5,842.0,935.03,676.15
2016,7,28,10,30,871.0,111.0,2.5,29.0,870.0,948.21,683.19
2016,7,28,10,45,870.0,115.5,2.6,29.5,890.0,955.06,686.25
2016,7,28,11,0,869.0,120.0,2.7,30.0,910.0,958.94,687.53
2016,7,28,11,15,872.0,121.0,2.8,30.0,924.5,960.13,688.59
2016,7,28,11,30,875.0,122.0,2.9,30.0,939.0,958.43,687.89
2016,7,28,11,45,871.0,125.5,3.05,30.5,944.5,949.7,681.77
2016,7,28,12,0,867.0,129.0,3.2,31.0,950.0,938.2,673.94
2016,7,28,12,15,867.0,129.0,3.3,31.0,950.0,924.3,665.62
2016,7,28,12,30,867.0,129.0,3.4,31.0,950.0,907.78,655.62
2016,7,28,12,45,861.0,131.5,3.5,31.0,941.0,885.78,642.03
2016,7,28,13,0,855.0,134.0,3.6,31.0,932.0,861.54,626.93
2016,7,28,13,15,851.5,133.0,3.65,30.5,917.0,833.99,610.55
2016,7,28,13,30,848.0,132.0,3.7,30.0,902.0,804.36,592.62
2016,7,28,13,45,841.0,131.5,3.75,30.0,879.5,770.56,570.51
2016,7,28,14,0,834.0,131.0,3.8,30.0,857.0,735.16,547.15
2016,7,28,14,15,826.0,129.5,3.85,30.0,828.0,696.73,521.18
2016,7,28,14,30,818.0,128.0,3.9,30.0,799.0,655.21,491.45
2016,7,28,14,45,810.5,124.5,3.95,30.0,765.0,612.67,460.37
2016,7,28,15,0,803.0,121.0,4.0,30.0,731.0,569.35,428.0
2016,7,28,15,15,789.5,118.5,3.95,29.5,691.5,523.15,393.33
2016,7,28,15,30,776.0,116.0,3.9,29.0,652.0,477.07,357.8
2016,7,28,15,45,764.5,110.5,3.9,28.5,609.0,429.48,320.25
2016,7,28,16,0,753.0,105.0,3.9,28.0,566.0,382.24,281.88
2016,7,28,16,15,732.0,101.5,3.8,27.5,519.0,334.1,241.93
2016,7,28,16,30,711.0,98.0,3.7,27.0,472.0,284.41,200.18
2016,7,28,16,45,688.5,91.5,3.65,26.5,424.0,236.6,159.71
2016,7,28,17,0,666.0,85.0,3.6,26.0,376.0,190.96,121.43
2016,7,28,17,15,629.0,79.5,3.5,25.0,326.0,146.47,86.52
2016,7,28,17,30,592.0,74.0,3.4,24.0,276.0,105.86,58.02
2016,7,28,17,45,545.0,66.5,3.3,23.5,228.0,67.18,36.72
2016,7,28,18,0,498.0,59.0,3.2,23.0,180.0,40.56,29.45
2016,7,28,18,15,424.0,50.0,3.1,22.0,135.5,35.83,25.24
2016,7,28,18,30,350.0,41.0,3.0,21.0,91.0,30.78,20.5
2016,7,28,18,45,243.5,28.5,2.9,20.5,56.5,21.94,11.62
2016,7,28,19,0,137.0,16.0,2.8,20.0,22.0,12.43,0.0
2016,7,28,19,15,68.5,8.0,2.8,19.5,11.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,15.5,9.0,15.86,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,44.11,0.0
2016,7,29,5,45,154.5,31.0,2.3,16.5,50.0,103.54,70.63
2016,7,29,6,0,235.0,48.0,2.3,17.0,82.0,160.78,122.86
2016,7,29,6,15,301.5,62.0,2.3,17.5,124.0,215.82,170.82
2016,7,29,6,30,368.0,76.0,2.3,18.0,166.0,277.01,223.04
2016,7,29,6,45,246.5,104.5,2.3,18.5,171.0,254.63,206.09
2016,7,29,7,0,125.0,133.0,2.3,19.0,176.0,220.8,177.91
2016,7,29,7,15,337.5,124.5,2.3,19.5,266.5,359.94,291.77
2016,7,29,7,30,550.0,116.0,2.3,20.0,357.0,505.6,406.04
2016,7,29,7,45,584.5,122.0,2.3,21.0,405.5,557.17,442.65
2016,7,29,8,0,619.0,128.0,2.3,22.0,454.0,609.89,479.48
2016,7,29,8,15,642.5,133.5,2.3,22.5,500.5,654.5,510.17
2016,7,29,8,30,666.0,139.0,2.3,23.0,547.0,698.92,539.48
2016,7,29,8,45,690.0,141.0,2.3,24.0,592.0,739.42,564.08
2016,7,29,9,0,714.0,143.0,2.3,25.0,637.0,779.23,587.69
2016,7,29,9,15,728.5,147.0,2.35,25.5,676.0,812.0,607.57
2016,7,29,9,30,743.0,151.0,2.4,26.0,715.0,839.96,624.09
2016,7,29,9,45,772.5,143.5,2.45,27.0,754.5,870.82,641.21
2016,7,29,10,0,802.0,136.0,2.5,28.0,794.0,900.1,657.03
2016,7,29,10,15,810.0,137.5,2.55,28.5,822.0,916.93,665.91
2016,7,29,10,30,818.0,139.0,2.6,29.0,850.0,931.2,673.27
2016,7,29,10,45,824.5,140.0,2.7,29.5,872.5,935.69,674.79
2016,7,29,11,0,831.0,141.0,2.8,30.0,895.0,942.83,678.19
2016,7,29,11,15,835.0,142.0,2.85,30.0,910.0,944.81,679.31
2016,7,29,11,30,839.0,143.0,2.9,30.0,925.0,944.0,678.77
2016,7,29,11,45,842.0,142.5,3.0,30.5,933.0,937.99,674.01
2016,7,29,12,0,845.0,142.0,3.1,31.0,941.0,929.24,667.59
2016,7,29,12,15,845.5,142.0,3.15,31.0,941.0,915.98,659.35
2016,7,29,12,30,846.0,142.0,3.2,31.0,941.0,900.13,649.5
2016,7,29,12,45,855.0,135.0,3.3,31.0,937.0,882.6,638.89
2016,7,29,13,0,864.0,128.0,3.4,31.0,933.0,862.3,626.44
2016,7,29,13,15,860.5,127.0,3.45,31.0,918.0,834.51,608.72
2016,7,29,13,30,857.0,126.0,3.5,31.0,903.0,804.61,589.55
2016,7,29,13,45,852.0,125.0,3.6,31.0,881.0,771.59,568.35
2016,7,29,14,0,847.0,124.0,3.7,31.0,859.0,736.82,545.77
2016,7,29,14,15,840.0,122.5,3.75,30.5,831.0,698.6,521.36
2016,7,29,14,30,833.0,121.0,3.8,30.0,803.0,659.11,494.06
2016,7,29,14,45,823.5,118.5,3.85,30.0,768.5,616.06,462.59
2016,7,29,15,0,814.0,116.0,3.9,30.0,734.0,569.47,427.92
2016,7,29,15,15,801.5,113.5,3.9,29.5,694.5,523.3,393.34
2016,7,29,15,30,789.0,111.0,3.9,29.0,655.0,477.14,357.75
2016,7,29,15,45,772.5,108.0,3.9,28.5,611.0,429.0,319.7
2016,7,29,16,0,756.0,105.0,3.9,28.0,567.0,381.66,281.21
2016,7,29,16,15,734.5,101.5,3.85,27.5,519.5,333.19,241.01
2016,7,29,16,30,713.0,98.0,3.8,27.0,472.0,283.21,199.03
2016,7,29,16,45,683.0,93.5,3.8,26.5,422.5,235.23,158.66
2016,7,29,17,0,653.0,89.0,3.8,26.0,373.0,190.16,121.2
2016,7,29,17,15,615.5,83.0,3.7,25.0,323.0,145.87,86.64
2016,7,29,17,30,578.0,77.0,3.6,24.0,273.0,105.54,58.58
2016,7,29,17,45,521.5,70.0,3.5,23.5,224.0,67.74,38.43
2016,7,29,18,0,465.0,63.0,3.4,23.0,175.0,44.19,32.57
2016,7,29,18,15,391.0,52.5,3.25,22.0,131.0,38.26,27.3
2016,7,29,18,30,317.0,42.0,3.1,21.0,87.0,31.91,21.42
2016,7,29,18,45,210.5,28.5,3.0,20.5,53.0,21.93,11.38
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,11.69,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,7.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.0,10.5,22.3,0.0
2016,7,30,5,30,124.0,15.0,2.2,15.0,21.0,59.53,0.0
2016,7,30,5,45,233.0,28.5,2.25,15.5,56.0,127.75,86.76
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,195.31,149.56
2016,7,30,6,15,417.0,51.5,2.3,16.5,135.5,254.67,202.01
2016,7,30,6,30,492.0,61.0,2.3,17.0,180.0,320.72,258.79
2016,7,30,6,45,253.5,89.5,2.3,18.0,152.0,239.65,194.45
2016,7,30,7,0,15.0,118.0,2.3,19.0,124.0,128.15,101.0
2016,7,30,7,15,40.0,145.5,2.3,19.5,162.5,178.8,142.53
2016,7,30,7,30,65.0,173.0,2.3,20.0,201.0,225.89,180.1
2016,7,30,7,45,101.5,199.0,2.3,21.0,249.5,280.79,222.91
2016,7,30,8,0,138.0,225.0,2.3,22.0,298.0,346.27,272.63
2016,7,30,8,15,454.5,164.5,2.3,22.5,436.5,540.32,425.13
2016,7,30,8,30,771.0,104.0,2.3,23.0,575.0,739.52,569.33
2016,7,30,8,45,787.0,107.5,2.35,24.0,619.5,778.35,591.29
2016,7,30,9,0,803.0,111.0,2.4,25.0,664.0,815.81,613.23
2016,7,30,9,15,816.0,113.0,2.5,25.5,704.5,847.41,632.45
2016,7,30,9,30,829.0,115.0,2.6,26.0,745.0,871.86,646.79
2016,7,30,9,45,850.5,111.0,2.75,27.0,783.0,900.8,663.2
2016,7,30,10,0,872.0,107.0,2.9,28.0,821.0,927.82,678.15
2016,7,30,10,15,879.5,108.5,3.05,28.0,850.5,945.35,689.53
2016,7,30,10,30,887.0,110.0,3.2,28.0,880.0,960.13,699.27
2016,7,30,10,45,887.5,114.0,3.35,28.5,901.0,967.98,703.18
2016,7,30,11,0,888.0,118.0,3.5,29.0,922.0,972.81,705.25
2016,7,30,11,15,891.5,118.5,3.65,29.0,937.0,973.93,706.42
2016,7,30,11,30,895.0,119.0,3.8,29.0,952.0,972.09,705.75
2016,7,30,11,45,890.0,123.5,3.95,29.0,957.5,963.26,700.58
2016,7,30,12,0,885.0,128.0,4.1,29.0,963.0,951.58,693.63
2016,7,30,12,15,885.0,128.5,4.15,29.0,963.5,937.86,684.85
2016,7,30,12,30,885.0,129.0,4.2,29.0,964.0,921.43,674.34
2016,7,30,12,45,872.5,135.5,4.3,29.0,953.5,897.11,658.84
2016,7,30,13,0,860.0,142.0,4.4,29.0,943.0,870.71,641.93
2016,7,30,13,15,857.0,141.0,4.4,29.0,928.0,843.31,623.87
2016,7,30,13,30,854.0,140.0,4.4,29.0,913.0,813.78,604.32
2016,7,30,13,45,849.0,138.5,4.4,29.0,891.0,780.26,581.95
2016,7,30,14,0,844.0,137.0,4.4,29.0,869.0,745.0,558.28
2016,7,30,14,15,837.0,135.5,4.4,28.5,840.5,705.42,531.91
2016,7,30,14,30,830.0,134.0,4.4,28.0,812.0,665.47,503.77
2016,7,30,14,45,826.5,128.5,4.4,28.0,779.0,622.94,472.24
2016,7,30,15,0,823.0,123.0,4.4,28.0,746.0,579.28,439.17
2016,7,30,15,15,810.5,120.0,4.3,27.5,705.5,532.19,403.36
2016,7,30,15,30,798.0,117.0,4.2,27.0,665.0,485.1,366.59
2016,7,30,15,45,791.5,110.0,4.15,26.5,623.0,437.21,328.27
2016,7,30,16,0,785.0,103.0,4.1,26.0,581.0,389.16,288.69
2016,7,30,16,15,764.5,99.0,4.05,25.5,532.5,339.15,246.79
2016,7,30,16,30,744.0,95.0,4.0,25.0,484.0,290.73,205.45
2016,7,30,16,45,728.0,87.5,3.95,24.5,435.5,242.01,163.55
