Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,0,712.0,80.0,3.9,24.0,387.0,194.8,123.39
2016,7,30,17,15,675.5,75.0,3.8,23.0,336.0,145.38,84.43
2016,7,30,17,30,639.0,70.0,3.7,22.0,285.0,102.99,54.97
2016,7,30,17,45,597.0,62.5,3.6,21.5,236.0,62.3,33.42
2016,7,30,18,0,555.0,55.0,3.5,21.0,187.0,37.53,27.06
2016,7,30,18,15,478.5,46.5,3.4,20.0,140.5,33.08,23.05
2016,7,30,18,30,402.0,38.0,3.3,19.0,94.0,28.34,18.53
2016,7,30,18,45,287.0,26.5,3.25,18.5,58.0,20.36,10.01
2016,7,30,19,0,172.0,15.0,3.2,18.0,22.0,14.74,0.0
2016,7,30,19,15,86.0,7.5,3.15,17.5,11.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,66.0,7.5,1.85,13.5,10.0,23.15,0.0
2016,7,31,5,30,132.0,15.0,2.0,14.0,20.0,62.5,0.0
2016,7,31,5,45,244.5,28.0,2.15,15.0,55.5,130.63,87.57
2016,7,31,6,0,357.0,41.0,2.3,16.0,91.0,199.31,152.24
2016,7,31,6,15,432.5,50.5,2.25,16.5,136.5,259.44,205.46
2016,7,31,6,30,508.0,60.0,2.2,17.0,182.0,326.33,262.93
2016,7,31,6,45,288.0,94.5,2.2,17.5,167.0,271.41,220.33
2016,7,31,7,0,68.0,129.0,2.2,18.0,152.0,176.76,141.92
2016,7,31,7,15,138.5,151.0,2.15,18.5,208.0,252.63,204.3
2016,7,31,7,30,209.0,173.0,2.1,19.0,264.0,327.19,263.73
2016,7,31,7,45,467.5,136.5,2.1,20.0,372.0,486.96,390.18
2016,7,31,8,0,726.0,100.0,2.1,21.0,480.0,653.96,514.73
2016,7,31,8,15,747.0,104.0,2.1,21.5,528.0,696.25,541.28
2016,7,31,8,30,768.0,108.0,2.1,22.0,576.0,740.49,569.65
2016,7,31,8,45,774.5,115.5,2.15,22.5,618.0,775.83,591.63
2016,7,31,9,0,781.0,123.0,2.2,23.0,660.0,809.25,612.1
2016,7,31,9,15,794.5,126.0,2.25,23.5,700.5,841.81,631.78
2016,7,31,9,30,808.0,129.0,2.3,24.0,741.0,872.5,650.02
2016,7,31,9,45,787.5,147.5,2.4,25.0,767.0,886.73,656.32
2016,7,31,10,0,767.0,166.0,2.5,26.0,793.0,897.29,660.35
2016,7,31,10,15,776.0,168.5,2.6,26.0,822.0,915.51,672.14
2016,7,31,10,30,785.0,171.0,2.7,26.0,851.0,931.25,682.3
2016,7,31,10,45,779.5,179.0,2.8,26.5,869.5,936.23,684.15
2016,7,31,11,0,774.0,187.0,2.9,27.0,888.0,938.38,684.31
2016,7,31,11,15,778.5,188.5,2.95,27.0,903.0,940.74,685.72
2016,7,31,11,30,783.0,190.0,3.0,27.0,918.0,940.41,685.48
2016,7,31,11,45,778.0,195.0,3.15,27.5,923.0,931.92,679.35
2016,7,31,12,0,773.0,200.0,3.3,28.0,928.0,920.89,671.66
2016,7,31,12,15,773.0,200.5,3.35,28.0,928.5,907.66,663.27
2016,7,31,12,30,773.0,201.0,3.4,28.0,929.0,892.05,653.37
2016,7,31,12,45,822.0,169.0,3.5,28.0,937.5,885.82,650.07
2016,7,31,13,0,871.0,137.0,3.6,28.0,946.0,873.99,643.01
2016,7,31,13,15,867.0,136.0,3.65,28.0,930.5,845.45,624.49
2016,7,31,13,30,863.0,135.0,3.7,28.0,915.0,814.82,604.58
2016,7,31,13,45,854.0,136.0,3.8,28.0,891.5,780.25,582.05
2016,7,31,14,0,845.0,137.0,3.9,28.0,868.0,744.16,558.26
2016,7,31,14,15,837.0,135.0,3.95,27.5,838.5,703.33,531.16
2016,7,31,14,30,829.0,133.0,4.0,27.0,809.0,662.22,502.35
2016,7,31,14,45,818.0,131.0,4.05,27.0,774.0,618.32,469.81
2016,7,31,15,0,807.0,129.0,4.1,27.0,739.0,573.9,436.15
2016,7,31,15,15,793.5,126.0,4.1,26.5,698.5,526.95,400.54
2016,7,31,15,30,780.0,123.0,4.1,26.0,658.0,480.12,364.01
2016,7,31,15,45,767.0,118.0,4.15,25.5,614.0,432.02,325.57
2016,7,31,16,0,754.0,113.0,4.2,25.0,570.0,384.42,286.41
2016,7,31,16,15,731.5,108.5,4.15,24.0,521.5,331.52,242.8
2016,7,31,16,30,709.0,104.0,4.1,23.0,473.0,283.5,202.14
2016,7,31,16,45,687.5,97.0,4.05,22.5,424.5,235.57,160.92
2016,7,31,17,0,666.0,90.0,4.0,22.0,376.0,189.72,122.02
2016,7,31,17,15,627.0,84.0,3.9,21.0,325.0,144.69,86.67
2016,7,31,17,30,588.0,78.0,3.8,20.0,274.0,103.78,58.39
2016,7,31,17,45,543.5,69.0,3.7,19.5,225.5,64.37,37.43
2016,7,31,18,0,499.0,60.0,3.6,19.0,177.0,41.96,31.17
2016,7,31,18,15,421.0,50.0,3.45,18.0,132.0,36.37,26.1
2016,7,31,18,30,343.0,40.0,3.3,17.0,87.0,30.4,20.43
2016,7,31,18,45,234.5,27.0,3.15,16.5,53.0,21.0,10.29
2016,7,31,19,0,126.0,14.0,3.0,16.0,19.0,13.76,0.0
2016,7,31,19,15,63.0,7.0,2.9,15.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,10.5,6.88,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,21.0,64.57,0.0
2016,8,1,5,45,304.0,24.0,1.95,15.5,57.0,145.38,95.51
2016,8,1,6,0,428.0,34.0,2.1,16.0,93.0,217.64,165.51
2016,8,1,6,15,503.0,41.5,2.1,16.5,139.0,278.19,219.69
2016,8,1,6,30,578.0,49.0,2.1,17.0,185.0,345.58,277.89
2016,8,1,6,45,317.5,88.0,2.1,17.5,165.5,278.65,226.16
2016,8,1,7,0,57.0,127.0,2.1,18.0,146.0,168.18,134.71
2016,8,1,7,15,74.0,150.5,2.05,18.5,180.0,205.56,165.24
2016,8,1,7,30,91.0,174.0,2.0,19.0,214.0,244.01,195.62
2016,8,1,7,45,177.0,193.0,2.0,19.5,282.0,333.64,267.05
2016,8,1,8,0,263.0,212.0,2.0,20.0,350.0,430.33,341.46
2016,8,1,8,15,548.0,145.0,2.0,20.5,467.0,592.57,467.27
2016,8,1,8,30,833.0,78.0,2.0,21.0,584.0,752.13,580.38
2016,8,1,8,45,847.5,80.0,2.0,21.5,629.0,789.97,602.56
2016,8,1,9,0,862.0,82.0,2.0,22.0,674.0,826.27,624.44
2016,8,1,9,15,873.0,84.0,2.05,22.5,714.0,857.76,643.23
2016,8,1,9,30,884.0,86.0,2.1,23.0,754.0,887.11,660.48
2016,8,1,9,45,884.5,92.0,2.2,24.0,787.0,908.94,671.82
2016,8,1,10,0,885.0,98.0,2.3,25.0,820.0,927.87,681.26
2016,8,1,10,15,891.5,99.0,2.4,25.5,849.0,944.14,690.32
2016,8,1,10,30,898.0,100.0,2.5,26.0,878.0,957.62,697.63
2016,8,1,10,45,903.0,101.0,2.6,26.5,900.0,966.78,702.22
2016,8,1,11,0,908.0,102.0,2.7,27.0,922.0,972.96,704.99
2016,8,1,11,15,911.5,102.5,2.8,27.0,937.0,974.18,706.07
2016,8,1,11,30,915.0,103.0,2.9,27.0,952.0,972.36,705.3
2016,8,1,11,45,917.0,103.5,3.0,27.5,960.0,966.08,700.37
2016,8,1,12,0,919.0,104.0,3.1,28.0,968.0,956.81,693.6
2016,8,1,12,15,919.0,104.0,3.15,28.0,968.0,942.27,684.49
2016,8,1,12,30,919.0,104.0,3.2,28.0,968.0,924.9,673.62
2016,8,1,12,45,915.5,105.0,3.3,28.0,959.5,902.68,659.9
2016,8,1,13,0,912.0,106.0,3.4,28.0,951.0,877.93,644.47
2016,8,1,13,15,909.0,105.0,3.5,28.0,936.0,849.3,626.35
2016,8,1,13,30,906.0,104.0,3.6,28.0,921.0,818.38,606.56
2016,8,1,13,45,904.0,102.0,3.7,28.0,899.5,785.13,585.02
2016,8,1,14,0,902.0,100.0,3.8,28.0,878.0,749.8,561.84
2016,8,1,14,15,895.5,98.5,3.85,27.5,849.5,709.91,536.11
2016,8,1,14,30,889.0,97.0,3.9,27.0,821.0,668.57,507.73
2016,8,1,14,45,883.0,94.5,3.95,27.0,786.5,625.36,475.61
2016,8,1,15,0,877.0,92.0,4.0,27.0,752.0,581.03,441.89
2016,8,1,15,15,866.0,90.0,4.0,26.5,712.0,533.64,405.73
2016,8,1,15,30,855.0,88.0,4.0,26.0,672.0,485.96,368.25
2016,8,1,15,45,842.0,85.0,4.05,25.5,627.5,436.46,328.36
2016,8,1,16,0,829.0,82.0,4.1,25.0,583.0,387.29,287.52
2016,8,1,16,15,810.0,79.0,4.1,24.0,534.5,336.68,245.06
2016,8,1,16,30,791.0,76.0,4.1,23.0,486.0,283.06,199.4
2016,8,1,16,45,767.0,72.5,4.1,22.5,436.0,233.69,156.52
2016,8,1,17,0,743.0,69.0,4.1,22.0,386.0,186.6,116.29
2016,8,1,17,15,708.0,65.0,4.0,21.0,334.5,140.12,79.56
2016,8,1,17,30,673.0,61.0,3.9,20.0,283.0,97.38,50.33
2016,8,1,17,45,623.5,55.5,3.85,19.5,233.0,53.58,27.91
2016,8,1,18,0,574.0,50.0,3.8,19.0,183.0,33.69,23.93
2016,8,1,18,15,496.5,42.5,3.7,18.0,137.0,29.92,20.46
2016,8,1,18,30,419.0,35.0,3.6,17.0,91.0,25.92,16.54
2016,8,1,18,45,291.5,24.0,3.5,16.5,55.0,18.3,7.87
2016,8,1,19,0,164.0,13.0,3.4,16.0,19.0,12.78,0.0
2016,8,1,19,15,82.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.0,2.0,13.5,10.0,6.88,0.0
2016,8,2,5,30,164.0,14.0,2.2,14.0,20.0,59.73,0.0
2016,8,2,5,45,294.5,25.0,2.4,14.5,56.5,142.66,92.19
2016,8,2,6,0,425.0,36.0,2.6,15.0,93.0,218.1,166.32
2016,8,2,6,15,504.0,43.5,2.6,15.5,140.5,280.17,222.17
2016,8,2,6,30,583.0,51.0,2.6,16.0,188.0,349.38,282.36
2016,8,2,6,45,637.0,56.0,2.6,16.5,239.5,407.01,331.72
2016,8,2,7,0,691.0,61.0,2.6,17.0,291.0,471.18,384.35
2016,8,2,7,15,442.5,116.5,2.6,17.5,273.5,412.35,335.84
2016,8,2,7,30,194.0,172.0,2.6,18.0,256.0,315.88,255.49
2016,8,2,7,45,507.0,123.5,2.6,18.5,378.5,497.74,402.98
2016,8,2,8,0,820.0,75.0,2.6,19.0,501.0,688.7,546.83
2016,8,2,8,15,839.5,78.0,2.6,19.5,551.0,729.97,572.62
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,774.87,601.62
2016,8,2,8,45,875.0,82.5,2.6,21.0,647.5,814.11,624.87
2016,8,2,9,0,891.0,84.0,2.6,22.0,694.0,851.83,646.63
2016,8,2,9,15,903.0,86.0,2.6,22.5,736.0,884.86,666.07
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,915.7,683.87
2016,8,2,9,45,918.5,92.5,2.65,23.5,813.0,939.16,697.04
2016,8,2,10,0,922.0,97.0,2.7,24.0,848.0,959.74,708.34
2016,8,2,10,15,929.0,98.0,2.75,24.0,878.0,976.91,718.84
2016,8,2,10,30,936.0,99.0,2.8,24.0,908.0,991.16,727.55
2016,8,2,10,45,940.0,101.0,2.85,24.5,930.5,1000.6,731.8
2016,8,2,11,0,944.0,103.0,2.9,25.0,953.0,1006.9,734.15
2016,8,2,11,15,947.0,103.5,2.95,25.0,969.0,1007.55,734.41
2016,8,2,11,30,950.0,104.0,3.0,25.0,985.0,1005.04,732.79
2016,8,2,11,45,950.5,105.0,3.05,25.5,992.5,997.53,726.62
2016,8,2,12,0,951.0,106.0,3.1,26.0,1000.0,986.94,718.6
2016,8,2,12,15,951.0,106.0,3.15,26.0,999.5,971.87,709.18
2016,8,2,12,30,951.0,106.0,3.2,26.0,999.0,953.86,697.91
2016,8,2,12,45,945.0,108.5,3.25,26.5,989.5,930.18,681.59
2016,8,2,13,0,939.0,111.0,3.3,27.0,980.0,903.97,663.67
2016,8,2,13,15,935.5,110.5,3.35,27.0,964.0,874.59,644.92
2016,8,2,13,30,932.0,110.0,3.4,27.0,948.0,842.87,624.5
2016,8,2,13,45,926.5,109.0,3.45,27.0,925.0,806.97,601.11
2016,8,2,14,0,921.0,108.0,3.5,27.0,902.0,769.17,576.21
2016,8,2,14,15,914.0,106.5,3.5,26.5,871.5,728.12,549.71
2016,8,2,14,30,907.0,105.0,3.5,26.0,841.0,685.63,520.23
2016,8,2,14,45,899.0,102.5,3.5,26.0,805.0,640.37,486.64
2016,8,2,15,0,891.0,100.0,3.5,26.0,769.0,594.13,451.54
2016,8,2,15,15,878.5,97.5,3.5,25.5,727.0,544.79,414.08
2016,8,2,15,30,866.0,95.0,3.5,25.0,685.0,495.28,375.36
2016,8,2,15,45,850.5,92.5,3.5,25.0,639.0,444.56,333.88
2016,8,2,16,0,835.0,90.0,3.5,25.0,593.0,390.33,288.8
2016,8,2,16,15,814.5,87.0,3.45,24.5,543.0,338.74,245.26
2016,8,2,16,30,794.0,84.0,3.4,24.0,493.0,288.69,202.21
2016,8,2,16,45,765.0,80.5,3.4,24.0,441.0,238.03,158.56
2016,8,2,17,0,736.0,77.0,3.4,24.0,389.0,190.18,118.22
2016,8,2,17,15,698.0,72.0,3.35,23.0,336.0,142.89,81.59
2016,8,2,17,30,660.0,67.0,3.3,22.0,283.0,96.14,49.83
2016,8,2,17,45,601.5,61.0,3.25,21.0,231.5,55.49,30.79
2016,8,2,18,0,543.0,55.0,3.2,20.0,180.0,38.03,27.59
2016,8,2,18,15,459.5,46.5,3.15,19.0,133.5,33.6,23.54
2016,8,2,18,30,376.0,38.0,3.1,18.0,87.0,28.91,18.95
2016,8,2,18,45,238.5,25.5,3.1,17.5,51.5,19.91,8.51
2016,8,2,19,0,101.0,13.0,3.1,17.0,16.0,12.78,0.0
2016,8,2,19,15,50.5,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,2.2,14.0,17.0,42.15,0.0
2016,8,3,5,45,233.0,27.0,2.4,15.0,52.5,123.41,77.4
2016,8,3,6,0,364.0,40.0,2.6,16.0,88.0,198.76,150.7
2016,8,3,6,15,447.5,49.0,2.55,16.5,135.0,261.7,206.61
2016,8,3,6,30,531.0,58.0,2.5,17.0,182.0,332.13,267.28
2016,8,3,6,45,347.0,92.5,2.45,17.5,181.5,298.24,242.17
2016,8,3,7,0,163.0,127.0,2.4,18.0,181.0,234.57,190.14
2016,8,3,7,15,443.5,104.0,2.35,18.5,285.5,397.69,324.1
2016,8,3,7,30,724.0,81.0,2.3,19.0,390.0,571.32,459.79
2016,8,3,7,45,752.5,85.0,2.25,19.5,442.0,623.16,496.62
2016,8,3,8,0,781.0,89.0,2.2,20.0,494.0,675.42,532.05
2016,8,3,8,15,802.0,92.5,2.2,20.5,543.5,721.55,562.21
2016,8,3,8,30,823.0,96.0,2.2,21.0,593.0,766.99,591.27
2016,8,3,8,45,838.5,99.0,2.2,22.0,639.0,806.39,614.38
2016,8,3,9,0,854.0,102.0,2.2,23.0,685.0,839.28,632.6
2016,8,3,9,15,866.5,104.0,2.2,23.5,726.5,871.68,651.49
2016,8,3,9,30,879.0,106.0,2.2,24.0,768.0,902.01,668.78
2016,8,3,9,45,892.0,106.0,2.25,24.5,805.0,928.39,683.81
2016,8,3,10,0,905.0,106.0,2.3,25.0,842.0,952.38,697.25
2016,8,3,10,15,912.0,107.5,2.4,25.5,871.5,969.78,706.9
2016,8,3,10,30,919.0,109.0,2.5,26.0,901.0,984.3,714.8
2016,8,3,10,45,916.5,114.5,2.6,26.5,921.5,990.99,717.73
2016,8,3,11,0,914.0,120.0,2.7,27.0,942.0,994.49,718.78
2016,8,3,11,15,917.5,120.5,2.85,27.0,957.5,995.46,720.17
2016,8,3,11,30,921.0,121.0,3.0,27.0,973.0,993.36,719.66
2016,8,3,11,45,917.5,125.0,3.15,27.5,979.5,985.12,713.82
2016,8,3,12,0,914.0,129.0,3.3,28.0,986.0,973.91,706.13
2016,8,3,12,15,914.0,129.0,3.45,28.0,986.0,959.14,697.56
2016,8,3,12,30,914.0,129.0,3.6,28.0,986.0,941.54,687.13
2016,8,3,12,45,913.0,128.0,3.75,28.0,978.0,919.39,673.64
2016,8,3,13,0,912.0,127.0,3.9,28.0,970.0,894.65,658.36
2016,8,3,13,15,909.0,126.5,4.0,27.5,954.5,866.23,641.53
2016,8,3,13,30,906.0,126.0,4.1,27.0,939.0,835.53,622.97
2016,8,3,13,45,900.0,125.0,4.2,27.0,916.0,799.94,599.62
2016,8,3,14,0,894.0,124.0,4.3,27.0,893.0,762.53,574.8
2016,8,3,14,15,886.5,122.5,4.35,26.5,863.0,722.0,548.11
2016,8,3,14,30,879.0,121.0,4.4,26.0,833.0,680.12,518.47
2016,8,3,14,45,875.0,116.0,4.45,25.5,798.5,636.03,486.54
2016,8,3,15,0,871.0,111.0,4.5,25.0,764.0,590.7,452.83
2016,8,3,15,15,858.5,108.5,4.45,24.5,722.0,542.14,415.32
2016,8,3,15,30,846.0,106.0,4.4,24.0,680.0,489.92,374.08
2016,8,3,15,45,838.0,100.0,4.35,23.5,635.5,439.86,333.25
2016,8,3,16,0,830.0,94.0,4.3,23.0,591.0,389.75,291.16
2016,8,3,16,15,809.0,90.5,4.2,22.0,541.0,337.78,247.24
2016,8,3,16,30,788.0,87.0,4.1,21.0,491.0,287.42,203.79
2016,8,3,16,45,766.0,81.5,4.05,20.5,440.0,236.87,159.73
2016,8,3,17,0,744.0,76.0,4.0,20.0,389.0,188.44,118.32
2016,8,3,17,15,706.0,71.0,3.85,19.0,336.0,140.79,80.99
2016,8,3,17,30,668.0,66.0,3.7,18.0,283.0,93.74,48.91
2016,8,3,17,45,617.0,59.5,3.6,17.5,232.0,52.56,29.77
2016,8,3,18,0,566.0,53.0,3.5,17.0,181.0,36.52,26.62
2016,8,3,18,15,482.0,44.5,3.35,16.5,134.0,32.01,22.39
2016,8,3,18,30,398.0,36.0,3.2,16.0,87.0,27.21,17.61
2016,8,3,18,45,259.5,24.0,3.1,15.5,51.5,18.63,7.11
2016,8,3,19,0,121.0,12.0,3.0,15.0,16.0,11.8,0.0
2016,8,3,19,15,60.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,130.0,13.0,2.5,14.0,17.0,48.7,0.0
2016,8,4,5,45,266.0,25.0,2.7,14.5,53.0,130.88,79.77
2016,8,4,6,0,402.0,37.0,2.9,15.0,89.0,209.04,158.62
2016,8,4,6,15,484.0,45.0,2.9,15.0,136.0,271.68,215.52
2016,8,4,6,30,566.0,53.0,2.9,15.0,183.0,341.73,277.19
2016,8,4,6,45,291.5,84.0,2.9,15.5,152.0,259.03,212.29
2016,8,4,7,0,17.0,115.0,2.9,16.0,121.0,126.33,100.79
2016,8,4,7,15,15.5,131.5,2.9,16.5,137.5,142.29,113.85
2016,8,4,7,30,14.0,148.0,2.9,17.0,154.0,158.12,126.27
2016,8,4,7,45,45.0,181.0,2.95,17.5,204.0,221.25,177.57
2016,8,4,8,0,76.0,214.0,3.0,18.0,254.0,280.29,224.43
2016,8,4,8,15,217.5,224.5,3.05,18.5,353.0,407.38,326.38
2016,8,4,8,30,359.0,235.0,3.1,19.0,452.0,544.21,431.7
2016,8,4,8,45,614.5,163.0,3.15,19.5,567.5,695.97,547.98
2016,8,4,9,0,870.0,91.0,3.2,20.0,683.0,839.3,647.85
2016,8,4,9,15,880.5,93.0,3.25,20.0,723.5,870.44,667.28
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,899.38,686.0
2016,8,4,9,45,897.0,97.5,3.4,20.5,798.5,922.42,699.64
2016,8,4,10,0,903.0,100.0,3.5,21.0,833.0,942.77,711.47
2016,8,4,10,15,909.0,101.5,3.55,21.0,861.5,959.26,721.78
2016,8,4,10,30,915.0,103.0,3.6,21.0,890.0,972.85,730.26
2016,8,4,10,45,916.0,106.0,3.65,21.5,911.0,980.3,733.3
2016,8,4,11,0,917.0,109.0,3.7,22.0,932.0,984.65,734.41
2016,8,4,11,15,919.5,109.5,3.75,22.0,947.0,984.75,734.23
2016,8,4,11,30,922.0,110.0,3.8,22.0,962.0,981.78,732.15
2016,8,4,11,45,920.5,112.0,3.85,22.0,968.5,973.51,726.64
2016,8,4,12,0,919.0,114.0,3.9,22.0,975.0,962.26,719.25
2016,8,4,12,15,918.5,114.0,3.95,22.0,974.5,947.05,709.28
2016,8,4,12,30,918.0,114.0,4.0,22.0,974.0,929.03,697.47
2016,8,4,12,45,910.5,117.5,4.1,22.0,964.0,905.54,682.23
2016,8,4,13,0,903.0,121.0,4.2,22.0,954.0,879.68,665.33
2016,8,4,13,15,900.0,120.0,4.3,21.5,938.5,851.03,647.67
2016,8,4,13,30,897.0,119.0,4.4,21.0,923.0,820.11,628.27
2016,8,4,13,45,893.0,117.0,4.5,20.5,900.5,785.39,606.16
2016,8,4,14,0,889.0,115.0,4.6,20.0,878.0,748.74,582.33
2016,8,4,14,15,882.0,113.5,4.6,19.5,848.5,708.74,555.03
2016,8,4,14,30,875.0,112.0,4.6,19.0,819.0,667.36,524.53
2016,8,4,14,45,870.5,107.5,4.6,19.0,784.5,623.57,490.57
2016,8,4,15,0,866.0,103.0,4.6,19.0,750.0,578.58,454.92
2016,8,4,15,15,854.0,101.0,4.55,18.5,709.0,530.96,416.99
2016,8,4,15,30,842.0,99.0,4.5,18.0,668.0,483.17,377.86
2016,8,4,15,45,832.5,94.0,4.45,18.0,624.0,429.93,332.84
2016,8,4,16,0,823.0,89.0,4.4,18.0,580.0,380.4,289.59
2016,8,4,16,15,803.0,85.5,4.35,17.5,531.0,329.11,244.73
2016,8,4,16,30,783.0,82.0,4.3,17.0,482.0,279.32,200.46
2016,8,4,16,45,760.0,77.0,4.25,17.0,431.5,229.26,155.79
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,181.41,114.16
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.0,134.79,77.19
2016,8,4,17,30,664.0,63.0,4.0,16.0,277.0,92.09,48.67
2016,8,4,17,45,613.0,56.5,3.9,15.5,226.5,47.94,27.56
2016,8,4,18,0,562.0,50.0,3.8,15.0,176.0,34.16,24.74
2016,8,4,18,15,479.0,42.0,3.65,14.5,129.5,29.97,20.77
2016,8,4,18,30,396.0,34.0,3.5,14.0,83.0,25.52,16.26
2016,8,4,18,45,257.5,22.5,3.4,14.0,48.5,17.36,5.6
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,10.81,0.0
2016,8,4,19,15,59.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,40.6,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,121.27,70.98
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,199.3,150.8
2016,8,5,6,15,459.5,47.0,3.0,15.0,133.0,262.8,208.29
2016,8,5,6,30,544.0,56.0,3.0,15.0,180.0,333.95,270.83
2016,8,5,6,45,315.0,91.0,3.0,15.5,167.0,278.96,228.52
2016,8,5,7,0,86.0,126.0,3.0,16.0,154.0,183.46,149.02
2016,8,5,7,15,153.5,146.5,2.9,16.5,207.0,255.82,209.17
2016,8,5,7,30,221.0,167.0,2.8,17.0,260.0,334.68,272.7
2016,8,5,7,45,507.0,126.0,2.75,17.5,376.5,498.26,405.07
2016,8,5,8,0,793.0,85.0,2.7,18.0,493.0,676.98,540.91
2016,8,5,8,15,813.5,88.0,2.65,18.5,542.5,722.56,570.01
2016,8,5,8,30,834.0,91.0,2.6,19.0,592.0,767.39,598.86
2016,8,5,8,45,851.0,93.0,2.55,19.5,638.0,802.4,620.16
2016,8,5,9,0,868.0,95.0,2.5,20.0,684.0,840.74,643.5
2016,8,5,9,15,879.5,97.0,2.45,20.5,725.5,872.65,661.98
2016,8,5,9,30,891.0,99.0,2.4,21.0,767.0,902.41,678.8
2016,8,5,9,45,891.0,106.0,2.4,21.5,800.5,924.82,690.97
2016,8,5,10,0,891.0,113.0,2.4,22.0,834.0,944.26,701.19
2016,8,5,10,15,898.0,114.5,2.45,22.0,863.5,961.39,711.76
2016,8,5,10,30,905.0,116.0,2.5,22.0,893.0,975.68,720.57
2016,8,5,10,45,911.0,116.5,2.55,22.5,916.0,985.05,724.88
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,991.41,727.36
2016,8,5,11,15,920.0,117.5,2.65,23.5,954.0,991.87,726.12
2016,8,5,11,30,923.0,118.0,2.7,24.0,969.0,989.25,723.05
2016,8,5,11,45,925.0,118.5,2.75,24.5,977.0,982.62,717.52
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,972.95,710.14
2016,8,5,12,15,926.5,118.5,2.9,25.0,984.5,957.05,700.59
2016,8,5,12,30,926.0,118.0,3.0,25.0,984.0,938.31,689.22
2016,8,5,12,45,925.5,117.5,3.1,25.0,976.0,916.81,676.0
2016,8,5,13,0,925.0,117.0,3.2,25.0,968.0,892.63,660.94
2016,8,5,13,15,921.5,116.0,3.3,25.0,952.0,862.95,642.1
2016,8,5,13,30,918.0,115.0,3.4,25.0,936.0,830.98,621.56
2016,8,5,13,45,911.0,115.0,3.5,25.0,912.0,795.14,598.17
2016,8,5,14,0,904.0,115.0,3.6,25.0,888.0,757.52,573.3
2016,8,5,14,15,896.5,113.5,3.65,24.5,858.0,716.56,546.45
2016,8,5,14,30,889.0,112.0,3.7,24.0,828.0,674.24,516.42
2016,8,5,14,45,877.0,111.0,3.8,24.0,791.0,628.48,482.23
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,582.11,446.71
2016,8,5,15,15,851.5,107.5,3.9,23.5,712.0,533.24,409.02
2016,8,5,15,30,838.0,105.0,3.9,23.0,670.0,480.78,367.59
2016,8,5,15,45,818.0,103.0,3.95,23.0,623.0,429.61,325.33
2016,8,5,16,0,798.0,101.0,4.0,23.0,576.0,379.53,282.94
2016,8,5,16,15,775.0,97.5,3.95,22.0,526.0,328.49,239.96
2016,8,5,16,30,752.0,94.0,3.9,21.0,476.0,279.29,197.71
2016,8,5,16,45,716.0,91.0,3.85,20.5,423.0,226.31,152.52
2016,8,5,17,0,680.0,88.0,3.8,20.0,370.0,180.06,113.91
2016,8,5,17,15,638.0,82.0,3.65,19.0,318.0,134.31,78.8
2016,8,5,17,30,596.0,76.0,3.5,18.0,266.0,93.02,51.99
2016,8,5,17,45,528.0,69.0,3.4,17.5,215.0,55.13,35.7
2016,8,5,18,0,460.0,62.0,3.3,17.0,164.0,44.84,33.9
2016,8,5,18,15,372.5,51.0,3.15,16.5,119.0,38.42,27.91
2016,8,5,18,30,285.0,40.0,3.0,16.0,74.0,30.67,20.38
2016,8,5,18,45,162.5,24.5,2.9,15.5,42.0,19.1,5.65
2016,8,5,19,0,40.0,9.0,2.8,15.0,10.0,8.85,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,25.79,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,102.05,56.78
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,177.13,134.08
2016,8,6,6,15,395.0,51.5,2.9,14.5,125.5,239.88,190.29
2016,8,6,6,30,481.0,62.0,2.9,15.0,171.0,310.39,251.66
2016,8,6,6,45,240.5,71.0,2.9,15.5,125.5,216.32,177.13
2016,8,6,7,0,0.0,80.0,2.9,16.0,80.0,78.58,60.76
2016,8,6,7,15,0.0,93.5,2.9,16.5,93.5,91.97,71.86
2016,8,6,7,30,0.0,107.0,2.9,17.0,107.0,105.34,82.59
2016,8,6,7,45,0.0,127.5,2.9,17.5,127.5,126.01,99.12
2016,8,6,8,0,0.0,148.0,2.9,18.0,148.0,146.62,115.32
2016,8,6,8,15,7.5,177.0,2.95,18.0,181.5,181.71,143.44
2016,8,6,8,30,15.0,206.0,3.0,18.0,215.0,217.2,171.5
2016,8,6,8,45,26.5,238.5,3.05,18.5,256.0,259.95,204.67
2016,8,6,9,0,38.0,271.0,3.1,19.0,297.0,311.92,244.35
2016,8,6,9,15,174.5,299.5,3.15,19.5,429.0,468.51,366.82
2016,8,6,9,30,311.0,328.0,3.2,20.0,561.0,630.44,487.4
2016,8,6,9,45,313.5,343.5,3.25,20.5,588.0,652.4,500.52
2016,8,6,10,0,316.0,359.0,3.3,21.0,615.0,673.2,513.55
2016,8,6,10,15,602.0,239.0,3.4,21.0,748.0,824.2,628.9
2016,8,6,10,30,888.0,119.0,3.5,21.0,881.0,961.43,723.11
2016,8,6,10,45,893.0,120.0,3.6,21.5,903.0,970.23,726.4
2016,8,6,11,0,898.0,121.0,3.7,22.0,925.0,976.06,728.85
2016,8,6,11,15,901.5,122.0,3.75,22.0,940.5,977.46,729.53
2016,8,6,11,30,905.0,123.0,3.8,22.0,956.0,975.83,728.33
2016,8,6,11,45,906.0,123.5,3.9,22.0,963.0,968.33,723.62
2016,8,6,12,0,907.0,124.0,4.0,22.0,970.0,957.87,717.03
2016,8,6,12,15,907.5,124.0,4.05,22.0,970.0,943.57,707.63
2016,8,6,12,30,908.0,124.0,4.1,22.0,970.0,926.44,696.39
2016,8,6,12,45,901.5,126.5,4.2,22.0,961.0,902.9,681.06
2016,8,6,13,0,895.0,129.0,4.3,22.0,952.0,876.97,664.06
2016,8,6,13,15,892.0,128.0,4.3,22.0,936.5,848.37,644.71
2016,8,6,13,30,889.0,127.0,4.3,22.0,921.0,817.53,623.75
2016,8,6,13,45,886.5,124.5,4.35,22.0,899.0,783.56,600.69
2016,8,6,14,0,884.0,122.0,4.4,22.0,877.0,747.59,576.07
2016,8,6,14,15,877.0,120.5,4.45,21.5,847.5,707.63,548.87
2016,8,6,14,30,870.0,119.0,4.5,21.0,818.0,666.3,518.91
2016,8,6,14,45,862.5,116.0,4.55,21.0,783.0,622.12,485.08
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,577.0,449.71
2016,8,6,15,15,843.0,110.5,4.6,20.5,707.0,526.03,409.74
2016,8,6,15,30,831.0,108.0,4.6,20.0,666.0,477.91,370.71
2016,8,6,15,45,818.0,103.5,4.6,19.5,621.0,427.7,328.95
2016,8,6,16,0,805.0,99.0,4.6,19.0,576.0,377.92,286.37
2016,8,6,16,15,783.5,95.5,4.55,18.5,526.5,327.01,242.03
2016,8,6,16,30,762.0,92.0,4.5,18.0,477.0,277.79,198.52
2016,8,6,16,45,738.0,86.5,4.5,17.5,426.5,228.16,154.94
2016,8,6,17,0,714.0,81.0,4.5,17.0,376.0,177.41,111.64
2016,8,6,17,15,674.0,75.5,4.4,16.5,323.5,130.65,75.23
2016,8,6,17,30,634.0,70.0,4.3,16.0,271.0,88.14,47.7
2016,8,6,17,45,578.5,62.5,4.2,15.5,220.0,48.17,31.11
2016,8,6,18,0,523.0,55.0,4.1,15.0,169.0,38.81,28.83
2016,8,6,18,15,432.5,45.5,3.95,14.5,122.5,33.5,23.8
2016,8,6,18,30,342.0,36.0,3.8,14.0,76.0,27.86,18.06
2016,8,6,18,45,200.0,22.5,3.65,14.0,43.0,17.73,3.68
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,8.85,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,102.0,11.0,3.3,13.0,14.0,38.39,0.0
2016,8,7,5,45,249.0,23.0,3.4,13.5,49.0,119.73,63.12
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,202.31,152.6
2016,8,7,6,15,482.5,43.5,3.5,14.5,131.5,266.6,211.24
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,338.83,274.7
2016,8,7,6,45,627.5,57.5,3.5,15.5,231.5,400.65,328.29
2016,8,7,7,0,686.0,63.0,3.5,16.0,284.0,464.56,381.75
2016,8,7,7,15,723.5,67.5,3.45,16.0,337.0,521.31,428.28
2016,8,7,7,30,761.0,72.0,3.4,16.0,390.0,579.77,474.63
2016,8,7,7,45,791.0,74.5,3.4,16.5,442.5,632.22,514.1
2016,8,7,8,0,821.0,77.0,3.4,17.0,495.0,685.14,551.14
2016,8,7,8,15,840.5,79.5,3.35,17.5,545.0,725.81,578.01
2016,8,7,8,30,860.0,82.0,3.3,18.0,595.0,770.09,607.03
2016,8,7,8,45,877.0,83.5,3.3,18.5,642.0,810.12,632.65
2016,8,7,9,0,894.0,85.0,3.3,19.0,689.0,848.66,656.85
2016,8,7,9,15,905.0,87.0,3.3,19.5,730.5,880.83,676.28
2016,8,7,9,30,916.0,89.0,3.3,20.0,772.0,910.75,694.0
2016,8,7,9,45,919.5,93.5,3.3,20.5,807.0,934.19,707.16
2016,8,7,10,0,923.0,98.0,3.3,21.0,842.0,954.73,718.35
2016,8,7,10,15,930.0,99.0,3.3,21.5,871.5,971.8,727.23
2016,8,7,10,30,937.0,100.0,3.3,22.0,901.0,985.93,734.19
2016,8,7,10,45,943.0,100.0,3.35,22.5,924.0,995.03,738.28
2016,8,7,11,0,949.0,100.0,3.4,23.0,947.0,1001.02,740.44
2016,8,7,11,15,952.0,100.5,3.45,23.0,962.5,1001.53,740.55
2016,8,7,11,30,955.0,101.0,3.5,23.0,978.0,998.85,738.71
2016,8,7,11,45,957.5,100.5,3.55,23.0,986.0,991.5,733.92
2016,8,7,12,0,960.0,100.0,3.6,23.0,994.0,981.0,727.16
2016,8,7,12,15,960.0,100.0,3.6,23.0,994.0,965.63,716.93
2016,8,7,12,30,960.0,100.0,3.6,23.0,994.0,947.27,704.8
2016,8,7,12,45,959.5,99.5,3.65,23.5,986.0,925.08,689.13
2016,8,7,13,0,959.0,99.0,3.7,24.0,978.0,900.11,671.64
2016,8,7,13,15,956.5,98.5,3.7,24.0,962.5,870.81,652.26
2016,8,7,13,30,954.0,98.0,3.7,24.0,947.0,839.05,631.15
2016,8,7,13,45,952.0,96.0,3.75,24.0,925.0,803.92,607.84
2016,8,7,14,0,950.0,94.0,3.8,24.0,903.0,766.57,582.81
2016,8,7,14,15,943.5,92.5,3.8,23.5,872.5,724.6,555.17
2016,8,7,14,30,937.0,91.0,3.8,23.0,842.0,681.07,524.25
2016,8,7,14,45,929.5,89.0,3.8,23.0,806.0,635.12,489.38
2016,8,7,15,0,922.0,87.0,3.8,23.0,770.0,588.1,452.86
2016,8,7,15,15,911.0,85.5,3.75,22.5,728.0,538.89,414.43
2016,8,7,15,30,900.0,84.0,3.7,22.0,686.0,489.33,374.57
2016,8,7,15,45,885.0,81.5,3.65,21.5,639.0,437.1,331.51
2016,8,7,16,0,870.0,79.0,3.6,21.0,592.0,385.36,287.62
2016,8,7,16,15,850.5,76.5,3.5,20.5,542.0,332.91,242.19
2016,8,7,16,30,831.0,74.0,3.4,20.0,492.0,277.46,193.82
2016,8,7,16,45,803.5,71.0,3.35,20.0,439.0,225.81,148.53
2016,8,7,17,0,776.0,68.0,3.3,20.0,386.0,176.8,106.94
2016,8,7,17,15,738.5,63.5,3.15,19.0,332.5,128.27,69.93
2016,8,7,17,30,701.0,59.0,3.0,18.0,279.0,83.76,42.21
2016,8,7,17,45,642.5,53.5,2.9,17.5,226.0,42.41,31.87
2016,8,7,18,0,584.0,48.0,2.8,17.0,173.0,33.02,23.49
2016,8,7,18,15,494.0,40.0,2.6,16.5,125.5,28.76,19.44
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,24.25,14.75
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,11.78,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,12.0,38.28,0.0
2016,8,8,5,45,254.5,21.5,2.55,14.5,46.5,118.69,57.61
2016,8,8,6,0,403.0,33.0,2.8,15.0,81.0,201.87,150.85
2016,8,8,6,15,488.0,40.5,2.75,15.5,128.0,264.41,207.98
2016,8,8,6,30,573.0,48.0,2.7,16.0,175.0,334.8,269.53
2016,8,8,6,45,624.5,54.0,2.65,16.5,225.5,391.39,318.51
2016,8,8,7,0,676.0,60.0,2.6,17.0,276.0,454.36,370.59
2016,8,8,7,15,444.5,112.5,2.55,17.5,264.5,404.6,329.61
2016,8,8,7,30,213.0,165.0,2.5,18.0,253.0,326.42,264.1
2016,8,8,7,45,508.0,120.5,2.5,18.5,368.5,490.11,396.89
2016,8,8,8,0,803.0,76.0,2.5,19.0,484.0,669.75,532.9
2016,8,8,8,15,823.0,79.0,2.5,19.5,533.5,715.27,562.05
2016,8,8,8,30,843.0,82.0,2.5,20.0,583.0,755.41,587.73
2016,8,8,8,45,857.5,84.5,2.55,20.5,628.5,794.02,612.25
2016,8,8,9,0,872.0,87.0,2.6,21.0,674.0,831.03,635.34
2016,8,8,9,15,884.0,88.5,2.65,21.5,715.5,862.95,654.66
2016,8,8,9,30,896.0,90.0,2.7,22.0,757.0,892.72,672.4
2016,8,8,9,45,904.0,92.0,2.8,22.5,792.5,917.11,686.79
2016,8,8,10,0,912.0,94.0,2.9,23.0,828.0,938.85,699.44
2016,8,8,10,15,918.5,95.5,2.95,23.0,857.5,955.87,709.95
2016,8,8,10,30,925.0,97.0,3.0,23.0,887.0,969.97,718.65
2016,8,8,10,45,929.0,98.5,3.15,23.5,909.5,978.7,723.3
2016,8,8,11,0,933.0,100.0,3.3,24.0,932.0,984.32,726.0
2016,8,8,11,15,936.5,100.5,3.4,24.0,947.5,985.29,726.78
2016,8,8,11,30,940.0,101.0,3.5,24.0,963.0,983.11,725.63
2016,8,8,11,45,940.5,102.0,3.65,24.5,970.0,975.5,719.9
2016,8,8,12,0,941.0,103.0,3.8,25.0,977.0,964.8,712.23
2016,8,8,12,15,941.0,103.0,3.9,25.0,977.0,949.63,702.72
2016,8,8,12,30,941.0,103.0,4.0,25.0,977.0,931.54,691.31
2016,8,8,12,45,939.5,103.0,4.15,25.0,969.5,909.3,677.36
2016,8,8,13,0,938.0,103.0,4.3,25.0,962.0,884.36,661.52
2016,8,8,13,15,935.5,102.5,4.35,24.5,946.5,855.55,643.75
2016,8,8,13,30,933.0,102.0,4.4,24.0,931.0,824.32,624.17
2016,8,8,13,45,929.5,100.5,4.45,24.0,908.5,789.13,600.43
2016,8,8,14,0,926.0,99.0,4.5,24.0,886.0,751.88,575.21
2016,8,8,14,15,919.5,97.5,4.5,23.5,856.0,710.71,547.79
2016,8,8,14,30,913.0,96.0,4.5,23.0,826.0,668.04,516.77
2016,8,8,14,45,906.0,94.0,4.55,23.0,790.5,623.31,482.62
2016,8,8,15,0,899.0,92.0,4.6,23.0,755.0,577.49,446.78
2016,8,8,15,15,887.0,90.0,4.55,22.5,713.0,528.29,407.99
2016,8,8,15,30,875.0,88.0,4.5,22.0,671.0,478.87,367.91
2016,8,8,15,45,861.5,85.0,4.45,22.0,625.0,427.95,324.9
2016,8,8,16,0,848.0,82.0,4.4,22.0,579.0,377.4,281.2
2016,8,8,16,15,827.5,79.0,4.3,21.5,529.0,321.0,232.74
2016,8,8,16,30,807.0,76.0,4.2,21.0,479.0,270.28,188.15
2016,8,8,16,45,782.5,72.0,4.1,20.5,427.5,219.62,144.0
2016,8,8,17,0,758.0,68.0,4.0,20.0,376.0,171.32,103.26
2016,8,8,17,15,719.5,63.5,3.9,19.0,323.0,123.67,67.23
2016,8,8,17,30,681.0,59.0,3.8,18.0,270.0,80.16,40.71
2016,8,8,17,45,627.5,52.5,3.7,17.5,219.0,39.11,28.95
2016,8,8,18,0,574.0,46.0,3.6,17.0,168.0,31.51,22.14
2016,8,8,18,15,483.5,38.5,3.5,16.5,121.0,27.62,18.4
2016,8,8,18,30,393.0,31.0,3.4,16.0,74.0,23.51,13.99
2016,8,8,18,45,196.5,15.5,3.35,15.5,37.0,11.45,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,39.14,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,118.9,52.22
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,202.87,151.0
2016,8,9,6,15,496.5,39.5,3.1,15.5,127.0,265.79,208.87
2016,8,9,6,30,582.0,47.0,3.0,16.0,174.0,336.65,271.03
2016,8,9,6,45,330.5,85.0,2.95,16.5,161.0,277.65,226.3
2016,8,9,7,0,79.0,123.0,2.9,17.0,148.0,176.09,142.23
2016,8,9,7,15,85.0,145.0,2.75,17.0,176.5,205.82,166.92
2016,8,9,7,30,91.0,167.0,2.6,17.0,205.0,235.74,190.97
2016,8,9,7,45,448.0,121.5,2.5,17.5,344.0,449.96,367.01
2016,8,9,8,0,805.0,76.0,2.4,18.0,483.0,669.8,534.88
2016,8,9,8,15,825.0,78.5,2.25,18.5,532.5,710.29,559.18
2016,8,9,8,30,845.0,81.0,2.1,19.0,582.0,754.42,586.72
2016,8,9,8,45,862.0,82.0,1.95,20.0,628.0,793.41,608.61
2016,8,9,9,0,879.0,83.0,1.8,21.0,674.0,830.95,628.77
2016,8,9,9,15,890.5,85.0,1.75,21.5,715.0,863.18,646.95
2016,8,9,9,30,902.0,87.0,1.7,22.0,756.0,893.22,663.44
2016,8,9,9,45,912.0,87.5,1.65,22.5,792.0,917.88,676.18
2016,8,9,10,0,922.0,88.0,1.6,23.0,828.0,939.96,687.16
2016,8,9,10,15,928.5,89.0,1.6,23.5,857.5,956.6,695.26
2016,8,9,10,30,935.0,90.0,1.6,24.0,887.0,970.29,701.56
2016,8,9,10,45,939.5,91.0,1.6,24.5,909.5,979.05,704.83
2016,8,9,11,0,944.0,92.0,1.6,25.0,932.0,984.68,706.26
2016,8,9,11,15,947.0,92.5,1.65,25.5,947.0,985.21,705.31
2016,8,9,11,30,950.0,93.0,1.7,26.0,962.0,982.54,702.52
2016,8,9,11,45,949.0,94.5,1.8,26.5,968.5,974.0,696.8
2016,8,9,12,0,948.0,96.0,1.9,27.0,975.0,962.37,689.2
2016,8,9,12,15,948.0,96.0,2.05,27.0,975.0,947.11,681.23
2016,8,9,12,30,948.0,96.0,2.2,27.0,975.0,928.89,671.26
2016,8,9,12,45,936.0,102.5,2.35,27.5,964.0,903.8,655.41
2016,8,9,13,0,924.0,109.0,2.5,28.0,953.0,876.37,637.91
2016,8,9,13,15,921.0,108.0,2.65,28.0,937.0,846.96,620.17
2016,8,9,13,30,918.0,107.0,2.8,28.0,921.0,815.2,600.62
2016,8,9,13,45,912.5,106.5,3.0,28.0,897.5,779.86,578.61
2016,8,9,14,0,907.0,106.0,3.2,28.0,874.0,742.62,554.92
2016,8,9,14,15,899.5,104.5,3.3,27.5,844.0,701.39,528.25
2016,8,9,14,30,892.0,103.0,3.4,27.0,814.0,658.78,498.48
2016,8,9,14,45,882.5,101.5,3.5,27.0,778.0,613.8,465.15
2016,8,9,15,0,873.0,100.0,3.6,27.0,742.0,568.0,430.32
2016,8,9,15,15,860.5,97.5,3.65,26.5,700.0,519.18,392.99
2016,8,9,15,30,848.0,95.0,3.7,26.0,658.0,470.23,354.38
2016,8,9,15,45,832.5,92.0,3.75,25.5,612.0,415.79,310.52
2016,8,9,16,0,817.0,89.0,3.8,25.0,566.0,365.71,268.68
2016,8,9,16,15,795.5,86.0,3.75,24.5,516.5,314.66,225.18
2016,8,9,16,30,774.0,83.0,3.7,24.0,467.0,265.3,182.52
2016,8,9,16,45,745.0,79.0,3.7,23.5,415.5,215.42,140.02
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,168.39,101.33
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,119.01,64.66
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,77.08,39.87
