Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,45,574.0,58.5,3.25,20.5,209.0,39.34,28.76
2016,8,9,18,0,512.0,52.0,3.1,20.0,158.0,36.82,26.42
2016,8,9,18,15,419.0,42.5,2.95,19.5,112.5,31.41,21.35
2016,8,9,18,30,326.0,33.0,2.8,19.0,67.0,25.65,15.38
2016,8,9,18,45,163.0,16.5,2.65,18.5,33.5,12.49,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.5,2.8,14.5,34.5,74.99,27.15
2016,8,10,6,0,279.0,37.0,3.0,15.0,69.0,159.1,117.79
2016,8,10,6,15,365.5,48.5,2.95,15.5,113.5,221.42,173.89
2016,8,10,6,30,452.0,60.0,2.9,16.0,158.0,291.2,234.55
2016,8,10,6,45,314.5,91.5,2.9,16.5,168.5,276.75,225.4
2016,8,10,7,0,177.0,123.0,2.9,17.0,179.0,236.51,192.76
2016,8,10,7,15,196.5,142.5,2.85,17.5,215.0,275.85,225.01
2016,8,10,7,30,216.0,162.0,2.8,18.0,251.0,324.26,263.32
2016,8,10,7,45,462.5,133.0,2.8,18.5,356.0,472.2,382.83
2016,8,10,8,0,709.0,104.0,2.8,19.0,461.0,634.81,508.09
2016,8,10,8,15,733.0,108.0,2.75,19.5,510.5,680.97,538.67
2016,8,10,8,30,757.0,112.0,2.7,20.0,560.0,724.2,566.86
2016,8,10,8,45,775.5,115.5,2.65,20.5,605.5,764.52,592.4
2016,8,10,9,0,794.0,119.0,2.6,21.0,651.0,803.59,616.59
2016,8,10,9,15,808.5,122.0,2.6,21.5,692.5,837.19,636.93
2016,8,10,9,30,823.0,125.0,2.6,22.0,734.0,868.89,655.78
2016,8,10,9,45,847.5,120.5,2.6,23.0,774.0,894.13,668.78
2016,8,10,10,0,872.0,116.0,2.6,24.0,814.0,922.84,684.01
2016,8,10,10,15,880.0,117.5,2.6,24.5,843.5,940.51,693.08
2016,8,10,10,30,888.0,119.0,2.6,25.0,873.0,955.4,700.44
2016,8,10,10,45,894.5,119.5,2.65,25.5,896.5,964.96,704.83
2016,8,10,11,0,901.0,120.0,2.7,26.0,920.0,971.54,707.44
2016,8,10,11,15,904.5,120.5,2.75,26.0,935.5,972.28,707.77
2016,8,10,11,30,908.0,121.0,2.8,26.0,951.0,969.97,706.28
2016,8,10,11,45,911.0,121.0,2.9,26.5,959.0,963.64,701.33
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,954.29,694.52
2016,8,10,12,15,914.0,121.0,3.05,27.0,966.5,939.26,685.09
2016,8,10,12,30,914.0,121.0,3.1,27.0,966.0,921.38,673.86
2016,8,10,12,45,911.5,121.0,3.2,27.0,957.5,898.59,659.75
2016,8,10,13,0,909.0,121.0,3.3,27.0,949.0,873.24,643.88
2016,8,10,13,15,905.5,120.0,3.4,27.0,933.0,843.68,625.09
2016,8,10,13,30,902.0,119.0,3.5,27.0,917.0,811.86,604.64
2016,8,10,13,45,898.0,117.5,3.6,27.0,894.0,777.08,581.96
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,740.35,557.71
2016,8,10,14,15,886.5,114.5,3.75,26.5,841.0,699.49,530.24
2016,8,10,14,30,879.0,113.0,3.8,26.0,811.0,657.28,500.23
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.5,611.67,466.03
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,565.23,430.36
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.5,516.62,392.81
2016,8,10,15,30,835.0,102.0,3.9,25.0,655.0,464.32,351.45
2016,8,10,15,45,819.5,98.5,3.9,24.5,608.5,413.71,310.11
2016,8,10,16,0,804.0,95.0,3.9,24.0,562.0,363.78,268.17
2016,8,10,16,15,781.5,91.5,3.8,23.5,512.5,312.63,224.46
2016,8,10,16,30,759.0,88.0,3.7,23.0,463.0,263.28,181.77
2016,8,10,16,45,730.5,83.0,3.65,22.5,411.0,213.43,139.27
2016,8,10,17,0,702.0,78.0,3.6,22.0,359.0,162.98,97.88
2016,8,10,17,15,660.0,72.5,3.45,21.0,307.0,116.98,64.22
2016,8,10,17,30,618.0,67.0,3.3,20.0,255.0,75.46,40.14
2016,8,10,17,45,558.5,59.5,3.15,19.5,204.5,40.38,29.79
2016,8,10,18,0,499.0,52.0,3.0,19.0,154.0,37.04,26.71
2016,8,10,18,15,404.5,42.0,2.9,18.5,109.0,31.17,21.21
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,24.91,14.66
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,12.17,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,66.21,18.95
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,139.77,102.65
2016,8,11,6,15,308.5,51.0,2.1,15.5,105.5,199.12,155.81
2016,8,11,6,30,391.0,65.0,2.1,16.0,149.0,266.41,213.95
2016,8,11,6,45,446.0,77.0,2.1,16.5,197.0,324.85,263.89
2016,8,11,7,0,501.0,89.0,2.1,17.0,245.0,390.49,317.91
2016,8,11,7,15,545.0,97.5,2.1,17.5,296.0,447.54,363.48
2016,8,11,7,30,589.0,106.0,2.1,18.0,347.0,507.11,409.46
2016,8,11,7,45,619.5,114.0,2.1,18.5,397.5,559.24,448.22
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,612.17,486.43
2016,8,11,8,15,675.5,127.5,2.1,19.5,496.5,659.09,519.18
2016,8,11,8,30,701.0,133.0,2.1,20.0,545.0,705.85,550.43
2016,8,11,8,45,719.5,138.0,2.15,21.0,590.5,745.98,575.19
2016,8,11,9,0,738.0,143.0,2.2,22.0,636.0,784.99,598.74
2016,8,11,9,15,753.5,147.0,2.2,22.5,677.5,818.97,619.22
2016,8,11,9,30,769.0,151.0,2.2,23.0,719.0,847.99,636.12
2016,8,11,9,45,810.0,139.5,2.25,24.0,763.0,884.78,657.28
2016,8,11,10,0,851.0,128.0,2.3,25.0,807.0,920.11,677.08
2016,8,11,10,15,859.0,129.5,2.35,25.0,837.0,932.18,684.11
2016,8,11,10,30,867.0,131.0,2.4,25.0,867.0,946.74,693.1
2016,8,11,10,45,872.5,132.5,2.45,25.5,889.5,956.13,697.42
2016,8,11,11,0,878.0,134.0,2.5,26.0,912.0,962.59,699.98
2016,8,11,11,15,882.0,135.0,2.5,26.5,927.5,964.17,699.04
2016,8,11,11,30,886.0,136.0,2.5,27.0,943.0,962.74,696.33
2016,8,11,11,45,888.5,136.0,2.55,27.5,951.0,955.95,690.76
2016,8,11,12,0,891.0,136.0,2.6,28.0,959.0,946.21,683.45
2016,8,11,12,15,891.0,136.0,2.6,28.0,959.0,931.34,673.86
2016,8,11,12,30,891.0,136.0,2.6,28.0,959.0,913.69,662.58
2016,8,11,12,45,888.5,136.0,2.65,28.0,950.5,891.21,648.59
2016,8,11,13,0,886.0,136.0,2.7,28.0,942.0,866.24,632.96
2016,8,11,13,15,882.5,135.5,2.75,28.0,926.0,837.61,614.84
2016,8,11,13,30,879.0,135.0,2.8,28.0,910.0,806.78,595.16
2016,8,11,13,45,875.5,132.0,2.9,28.0,887.0,771.57,572.64
2016,8,11,14,0,872.0,129.0,3.0,28.0,864.0,734.46,548.56
2016,8,11,14,15,864.0,127.5,3.05,27.5,833.5,693.96,521.13
2016,8,11,14,30,856.0,126.0,3.1,27.0,803.0,652.19,491.87
2016,8,11,14,45,847.0,122.5,3.2,27.0,767.0,604.45,456.83
2016,8,11,15,0,838.0,119.0,3.3,27.0,731.0,558.09,421.79
2016,8,11,15,15,824.0,116.5,3.35,26.5,689.0,509.63,384.83
2016,8,11,15,30,810.0,114.0,3.4,26.0,647.0,461.31,346.82
2016,8,11,15,45,793.5,109.5,3.45,26.0,601.0,410.54,305.26
2016,8,11,16,0,777.0,105.0,3.5,26.0,555.0,360.61,263.36
2016,8,11,16,15,753.0,101.0,3.5,25.5,505.0,309.92,220.72
2016,8,11,16,30,729.0,97.0,3.5,25.0,455.0,257.73,176.53
2016,8,11,16,45,698.5,91.5,3.55,24.5,403.0,208.42,135.16
2016,8,11,17,0,668.0,86.0,3.6,24.0,351.0,162.15,97.81
2016,8,11,17,15,624.5,79.5,3.5,23.0,299.0,117.01,65.47
2016,8,11,17,30,581.0,73.0,3.4,22.0,247.0,76.55,42.64
2016,8,11,17,45,518.0,64.5,3.3,21.0,197.0,44.88,33.49
2016,8,11,18,0,455.0,56.0,3.2,20.0,147.0,40.91,29.91
2016,8,11,18,15,361.0,44.0,3.0,19.0,103.0,33.31,22.93
2016,8,11,18,30,267.0,32.0,2.8,18.0,59.0,25.16,14.62
2016,8,11,18,45,133.5,16.0,2.65,17.5,29.5,12.45,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,2.05,14.5,33.5,76.67,16.31
2016,8,12,6,0,298.0,34.0,2.3,15.0,67.0,162.29,118.67
2016,8,12,6,15,388.5,45.0,2.25,15.5,112.0,225.5,176.12
2016,8,12,6,30,479.0,56.0,2.2,16.0,157.0,297.23,238.3
2016,8,12,6,45,541.5,63.5,2.2,16.5,208.0,358.96,291.22
2016,8,12,7,0,604.0,71.0,2.2,17.0,259.0,425.49,346.19
2016,8,12,7,15,304.0,103.0,2.15,17.5,197.5,307.87,251.11
2016,8,12,7,30,4.0,135.0,2.1,18.0,136.0,138.1,108.85
2016,8,12,7,45,17.0,161.5,2.1,19.0,169.5,174.02,137.82
2016,8,12,8,0,30.0,188.0,2.1,20.0,203.0,218.04,172.16
2016,8,12,8,15,150.0,217.5,2.1,20.5,304.0,347.19,275.13
2016,8,12,8,30,270.0,247.0,2.1,21.0,405.0,484.52,379.64
2016,8,12,8,45,551.0,175.5,2.1,22.0,531.5,646.32,501.77
2016,8,12,9,0,832.0,104.0,2.1,23.0,658.0,815.74,617.9
2016,8,12,9,15,845.0,106.5,2.15,23.5,699.5,843.44,632.88
2016,8,12,9,30,858.0,109.0,2.2,24.0,741.0,874.08,651.07
2016,8,12,9,45,864.0,113.0,2.25,24.5,775.5,897.86,664.53
2016,8,12,10,0,870.0,117.0,2.3,25.0,810.0,918.98,676.28
2016,8,12,10,15,877.0,118.5,2.35,25.5,839.5,935.63,685.11
2016,8,12,10,30,884.0,120.0,2.4,26.0,869.0,949.47,692.2
2016,8,12,10,45,889.5,121.5,2.5,26.5,891.5,959.01,697.06
2016,8,12,11,0,895.0,123.0,2.6,27.0,914.0,965.56,700.1
2016,8,12,11,15,898.0,123.5,2.7,27.0,929.0,965.73,700.5
2016,8,12,11,30,901.0,124.0,2.8,27.0,944.0,962.86,699.08
2016,8,12,11,45,903.0,124.0,2.9,27.5,951.0,955.54,693.5
2016,8,12,12,0,905.0,124.0,3.0,28.0,958.0,945.24,686.08
2016,8,12,12,15,904.5,124.0,3.1,28.0,957.5,929.76,676.72
2016,8,12,12,30,904.0,124.0,3.2,28.0,957.0,911.48,665.56
2016,8,12,12,45,909.5,119.5,3.35,28.5,950.5,891.26,652.11
2016,8,12,13,0,915.0,115.0,3.5,29.0,944.0,868.17,636.73
2016,8,12,13,15,911.5,114.5,3.55,28.5,928.5,838.84,619.08
2016,8,12,13,30,908.0,114.0,3.6,28.0,913.0,807.22,599.73
2016,8,12,13,45,903.0,112.5,3.7,28.0,889.5,771.41,576.35
2016,8,12,14,0,898.0,111.0,3.8,28.0,866.0,733.7,551.43
2016,8,12,14,15,890.5,109.5,3.8,27.5,836.0,692.61,523.54
2016,8,12,14,30,883.0,108.0,3.8,27.0,806.0,650.16,493.19
2016,8,12,14,45,873.5,106.0,3.8,27.0,769.5,604.92,459.1
2016,8,12,15,0,864.0,104.0,3.8,27.0,733.0,558.88,423.6
2016,8,12,15,15,851.5,101.5,3.7,26.5,691.0,510.33,385.94
2016,8,12,15,30,839.0,99.0,3.6,26.0,649.0,457.98,344.45
2016,8,12,15,45,822.5,96.0,3.55,26.0,603.0,407.2,302.41
2016,8,12,16,0,806.0,93.0,3.5,26.0,557.0,357.19,260.04
2016,8,12,16,15,783.5,89.5,3.35,25.5,507.0,305.96,216.55
2016,8,12,16,30,761.0,86.0,3.2,25.0,457.0,256.55,174.15
2016,8,12,16,45,730.5,81.5,3.1,25.0,405.0,206.73,131.99
2016,8,12,17,0,700.0,77.0,3.0,25.0,353.0,156.54,91.5
2016,8,12,17,15,657.0,71.5,2.75,24.0,300.5,110.75,59.19
2016,8,12,17,30,614.0,66.0,2.5,23.0,248.0,69.57,36.93
2016,8,12,17,45,551.0,58.5,2.3,22.5,197.5,39.98,29.03
2016,8,12,18,0,488.0,51.0,2.1,22.0,147.0,36.63,25.95
2016,8,12,18,15,389.5,40.5,1.8,21.0,102.5,30.26,20.09
2016,8,12,18,30,291.0,30.0,1.5,20.0,58.0,23.44,12.83
2016,8,12,18,45,145.5,15.0,1.25,19.5,29.0,11.55,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.5,2.2,15.5,32.5,73.89,8.0
2016,8,13,6,0,289.0,33.0,2.4,16.0,65.0,157.45,113.88
2016,8,13,6,15,380.5,44.0,2.3,16.5,109.0,220.39,171.18
2016,8,13,6,30,472.0,55.0,2.2,17.0,153.0,292.01,233.05
2016,8,13,6,45,534.5,62.0,2.15,17.5,203.0,352.7,284.97
2016,8,13,7,0,597.0,69.0,2.1,18.0,253.0,418.22,338.92
2016,8,13,7,15,401.0,114.5,2.1,19.0,248.0,377.6,305.27
2016,8,13,7,30,205.0,160.0,2.1,20.0,243.0,306.35,245.96
2016,8,13,7,45,475.5,124.5,2.15,21.0,351.5,468.7,375.51
2016,8,13,8,0,746.0,89.0,2.2,22.0,460.0,637.46,502.31
2016,8,13,8,15,768.5,92.5,2.15,22.5,509.0,683.3,531.35
2016,8,13,8,30,791.0,96.0,2.1,23.0,558.0,728.6,560.2
2016,8,13,8,45,810.5,98.0,2.1,24.0,604.5,768.98,584.2
2016,8,13,9,0,830.0,100.0,2.1,25.0,651.0,808.1,606.83
2016,8,13,9,15,843.0,102.0,2.1,25.5,692.0,835.29,622.21
2016,8,13,9,30,856.0,104.0,2.1,26.0,733.0,865.35,639.46
2016,8,13,9,45,872.5,102.5,2.15,26.5,770.5,892.54,655.09
2016,8,13,10,0,889.0,101.0,2.2,27.0,808.0,917.5,669.21
2016,8,13,10,15,896.5,102.5,2.25,27.5,837.5,934.94,678.44
2016,8,13,10,30,904.0,104.0,2.3,28.0,867.0,949.52,685.92
2016,8,13,10,45,909.5,104.5,2.4,28.5,890.0,958.24,690.21
2016,8,13,11,0,915.0,105.0,2.5,29.0,913.0,963.92,692.68
2016,8,13,11,15,918.5,106.0,2.55,29.0,928.0,965.16,693.36
2016,8,13,11,30,922.0,107.0,2.6,29.0,943.0,963.27,692.19
2016,8,13,11,45,923.0,107.5,2.7,29.5,950.5,955.47,686.4
2016,8,13,12,0,924.0,108.0,2.8,30.0,958.0,944.62,678.77
2016,8,13,12,15,924.5,108.0,2.9,30.0,958.0,929.83,670.02
2016,8,13,12,30,925.0,108.0,3.0,30.0,958.0,912.13,659.42
2016,8,13,12,45,911.0,115.0,3.1,30.5,946.0,886.03,642.01
2016,8,13,13,0,897.0,122.0,3.2,31.0,934.0,857.74,623.17
2016,8,13,13,15,893.5,121.5,3.3,30.5,918.0,828.79,606.28
2016,8,13,13,30,890.0,121.0,3.4,30.0,902.0,797.6,587.66
2016,8,13,13,45,885.0,119.5,3.5,30.0,879.0,762.27,564.82
2016,8,13,14,0,880.0,118.0,3.6,30.0,856.0,725.1,540.48
2016,8,13,14,15,872.0,116.5,3.6,29.5,825.5,684.26,512.58
2016,8,13,14,30,864.0,115.0,3.6,29.0,795.0,642.14,482.73
2016,8,13,14,45,854.0,112.5,3.65,29.0,758.5,596.87,449.05
2016,8,13,15,0,844.0,110.0,3.7,29.0,722.0,550.88,414.01
2016,8,13,15,15,830.5,107.5,3.65,28.5,680.0,499.32,374.62
2016,8,13,15,30,817.0,105.0,3.6,28.0,638.0,450.89,336.34
2016,8,13,15,45,799.5,101.5,3.6,28.0,592.0,400.29,294.86
2016,8,13,16,0,782.0,98.0,3.6,28.0,546.0,350.61,253.17
2016,8,13,16,15,758.5,94.5,3.5,27.5,496.0,300.3,210.86
2016,8,13,16,30,735.0,91.0,3.4,27.0,446.0,251.95,169.8
2016,8,13,16,45,704.0,85.5,3.3,26.5,394.5,199.09,126.05
2016,8,13,17,0,673.0,80.0,3.2,26.0,343.0,152.59,89.15
2016,8,13,17,15,628.5,74.0,3.0,25.0,291.5,107.76,58.06
2016,8,13,17,30,584.0,68.0,2.8,24.0,240.0,67.7,37.06
2016,8,13,17,45,520.5,60.0,2.65,23.5,190.0,41.48,30.18
2016,8,13,18,0,457.0,52.0,2.5,23.0,140.0,37.78,26.78
2016,8,13,18,15,357.5,41.0,2.3,22.0,96.5,30.98,20.54
2016,8,13,18,30,258.0,30.0,2.1,21.0,53.0,23.7,12.58
2016,8,13,18,45,129.0,15.0,1.95,20.5,26.5,14.74,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,66.9,0.0
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,145.26,104.16
2016,8,14,6,15,345.5,46.0,2.2,16.5,104.5,207.7,161.01
2016,8,14,6,30,436.0,58.0,2.2,17.0,148.0,278.2,221.91
2016,8,14,6,45,495.0,67.5,2.2,17.5,197.5,338.34,273.41
2016,8,14,7,0,554.0,77.0,2.2,18.0,247.0,403.04,326.86
2016,8,14,7,15,321.5,119.5,2.2,18.5,222.5,327.86,266.11
2016,8,14,7,30,89.0,162.0,2.2,19.0,198.0,228.54,183.18
2016,8,14,7,45,126.0,186.0,2.25,20.0,244.5,289.2,231.22
2016,8,14,8,0,163.0,210.0,2.3,21.0,291.0,344.83,273.66
2016,8,14,8,15,456.5,161.0,2.3,21.5,420.0,527.07,417.3
2016,8,14,8,30,750.0,112.0,2.3,22.0,549.0,713.4,554.18
2016,8,14,8,45,767.5,116.5,2.3,23.0,594.5,753.69,577.38
2016,8,14,9,0,785.0,121.0,2.3,24.0,640.0,792.68,600.33
2016,8,14,9,15,799.5,124.0,2.3,24.5,681.5,825.93,620.12
2016,8,14,9,30,814.0,127.0,2.3,25.0,723.0,857.29,638.45
2016,8,14,9,45,819.5,132.0,2.35,25.5,757.0,880.7,651.72
2016,8,14,10,0,825.0,137.0,2.4,26.0,791.0,901.51,663.32
2016,8,14,10,15,833.5,139.0,2.45,26.5,820.5,919.19,672.88
2016,8,14,10,30,842.0,141.0,2.5,27.0,850.0,934.17,680.73
2016,8,14,10,45,850.0,141.5,2.55,27.5,873.5,944.3,685.51
2016,8,14,11,0,858.0,142.0,2.6,28.0,897.0,946.87,685.52
2016,8,14,11,15,861.5,143.0,2.65,28.0,912.0,947.79,686.01
2016,8,14,11,30,865.0,144.0,2.7,28.0,927.0,945.78,684.73
2016,8,14,11,45,869.0,143.0,2.8,28.5,935.0,939.33,679.73
2016,8,14,12,0,873.0,142.0,2.9,29.0,943.0,929.97,672.96
2016,8,14,12,15,873.0,142.0,2.95,29.0,942.5,915.15,663.69
2016,8,14,12,30,873.0,142.0,3.0,29.0,942.0,897.6,652.72
2016,8,14,12,45,870.0,142.5,3.05,29.5,933.5,875.34,637.4
2016,8,14,13,0,867.0,143.0,3.1,30.0,925.0,850.64,620.54
2016,8,14,13,15,863.0,142.0,3.15,30.0,908.5,821.44,601.89
2016,8,14,13,30,859.0,141.0,3.2,30.0,892.0,790.12,581.74
2016,8,14,13,45,849.5,141.5,3.3,30.0,867.5,753.67,558.19
2016,8,14,14,0,840.0,142.0,3.4,30.0,843.0,715.79,532.7
2016,8,14,14,15,831.0,140.0,3.45,29.5,812.5,674.68,504.53
2016,8,14,14,30,822.0,138.0,3.5,29.0,782.0,632.51,474.87
2016,8,14,14,45,809.5,135.5,3.55,29.0,745.5,587.02,441.1
2016,8,14,15,0,797.0,133.0,3.6,29.0,709.0,541.17,406.25
2016,8,14,15,15,781.5,130.0,3.6,28.5,667.0,493.28,369.69
2016,8,14,15,30,766.0,127.0,3.6,28.0,625.0,445.75,332.34
2016,8,14,15,45,748.0,122.0,3.65,27.5,579.0,392.72,289.98
2016,8,14,16,0,730.0,117.0,3.7,27.0,533.0,343.79,249.6
2016,8,14,16,15,704.0,112.0,3.65,26.5,483.0,293.81,207.78
2016,8,14,16,30,678.0,107.0,3.6,26.0,433.0,246.09,167.52
2016,8,14,16,45,646.5,100.0,3.6,25.5,382.5,198.07,127.85
2016,8,14,17,0,615.0,93.0,3.6,25.0,332.0,153.25,92.55
2016,8,14,17,15,568.5,85.5,3.45,24.0,280.5,110.14,62.98
2016,8,14,17,30,522.0,78.0,3.3,23.0,229.0,72.07,43.25
2016,8,14,17,45,460.0,67.5,3.2,22.0,180.5,48.4,36.33
2016,8,14,18,0,398.0,57.0,3.1,21.0,132.0,42.74,31.25
2016,8,14,18,15,301.5,43.5,2.95,20.0,90.0,33.01,22.38
2016,8,14,18,30,205.0,30.0,2.8,19.0,48.0,23.3,11.92
2016,8,14,18,45,102.5,15.0,2.65,18.5,24.0,14.74,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,13.5,33.5,80.96,0.0
2016,8,15,6,0,354.0,31.0,2.9,14.0,67.0,176.96,127.09
2016,8,15,6,15,451.0,40.0,2.85,14.5,113.5,242.5,189.13
2016,8,15,6,30,548.0,49.0,2.8,15.0,160.0,317.2,254.74
2016,8,15,6,45,314.0,83.5,2.75,15.5,151.0,264.4,215.53
2016,8,15,7,0,80.0,118.0,2.7,16.0,142.0,170.79,138.3
2016,8,15,7,15,88.0,139.5,2.65,16.5,171.0,201.07,163.4
2016,8,15,7,30,96.0,161.0,2.6,17.0,200.0,231.71,187.92
2016,8,15,7,45,106.5,185.0,2.55,18.0,233.5,274.99,221.52
2016,8,15,8,0,117.0,209.0,2.5,19.0,267.0,311.25,248.71
2016,8,15,8,15,223.0,220.5,2.45,19.5,345.0,403.76,321.73
2016,8,15,8,30,329.0,232.0,2.4,20.0,423.0,511.69,403.63
2016,8,15,8,45,607.5,160.5,2.4,20.5,548.0,676.11,528.76
2016,8,15,9,0,886.0,89.0,2.4,21.0,673.0,834.11,637.69
2016,8,15,9,15,898.0,91.0,2.45,21.5,715.5,866.71,656.27
2016,8,15,9,30,910.0,93.0,2.5,22.0,758.0,897.09,674.3
2016,8,15,9,45,914.0,97.5,2.55,22.5,793.0,920.65,687.67
2016,8,15,10,0,918.0,102.0,2.6,23.0,828.0,941.32,699.14
2016,8,15,10,15,925.0,103.0,2.65,23.5,857.5,958.01,708.01
2016,8,15,10,30,932.0,104.0,2.7,24.0,887.0,971.73,715.02
2016,8,15,10,45,935.5,105.5,2.8,24.5,909.5,979.67,718.78
2016,8,15,11,0,939.0,107.0,2.9,25.0,932.0,984.44,720.61
2016,8,15,11,15,942.0,107.5,2.95,25.5,947.0,984.53,719.09
2016,8,15,11,30,945.0,108.0,3.0,26.0,962.0,981.42,715.65
2016,8,15,11,45,945.5,109.5,3.15,26.5,969.0,973.83,710.2
2016,8,15,12,0,946.0,111.0,3.3,27.0,976.0,963.11,702.78
2016,8,15,12,15,945.5,110.5,3.4,27.0,975.0,946.46,692.55
2016,8,15,12,30,945.0,110.0,3.5,27.0,974.0,926.86,680.42
2016,8,15,12,45,934.5,115.0,3.6,27.0,963.0,901.26,664.28
2016,8,15,13,0,924.0,120.0,3.7,27.0,952.0,873.29,646.49
2016,8,15,13,15,920.5,119.5,3.75,27.0,935.5,843.48,627.12
2016,8,15,13,30,917.0,119.0,3.8,27.0,919.0,811.35,606.06
2016,8,15,13,45,912.0,117.0,3.85,27.0,895.0,774.55,581.64
2016,8,15,14,0,907.0,115.0,3.9,27.0,871.0,735.84,555.7
2016,8,15,14,15,899.0,113.5,3.9,26.5,840.0,693.89,526.5
2016,8,15,14,30,891.0,112.0,3.9,26.0,809.0,650.59,495.3
2016,8,15,14,45,882.5,109.0,3.9,26.0,772.0,604.5,460.34
2016,8,15,15,0,874.0,106.0,3.9,26.0,735.0,557.52,423.87
2016,8,15,15,15,860.5,103.5,3.85,25.5,692.0,507.9,385.15
2016,8,15,15,30,847.0,101.0,3.8,25.0,649.0,454.6,342.6
2016,8,15,15,45,832.0,97.0,3.75,24.5,602.0,403.05,300.14
2016,8,15,16,0,817.0,93.0,3.7,24.0,555.0,352.15,257.06
2016,8,15,16,15,793.5,89.5,3.6,23.5,504.5,300.12,212.46
2016,8,15,16,30,770.0,86.0,3.5,23.0,454.0,250.03,169.18
2016,8,15,16,45,742.0,80.5,3.45,22.5,401.5,199.49,126.47
2016,8,15,17,0,714.0,75.0,3.4,22.0,349.0,151.75,88.28
2016,8,15,17,15,669.5,69.5,3.25,21.0,295.5,102.05,53.81
2016,8,15,17,30,625.0,64.0,3.1,20.0,242.0,60.55,33.52
2016,8,15,17,45,561.5,56.0,3.0,19.5,191.5,38.57,28.15
2016,8,15,18,0,498.0,48.0,2.9,19.0,141.0,34.69,24.52
2016,8,15,18,15,391.0,37.5,2.8,18.0,96.0,28.2,18.42
2016,8,15,18,30,284.0,27.0,2.7,17.0,51.0,21.25,9.93
2016,8,15,18,45,142.0,13.5,2.65,16.5,25.5,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,13.5,30.0,70.54,0.0
2016,8,16,6,0,286.0,32.0,2.3,14.0,60.0,153.54,109.01
2016,8,16,6,15,383.0,43.0,2.25,14.5,105.5,217.94,169.49
2016,8,16,6,30,480.0,54.0,2.2,15.0,151.0,291.6,233.69
2016,8,16,6,45,541.5,62.5,2.2,15.5,201.5,353.58,287.31
2016,8,16,7,0,603.0,71.0,2.2,16.0,252.0,420.33,342.92
2016,8,16,7,15,344.0,115.0,2.15,16.5,222.5,342.97,280.09
2016,8,16,7,30,85.0,159.0,2.1,17.0,193.0,222.48,179.53
2016,8,16,7,45,129.5,183.0,2.1,18.0,243.0,287.79,231.9
2016,8,16,8,0,174.0,207.0,2.1,19.0,293.0,348.67,278.81
2016,8,16,8,15,486.5,154.0,2.1,19.5,428.0,539.53,429.86
2016,8,16,8,30,799.0,101.0,2.1,20.0,563.0,735.94,573.48
2016,8,16,8,45,816.5,104.5,2.15,21.0,609.5,776.53,596.86
2016,8,16,9,0,834.0,108.0,2.2,22.0,656.0,815.69,620.16
2016,8,16,9,15,847.5,110.5,2.2,22.5,698.0,848.69,639.67
2016,8,16,9,30,861.0,113.0,2.2,23.0,740.0,874.61,654.24
2016,8,16,9,45,861.0,120.0,2.25,23.5,773.5,896.17,666.32
2016,8,16,10,0,861.0,127.0,2.3,24.0,807.0,919.91,679.87
2016,8,16,10,15,869.0,129.0,2.35,24.5,836.5,932.52,686.06
2016,8,16,10,30,877.0,131.0,2.4,25.0,866.0,947.44,693.94
2016,8,16,10,45,883.5,132.0,2.45,25.5,889.0,957.07,698.4
2016,8,16,11,0,890.0,133.0,2.5,26.0,912.0,963.71,701.07
2016,8,16,11,15,893.5,133.5,2.55,26.5,927.0,964.05,699.79
2016,8,16,11,30,897.0,134.0,2.6,27.0,942.0,961.35,696.71
2016,8,16,11,45,899.0,134.5,2.65,27.5,949.5,954.24,690.91
2016,8,16,12,0,901.0,135.0,2.7,28.0,957.0,944.13,683.33
2016,8,16,12,15,901.0,134.5,2.75,28.0,956.5,928.33,673.51
2016,8,16,12,30,901.0,134.0,2.8,28.0,956.0,909.72,661.93
2016,8,16,12,45,891.0,138.0,2.85,28.0,945.0,884.25,645.86
2016,8,16,13,0,881.0,142.0,2.9,28.0,934.0,856.52,628.29
2016,8,16,13,15,877.0,141.0,2.95,28.0,917.0,826.82,609.31
2016,8,16,13,30,873.0,140.0,3.0,28.0,900.0,794.95,588.76
2016,8,16,13,45,868.5,138.0,3.05,28.0,876.5,759.77,565.81
2016,8,16,14,0,864.0,136.0,3.1,28.0,853.0,722.76,540.69
2016,8,16,14,15,855.5,134.0,3.1,28.0,822.0,679.87,509.99
2016,8,16,14,30,847.0,132.0,3.1,28.0,791.0,636.96,478.62
2016,8,16,14,45,837.0,128.5,3.15,28.0,754.5,590.87,444.42
2016,8,16,15,0,827.0,125.0,3.2,28.0,718.0,544.16,408.89
2016,8,16,15,15,812.0,122.0,3.15,27.5,675.0,495.12,371.21
2016,8,16,15,30,797.0,119.0,3.1,27.0,632.0,446.35,332.64
2016,8,16,15,45,779.5,114.5,3.1,26.5,585.5,395.77,291.74
2016,8,16,16,0,762.0,110.0,3.1,26.0,539.0,346.15,250.54
2016,8,16,16,15,736.0,105.5,3.05,25.5,488.5,291.74,205.1
2016,8,16,16,30,710.0,101.0,3.0,25.0,438.0,242.9,163.76
2016,8,16,16,45,678.0,94.5,3.0,24.5,386.0,193.73,123.14
2016,8,16,17,0,646.0,88.0,3.0,24.0,334.0,147.8,87.29
2016,8,16,17,15,598.5,81.0,2.9,23.0,281.5,103.71,57.9
2016,8,16,17,30,551.0,74.0,2.8,22.0,229.0,64.78,39.37
2016,8,16,17,45,484.0,64.0,2.75,21.5,179.0,45.85,34.18
2016,8,16,18,0,417.0,54.0,2.7,21.0,129.0,40.53,29.27
2016,8,16,18,15,313.5,40.5,2.6,20.0,86.5,31.36,20.82
2016,8,16,18,30,210.0,27.0,2.5,19.0,44.0,21.01,8.88
2016,8,16,18,45,105.0,13.5,2.45,18.5,22.0,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,14.5,26.5,57.96,0.0
2016,8,17,6,0,215.0,32.0,2.5,15.0,53.0,127.91,89.18
2016,8,17,6,15,307.5,45.5,2.45,15.5,96.0,188.84,146.05
2016,8,17,6,30,400.0,59.0,2.4,16.0,139.0,260.56,208.19
2016,8,17,6,45,463.5,69.0,2.35,17.0,187.5,321.57,260.24
2016,8,17,7,0,527.0,79.0,2.3,18.0,236.0,387.56,314.44
2016,8,17,7,15,299.0,118.0,2.3,18.5,210.5,311.51,252.98
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,211.43,169.24
2016,8,17,7,45,378.0,131.5,2.3,19.5,313.0,409.01,330.98
2016,8,17,8,0,685.0,106.0,2.3,20.0,441.0,611.29,486.88
2016,8,17,8,15,710.5,110.5,2.25,20.5,490.0,658.03,518.13
2016,8,17,8,30,736.0,115.0,2.2,21.0,539.0,704.55,548.52
2016,8,17,8,45,754.5,119.5,2.2,22.0,585.0,742.27,571.21
2016,8,17,9,0,773.0,124.0,2.2,23.0,631.0,781.59,594.61
2016,8,17,9,15,788.0,127.0,2.25,23.5,672.0,814.86,614.92
2016,8,17,9,30,803.0,130.0,2.3,24.0,713.0,846.26,633.83
2016,8,17,9,45,814.5,132.5,2.35,25.0,749.0,871.97,647.51
2016,8,17,10,0,826.0,135.0,2.4,26.0,785.0,895.31,659.54
2016,8,17,10,15,834.5,137.0,2.45,26.5,814.5,912.88,669.02
2016,8,17,10,30,843.0,139.0,2.5,27.0,844.0,927.72,676.81
2016,8,17,10,45,847.0,141.5,2.6,27.5,866.0,936.11,680.9
2016,8,17,11,0,851.0,144.0,2.7,28.0,888.0,941.57,683.22
2016,8,17,11,15,855.5,145.0,2.8,28.0,903.5,938.58,681.52
2016,8,17,11,30,860.0,146.0,2.9,28.0,919.0,937.33,681.11
2016,8,17,11,45,860.0,147.5,3.0,28.5,925.5,929.54,675.16
2016,8,17,12,0,860.0,149.0,3.1,29.0,932.0,918.91,667.47
2016,8,17,12,15,859.5,149.0,3.15,29.0,931.5,903.6,657.8
2016,8,17,12,30,859.0,149.0,3.2,29.0,931.0,885.63,646.44
2016,8,17,12,45,859.0,147.5,3.3,29.0,923.0,864.06,633.01
2016,8,17,13,0,859.0,146.0,3.4,29.0,915.0,839.98,617.88
2016,8,17,13,15,854.5,145.0,3.45,29.0,898.0,810.4,598.71
2016,8,17,13,30,850.0,144.0,3.5,29.0,881.0,778.75,578.05
2016,8,17,13,45,845.5,141.5,3.55,29.0,858.0,743.24,554.6
2016,8,17,14,0,841.0,139.0,3.6,29.0,835.0,705.99,528.76
2016,8,17,14,15,832.0,137.0,3.65,28.5,804.0,664.72,500.1
2016,8,17,14,30,823.0,135.0,3.7,28.0,773.0,622.39,469.93
2016,8,17,14,45,813.5,131.0,3.75,28.0,736.5,577.08,435.93
2016,8,17,15,0,804.0,127.0,3.8,28.0,700.0,531.17,400.63
2016,8,17,15,15,788.5,124.0,3.8,27.5,657.5,482.93,363.32
2016,8,17,15,30,773.0,121.0,3.8,27.0,615.0,435.04,325.21
2016,8,17,15,45,755.5,116.0,3.85,26.5,569.0,385.17,284.64
2016,8,17,16,0,738.0,111.0,3.9,26.0,523.0,332.88,241.27
2016,8,17,16,15,711.5,106.0,3.85,25.5,473.5,282.49,198.75
2016,8,17,16,30,685.0,101.0,3.8,25.0,424.0,234.41,157.97
2016,8,17,16,45,653.0,94.5,3.8,24.5,372.5,186.6,118.5
2016,8,17,17,0,621.0,88.0,3.8,24.0,321.0,142.05,83.92
2016,8,17,17,15,572.0,80.5,3.65,23.0,270.0,98.87,55.53
2016,8,17,17,30,523.0,73.0,3.5,22.0,219.0,61.0,38.07
2016,8,17,17,45,455.5,63.0,3.4,21.0,170.5,45.24,33.7
2016,8,17,18,0,388.0,53.0,3.3,20.0,122.0,39.88,28.8
2016,8,17,18,15,285.5,39.5,3.15,19.0,81.0,30.11,19.76
2016,8,17,18,30,183.0,26.0,3.0,18.0,40.0,20.27,7.43
2016,8,17,18,45,91.5,13.0,2.9,17.5,20.0,12.78,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,49.81,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,109.91,75.33
2016,8,18,6,15,247.5,48.0,2.4,15.5,88.5,168.1,129.63
2016,8,18,6,30,332.0,64.0,2.4,16.0,129.0,234.49,187.19
2016,8,18,6,45,386.5,78.0,2.4,16.5,175.5,291.49,236.38
2016,8,18,7,0,441.0,92.0,2.4,17.0,222.0,352.98,287.78
2016,8,18,7,15,296.5,125.5,2.35,17.5,220.5,318.59,259.58
2016,8,18,7,30,152.0,159.0,2.3,18.0,219.0,271.18,219.35
2016,8,18,7,45,369.0,146.0,2.3,19.0,319.0,418.89,338.48
2016,8,18,8,0,586.0,133.0,2.3,20.0,419.0,571.19,455.05
2016,8,18,8,15,613.5,140.0,2.25,20.5,467.0,618.76,487.86
2016,8,18,8,30,641.0,147.0,2.2,21.0,515.0,666.4,520.51
2016,8,18,8,45,654.0,156.0,2.2,22.0,557.5,704.5,544.51
2016,8,18,9,0,667.0,165.0,2.2,23.0,600.0,741.26,566.86
2016,8,18,9,15,683.5,169.5,2.25,23.5,640.5,774.6,587.6
2016,8,18,9,30,700.0,174.0,2.3,24.0,681.0,806.39,607.1
2016,8,18,9,45,648.0,211.5,2.35,24.5,699.0,810.99,607.55
2016,8,18,10,0,596.0,249.0,2.4,25.0,717.0,810.52,603.64
2016,8,18,10,15,607.0,253.5,2.45,25.5,745.5,829.6,615.02
2016,8,18,10,30,618.0,258.0,2.5,26.0,774.0,846.6,624.8
2016,8,18,10,45,629.0,259.5,2.6,26.5,796.5,858.39,631.56
2016,8,18,11,0,640.0,261.0,2.7,27.0,819.0,867.89,636.85
2016,8,18,11,15,645.0,263.0,2.75,27.0,833.5,870.02,638.11
2016,8,18,11,30,650.0,265.0,2.8,27.0,848.0,869.76,637.91
2016,8,18,11,45,657.0,263.0,2.9,27.5,856.0,864.99,633.99
2016,8,18,12,0,664.0,261.0,3.0,28.0,864.0,857.84,628.55
2016,8,18,12,15,664.0,261.0,3.05,28.0,863.5,844.15,619.54
2016,8,18,12,30,664.0,261.0,3.1,28.0,863.0,828.33,609.12
2016,8,18,12,45,659.0,261.0,3.15,28.0,854.0,806.32,594.41
2016,8,18,13,0,654.0,261.0,3.2,28.0,845.0,782.62,578.47
2016,8,18,13,15,649.0,259.0,3.25,28.0,829.5,755.5,560.08
2016,8,18,13,30,644.0,257.0,3.3,28.0,814.0,727.0,540.53
2016,8,18,13,45,641.0,250.5,3.4,28.0,792.0,694.5,518.25
2016,8,18,14,0,638.0,244.0,3.5,28.0,770.0,660.79,494.72
2016,8,18,14,15,627.0,239.5,3.55,27.5,740.5,622.68,468.27
2016,8,18,14,30,616.0,235.0,3.6,27.0,711.0,584.23,440.97
2016,8,18,14,45,608.0,226.0,3.65,27.0,677.0,543.19,410.4
2016,8,18,15,0,600.0,217.0,3.7,27.0,643.0,501.92,378.98
2016,8,18,15,15,582.0,210.0,3.7,26.5,602.5,457.8,345.35
2016,8,18,15,30,564.0,203.0,3.7,26.0,562.0,414.27,311.36
2016,8,18,15,45,546.5,192.0,3.75,25.5,518.5,368.57,275.05
2016,8,18,16,0,529.0,181.0,3.8,25.0,475.0,324.15,238.97
2016,8,18,16,15,500.0,170.5,3.8,24.0,427.5,278.44,202.07
2016,8,18,16,30,471.0,160.0,3.8,23.0,380.0,235.46,167.19
2016,8,18,16,45,436.0,146.5,3.8,22.5,331.5,191.8,132.29
2016,8,18,17,0,401.0,133.0,3.8,22.0,283.0,151.77,101.86
2016,8,18,17,15,355.5,117.0,3.65,21.0,234.5,112.7,75.42
2016,8,18,17,30,310.0,101.0,3.5,20.0,186.0,83.01,60.37
2016,8,18,17,45,251.5,81.5,3.4,19.5,141.0,64.01,50.18
2016,8,18,18,0,193.0,62.0,3.3,19.0,96.0,49.67,37.3
2016,8,18,18,15,130.5,40.5,3.2,18.5,60.0,33.25,22.32
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,16.12,3.69
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,9.34,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,12.5,2.2,14.5,16.5,24.0,0.0
2016,8,19,6,0,80.0,25.0,2.5,15.0,33.0,63.71,41.1
2016,8,19,6,15,135.0,47.5,2.55,15.5,70.0,116.19,88.56
2016,8,19,6,30,190.0,70.0,2.6,16.0,107.0,172.3,137.06
2016,8,19,6,45,239.5,91.0,2.65,16.5,152.0,228.11,184.88
2016,8,19,7,0,289.0,112.0,2.7,17.0,197.0,287.83,234.9
2016,8,19,7,15,224.5,134.5,2.6,17.5,208.5,287.63,234.28
2016,8,19,7,30,160.0,157.0,2.5,18.0,220.0,273.56,221.7
2016,8,19,7,45,227.5,173.0,2.45,18.5,276.0,347.96,281.16
2016,8,19,8,0,295.0,189.0,2.4,19.0,332.0,419.33,336.49
2016,8,19,8,15,395.0,193.5,2.35,19.5,406.5,514.12,408.62
2016,8,19,8,30,495.0,198.0,2.3,20.0,481.0,606.51,476.6
2016,8,19,8,45,424.0,231.5,2.25,21.0,488.0,600.1,466.43
2016,8,19,9,0,353.0,265.0,2.2,22.0,495.0,579.83,447.02
2016,8,19,9,15,463.0,249.0,2.2,22.5,571.0,669.85,512.37
2016,8,19,9,30,573.0,233.0,2.2,23.0,647.0,755.2,571.94
2016,8,19,9,45,564.5,250.5,2.2,23.5,675.0,774.55,581.95
2016,8,19,10,0,556.0,268.0,2.2,24.0,703.0,791.43,590.75
2016,8,19,10,15,567.0,273.5,2.25,24.5,731.5,810.96,602.38
2016,8,19,10,30,578.0,279.0,2.3,25.0,760.0,828.61,612.66
2016,8,19,10,45,581.5,285.0,2.35,25.5,780.0,837.88,617.19
2016,8,19,11,0,585.0,291.0,2.4,26.0,800.0,844.97,620.38
2016,8,19,11,15,590.0,294.0,2.45,26.0,814.5,848.18,622.39
2016,8,19,11,30,595.0,297.0,2.5,26.0,829.0,849.5,623.23
2016,8,19,11,45,597.0,298.5,2.65,26.5,836.0,843.89,619.0
2016,8,19,12,0,599.0,300.0,2.8,27.0,843.0,836.14,613.38
2016,8,19,12,15,599.0,299.5,2.85,27.0,842.0,822.66,604.52
2016,8,19,12,30,599.0,299.0,2.9,27.0,841.0,807.28,594.39
2016,8,19,12,45,603.0,293.5,3.0,27.0,834.5,788.69,582.5
2016,8,19,13,0,607.0,288.0,3.1,27.0,828.0,768.23,569.21
2016,8,19,13,15,601.5,285.5,3.15,27.0,812.0,741.37,550.91
2016,8,19,13,30,596.0,283.0,3.2,27.0,796.0,713.3,531.6
2016,8,19,13,45,593.0,275.5,3.3,27.0,774.5,681.89,510.01
2016,8,19,14,0,590.0,268.0,3.4,27.0,753.0,648.77,486.85
2016,8,19,14,15,578.5,262.5,3.45,26.5,723.5,611.02,460.59
2016,8,19,14,30,567.0,257.0,3.5,26.0,694.0,573.03,433.58
2016,8,19,14,45,558.5,247.0,3.55,26.0,660.0,532.64,403.47
