Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,0,550.0,237.0,3.6,26.0,626.0,492.12,372.64
2016,8,19,15,15,531.0,228.5,3.55,25.5,585.5,448.05,339.02
2016,8,19,15,30,512.0,220.0,3.5,25.0,545.0,405.11,305.53
2016,8,19,15,45,492.0,208.5,3.5,24.5,501.5,360.5,270.19
2016,8,19,16,0,472.0,197.0,3.5,24.0,458.0,317.48,235.44
2016,8,19,16,15,443.5,184.0,3.45,23.5,411.0,272.62,199.09
2016,8,19,16,30,415.0,171.0,3.4,23.0,364.0,230.52,164.96
2016,8,19,16,45,378.5,156.0,3.4,22.5,315.5,192.67,135.18
2016,8,19,17,0,342.0,141.0,3.4,22.0,267.0,154.09,106.27
2016,8,19,17,15,299.5,122.0,3.3,21.0,220.0,115.89,80.31
2016,8,19,17,30,257.0,103.0,3.2,20.0,173.0,82.26,61.07
2016,8,19,17,45,204.0,81.0,3.15,19.5,129.0,63.62,49.8
2016,8,19,18,0,151.0,59.0,3.1,19.0,85.0,47.41,35.29
2016,8,19,18,15,100.0,37.0,3.0,18.5,51.5,30.52,19.89
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,12.84,0.63
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,7.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,20.9,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,56.02,34.89
2016,8,20,6,15,115.5,46.0,2.0,15.5,64.5,106.52,80.68
2016,8,20,6,30,165.0,69.0,2.0,16.0,100.0,159.91,126.75
2016,8,20,6,45,211.5,91.5,2.0,16.5,144.5,214.93,173.66
2016,8,20,7,0,258.0,114.0,2.0,17.0,189.0,273.5,222.47
2016,8,20,7,15,153.5,132.0,2.0,17.5,179.0,236.37,191.72
2016,8,20,7,30,49.0,150.0,2.0,18.0,169.0,189.69,151.97
2016,8,20,7,45,59.0,173.5,2.0,18.5,200.0,222.5,178.06
2016,8,20,8,0,69.0,197.0,2.0,19.0,231.0,255.76,203.76
2016,8,20,8,15,81.0,221.5,2.0,19.5,265.0,292.01,231.33
2016,8,20,8,30,93.0,246.0,2.0,20.0,299.0,328.67,258.68
2016,8,20,8,45,217.0,256.5,2.05,21.0,394.0,446.7,349.65
2016,8,20,9,0,341.0,267.0,2.1,22.0,489.0,571.57,441.43
2016,8,20,9,15,441.5,255.5,2.15,22.5,561.5,657.78,503.08
2016,8,20,9,30,542.0,244.0,2.2,23.0,634.0,739.13,560.09
2016,8,20,9,45,586.5,234.5,2.3,23.5,675.5,775.54,584.36
2016,8,20,10,0,631.0,225.0,2.4,24.0,717.0,814.45,610.36
2016,8,20,10,15,641.0,229.0,2.45,24.0,745.5,832.48,621.93
2016,8,20,10,30,651.0,233.0,2.5,24.0,774.0,848.32,632.22
2016,8,20,10,45,663.0,233.0,2.65,24.5,796.5,859.62,639.14
2016,8,20,11,0,675.0,233.0,2.8,25.0,819.0,868.57,644.43
2016,8,20,11,15,680.0,235.0,2.9,25.0,833.5,870.7,645.98
2016,8,20,11,30,685.0,237.0,3.0,25.0,848.0,870.34,646.01
2016,8,20,11,45,694.0,233.5,3.15,25.5,856.5,865.61,642.26
2016,8,20,12,0,703.0,230.0,3.3,26.0,865.0,858.39,636.9
2016,8,20,12,15,703.0,229.5,3.4,26.0,864.5,843.75,627.56
2016,8,20,12,30,703.0,229.0,3.5,26.0,864.0,826.88,616.63
2016,8,20,12,45,693.0,232.5,3.6,26.0,853.0,803.41,600.68
2016,8,20,13,0,683.0,236.0,3.7,26.0,842.0,778.31,583.49
2016,8,20,13,15,678.0,234.0,3.7,25.5,826.5,750.47,565.12
2016,8,20,13,30,673.0,232.0,3.7,25.0,811.0,721.15,545.43
2016,8,20,13,45,674.5,224.0,3.75,25.0,790.5,689.53,523.14
2016,8,20,14,0,676.0,216.0,3.8,25.0,770.0,656.31,499.32
2016,8,20,14,15,665.5,212.0,3.8,24.5,740.0,617.6,471.68
2016,8,20,14,30,655.0,208.0,3.8,24.0,710.0,578.41,443.08
2016,8,20,14,45,648.0,200.0,3.85,24.0,676.5,537.2,411.69
2016,8,20,15,0,641.0,192.0,3.9,24.0,643.0,495.58,379.27
2016,8,20,15,15,623.0,186.0,3.85,23.5,602.0,450.43,343.96
2016,8,20,15,30,605.0,180.0,3.8,23.0,561.0,406.21,308.54
2016,8,20,15,45,588.0,170.0,3.8,23.0,517.5,359.88,270.25
2016,8,20,16,0,571.0,160.0,3.8,23.0,474.0,315.04,232.51
2016,8,20,16,15,542.0,151.5,3.7,22.0,426.0,269.18,194.69
2016,8,20,16,30,513.0,143.0,3.6,21.0,378.0,226.0,159.02
2016,8,20,16,45,480.5,130.5,3.55,20.5,330.0,181.76,123.19
2016,8,20,17,0,448.0,118.0,3.5,20.0,282.0,140.87,92.06
2016,8,20,17,15,399.5,105.0,3.4,19.5,233.5,102.09,66.67
2016,8,20,17,30,351.0,92.0,3.3,19.0,185.0,68.43,54.37
2016,8,20,17,45,291.5,74.5,3.2,18.5,140.5,55.04,42.52
2016,8,20,18,0,232.0,57.0,3.1,18.0,96.0,43.07,31.64
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.5,28.8,18.38
2016,8,20,18,30,81.0,18.0,2.8,17.0,23.0,13.88,0.0
2016,8,20,18,45,40.5,9.0,2.7,16.5,11.5,8.85,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,28.27,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,75.22,47.37
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,130.18,99.11
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,197.39,157.01
2016,8,21,6,45,300.5,84.0,2.75,16.5,158.5,255.18,206.75
2016,8,21,7,0,359.0,101.0,2.8,17.0,204.0,317.89,259.4
2016,8,21,7,15,184.0,117.0,2.75,17.5,170.0,242.82,197.81
2016,8,21,7,30,9.0,133.0,2.7,18.0,136.0,139.7,110.65
2016,8,21,7,45,17.5,155.5,2.7,18.5,163.5,168.3,133.79
2016,8,21,8,0,26.0,178.0,2.7,19.0,191.0,197.4,156.72
2016,8,21,8,15,40.5,205.5,2.65,19.5,227.5,244.48,193.62
2016,8,21,8,30,55.0,233.0,2.6,20.0,264.0,285.21,224.78
2016,8,21,8,45,78.0,261.5,2.6,20.5,309.5,334.25,262.07
2016,8,21,9,0,101.0,290.0,2.6,21.0,355.0,384.11,299.22
2016,8,21,9,15,382.5,238.5,2.6,21.5,509.5,589.28,458.2
2016,8,21,9,30,664.0,187.0,2.6,22.0,664.0,784.94,600.74
2016,8,21,9,45,655.5,202.5,2.65,22.5,693.0,803.86,610.14
2016,8,21,10,0,647.0,218.0,2.7,23.0,722.0,819.98,618.82
2016,8,21,10,15,657.5,222.0,2.75,23.0,750.5,838.61,631.08
2016,8,21,10,30,668.0,226.0,2.8,23.0,779.0,855.01,641.81
2016,8,21,10,45,678.0,227.5,2.9,23.5,801.5,866.05,647.91
2016,8,21,11,0,688.0,229.0,3.0,24.0,824.0,874.68,652.45
2016,8,21,11,15,693.0,230.5,3.1,24.0,838.5,876.24,653.6
2016,8,21,11,30,698.0,232.0,3.2,24.0,853.0,875.28,653.19
2016,8,21,11,45,703.0,231.5,3.3,24.5,861.0,869.81,648.56
2016,8,21,12,0,708.0,231.0,3.4,25.0,869.0,861.83,642.37
2016,8,21,12,15,707.5,231.0,3.5,25.0,868.0,847.11,632.91
2016,8,21,12,30,707.0,231.0,3.6,25.0,867.0,830.14,621.77
2016,8,21,12,45,723.0,219.0,3.75,25.0,863.5,813.12,611.2
2016,8,21,13,0,739.0,207.0,3.9,25.0,860.0,793.4,598.55
2016,8,21,13,15,734.0,205.0,3.95,24.5,843.5,764.17,579.26
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,733.29,558.51
2016,8,21,13,45,723.0,199.5,4.1,24.0,804.0,698.79,533.92
2016,8,21,14,0,717.0,196.0,4.2,24.0,781.0,663.02,507.98
2016,8,21,14,15,706.0,192.5,4.2,23.5,750.5,622.97,479.06
2016,8,21,14,30,695.0,189.0,4.2,23.0,720.0,582.36,449.08
2016,8,21,14,45,683.0,183.5,4.25,23.0,684.0,539.02,415.65
2016,8,21,15,0,671.0,178.0,4.3,23.0,648.0,495.6,381.43
2016,8,21,15,15,652.5,172.5,4.2,22.5,606.5,449.33,344.77
2016,8,21,15,30,634.0,167.0,4.1,22.0,565.0,403.98,307.98
2016,8,21,15,45,613.0,159.5,4.1,21.5,520.0,357.06,269.32
2016,8,21,16,0,592.0,152.0,4.1,21.0,475.0,311.74,231.2
2016,8,21,16,15,562.0,144.0,4.05,20.5,426.5,265.7,192.36
2016,8,21,16,30,532.0,136.0,4.0,20.0,378.0,221.84,155.5
2016,8,21,16,45,496.0,125.0,3.95,19.5,329.0,177.45,119.53
2016,8,21,17,0,460.0,114.0,3.9,19.0,280.0,136.76,88.79
2016,8,21,17,15,410.0,101.5,3.75,18.5,231.5,97.89,63.78
2016,8,21,17,30,360.0,89.0,3.6,18.0,183.0,64.3,50.98
2016,8,21,17,45,296.0,72.5,3.5,17.5,138.0,53.64,41.44
2016,8,21,18,0,232.0,56.0,3.4,17.0,93.0,42.43,31.16
2016,8,21,18,15,154.5,36.5,3.3,16.5,57.5,28.1,17.69
2016,8,21,18,30,77.0,17.0,3.2,16.0,22.0,13.13,0.0
2016,8,21,18,45,38.5,8.5,3.1,15.5,11.0,8.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,28.31,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,75.22,46.1
2016,8,22,6,15,177.0,47.0,3.0,15.0,74.5,131.67,100.23
2016,8,22,6,30,249.0,67.0,3.0,15.0,113.0,200.02,159.61
2016,8,22,6,45,165.5,90.0,3.0,15.5,125.0,190.52,154.26
2016,8,22,7,0,82.0,113.0,3.0,16.0,137.0,166.06,134.46
2016,8,22,7,15,102.0,134.0,2.9,16.5,169.5,209.3,170.37
2016,8,22,7,30,122.0,155.0,2.8,17.0,202.0,247.5,201.29
2016,8,22,7,45,87.5,173.0,2.75,17.5,209.0,240.47,194.16
2016,8,22,8,0,53.0,191.0,2.7,18.0,216.0,237.85,190.31
2016,8,22,8,15,125.0,218.5,2.65,18.5,287.0,328.36,262.67
2016,8,22,8,30,197.0,246.0,2.6,19.0,358.0,415.24,329.88
2016,8,22,8,45,259.5,258.0,2.6,19.5,417.5,489.58,385.71
2016,8,22,9,0,322.0,270.0,2.6,20.0,477.0,558.11,436.03
2016,8,22,9,15,492.5,227.0,2.65,20.5,567.5,667.82,518.5
2016,8,22,9,30,663.0,184.0,2.7,21.0,658.0,779.41,599.19
2016,8,22,9,45,660.0,196.5,2.75,22.0,688.5,799.96,609.46
2016,8,22,10,0,657.0,209.0,2.8,23.0,719.0,817.96,618.59
2016,8,22,10,15,667.5,212.5,2.9,23.0,747.5,836.16,630.68
2016,8,22,10,30,678.0,216.0,3.0,23.0,776.0,852.11,641.26
2016,8,22,10,45,685.0,218.5,3.1,23.5,797.0,861.49,646.19
2016,8,22,11,0,692.0,221.0,3.2,24.0,818.0,868.4,649.57
2016,8,22,11,15,696.5,223.0,3.3,24.0,832.5,870.01,650.73
2016,8,22,11,30,701.0,225.0,3.4,24.0,847.0,869.08,650.29
2016,8,22,11,45,704.5,224.5,3.55,24.5,854.0,862.23,644.94
2016,8,22,12,0,708.0,224.0,3.7,25.0,861.0,852.91,638.01
2016,8,22,12,15,708.0,223.5,3.8,25.0,859.5,838.14,628.4
2016,8,22,12,30,708.0,223.0,3.9,25.0,858.0,821.12,617.3
2016,8,22,12,45,675.5,240.0,4.0,25.0,841.5,791.97,596.47
2016,8,22,13,0,643.0,257.0,4.1,25.0,825.0,762.04,574.98
2016,8,22,13,15,638.0,255.0,4.1,24.5,809.0,735.1,557.01
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,706.8,537.78
2016,8,22,13,45,631.0,245.5,4.2,24.0,771.5,674.29,514.67
2016,8,22,14,0,629.0,238.0,4.3,24.0,750.0,640.52,490.25
2016,8,22,14,15,618.0,233.5,4.3,23.5,720.5,602.71,462.95
2016,8,22,14,30,607.0,229.0,4.3,23.0,691.0,564.58,434.84
2016,8,22,14,45,598.0,220.5,4.35,23.0,656.5,523.76,403.46
2016,8,22,15,0,589.0,212.0,4.4,23.0,622.0,482.81,371.38
2016,8,22,15,15,570.5,205.0,4.35,22.5,582.0,439.01,336.9
2016,8,22,15,30,552.0,198.0,4.3,22.0,542.0,395.92,302.24
2016,8,22,15,45,533.0,187.5,4.3,21.5,498.5,350.81,265.42
2016,8,22,16,0,514.0,177.0,4.3,21.0,455.0,307.15,229.1
2016,8,22,16,15,484.0,166.5,4.2,20.5,408.0,262.26,191.73
2016,8,22,16,30,454.0,156.0,4.1,20.0,361.0,220.21,156.93
2016,8,22,16,45,420.5,142.0,4.0,19.5,313.5,177.7,122.87
2016,8,22,17,0,387.0,128.0,3.9,19.0,266.0,138.68,93.6
2016,8,22,17,15,340.5,111.5,3.75,18.5,218.5,100.57,68.69
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,73.61,59.08
2016,8,22,17,45,238.5,75.5,3.45,17.5,128.0,59.66,46.64
2016,8,22,18,0,183.0,56.0,3.3,17.0,85.0,45.15,33.43
2016,8,22,18,15,117.5,35.0,3.15,16.5,51.0,28.92,18.11
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,12.0,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,6.88,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,18.5,30.75,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,87.54,52.52
2016,8,23,6,15,204.0,45.0,2.5,16.0,76.0,145.95,110.65
2016,8,23,6,30,285.0,63.0,2.5,16.0,115.0,210.19,166.74
2016,8,23,6,45,348.5,77.0,2.55,16.5,161.5,268.6,217.27
2016,8,23,7,0,412.0,91.0,2.6,17.0,208.0,332.43,271.01
2016,8,23,7,15,308.0,120.5,2.55,17.5,218.0,316.63,258.27
2016,8,23,7,30,204.0,150.0,2.5,18.0,228.0,298.84,242.49
2016,8,23,7,45,393.0,139.0,2.45,19.0,316.5,422.89,342.16
2016,8,23,8,0,582.0,128.0,2.4,20.0,405.0,556.94,444.8
2016,8,23,8,15,610.0,135.0,2.35,20.5,453.0,604.43,478.04
2016,8,23,8,30,638.0,142.0,2.3,21.0,501.0,652.01,510.96
2016,8,23,8,45,660.5,147.0,2.3,21.5,546.0,692.9,538.51
2016,8,23,9,0,683.0,152.0,2.3,22.0,591.0,732.98,564.37
2016,8,23,9,15,700.0,156.0,2.3,22.5,631.0,766.32,584.95
2016,8,23,9,30,717.0,160.0,2.3,23.0,671.0,798.1,604.24
2016,8,23,9,45,704.0,177.0,2.35,23.5,700.0,815.98,614.22
2016,8,23,10,0,691.0,194.0,2.4,24.0,729.0,830.71,622.19
2016,8,23,10,15,701.0,197.0,2.45,24.0,757.5,848.33,633.4
2016,8,23,10,30,711.0,200.0,2.5,24.0,786.0,863.59,643.09
2016,8,23,10,45,720.5,201.5,2.6,24.5,808.0,874.39,648.98
2016,8,23,11,0,730.0,203.0,2.7,25.0,830.0,882.64,653.28
2016,8,23,11,15,734.5,204.0,2.75,25.5,845.0,883.22,652.19
2016,8,23,11,30,739.0,205.0,2.8,26.0,860.0,881.16,649.53
2016,8,23,11,45,744.0,204.5,2.9,26.5,867.5,875.39,644.86
2016,8,23,12,0,749.0,204.0,3.0,27.0,875.0,867.01,638.56
2016,8,23,12,15,748.5,204.0,3.1,27.0,874.0,851.77,629.0
2016,8,23,12,30,748.0,204.0,3.2,27.0,873.0,834.16,617.9
2016,8,23,12,45,759.0,195.0,3.3,27.0,868.0,814.99,605.74
2016,8,23,13,0,770.0,186.0,3.4,27.0,863.0,793.13,591.71
2016,8,23,13,15,765.0,184.5,3.45,27.0,846.5,764.01,572.37
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,733.15,550.85
2016,8,23,13,45,755.5,179.5,3.6,27.0,807.0,697.93,526.2
2016,8,23,14,0,751.0,176.0,3.7,27.0,784.0,662.04,500.57
2016,8,23,14,15,741.0,173.0,3.75,26.5,753.5,621.83,472.05
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,580.9,442.28
2016,8,23,14,45,720.5,164.5,3.9,26.0,687.0,536.89,408.78
2016,8,23,15,0,710.0,159.0,4.0,26.0,651.0,492.6,374.23
2016,8,23,15,15,692.0,154.5,4.0,25.5,609.5,445.73,337.44
2016,8,23,15,30,674.0,150.0,4.0,25.0,568.0,399.66,300.3
2016,8,23,15,45,654.5,143.0,4.0,24.5,522.5,351.86,261.0
2016,8,23,16,0,635.0,136.0,4.0,24.0,477.0,305.43,222.03
2016,8,23,16,15,605.5,129.0,3.95,23.5,428.5,258.06,182.22
2016,8,23,16,30,576.0,122.0,3.9,23.0,380.0,213.49,144.97
2016,8,23,16,45,540.5,112.5,3.85,22.5,330.5,168.78,109.18
2016,8,23,17,0,505.0,103.0,3.8,22.0,281.0,127.77,79.12
2016,8,23,17,15,453.0,92.0,3.65,21.0,231.5,88.17,55.45
2016,8,23,17,30,401.0,81.0,3.5,20.0,182.0,58.46,45.46
2016,8,23,17,45,333.5,66.0,3.4,19.5,137.0,48.85,36.86
2016,8,23,18,0,266.0,51.0,3.3,19.0,92.0,38.69,27.54
2016,8,23,18,15,175.0,33.5,3.2,18.0,56.0,25.88,15.21
2016,8,23,18,30,84.0,16.0,3.1,17.0,20.0,12.45,0.0
2016,8,23,18,45,42.0,8.0,3.05,16.5,10.0,7.86,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.5,13.0,2.0,14.5,20.0,38.31,0.0
2016,8,24,6,0,181.0,26.0,2.3,15.0,40.0,104.55,61.0
2016,8,24,6,15,276.5,41.0,2.3,15.0,81.5,167.92,127.48
2016,8,24,6,30,372.0,56.0,2.3,15.0,123.0,238.14,189.24
2016,8,24,6,45,441.0,66.5,2.35,15.5,172.0,301.21,244.09
2016,8,24,7,0,510.0,77.0,2.4,16.0,221.0,368.75,301.12
2016,8,24,7,15,255.0,97.0,2.35,16.5,169.0,257.95,211.41
2016,8,24,7,30,0.0,117.0,2.3,17.0,117.0,116.95,92.1
2016,8,24,7,45,11.0,145.0,2.3,17.5,150.5,152.81,121.54
2016,8,24,8,0,22.0,173.0,2.3,18.0,184.0,189.34,150.7
2016,8,24,8,15,45.0,204.0,2.3,18.5,229.0,246.08,195.68
2016,8,24,8,30,68.0,235.0,2.3,19.0,274.0,297.17,235.21
2016,8,24,8,45,157.0,258.5,2.3,20.0,357.0,400.63,315.34
2016,8,24,9,0,246.0,282.0,2.3,21.0,440.0,508.78,395.65
2016,8,24,9,15,522.0,206.5,2.3,21.5,569.5,667.86,516.48
2016,8,24,9,30,798.0,131.0,2.3,22.0,699.0,830.92,630.23
2016,8,24,9,45,820.5,128.0,2.35,22.5,737.5,859.79,646.33
2016,8,24,10,0,843.0,125.0,2.4,23.0,776.0,886.61,662.19
2016,8,24,10,15,851.0,127.0,2.45,23.5,805.0,898.79,668.21
2016,8,24,10,30,859.0,129.0,2.5,24.0,834.0,913.12,675.87
2016,8,24,10,45,864.5,130.0,2.6,24.5,856.0,921.28,679.92
2016,8,24,11,0,870.0,131.0,2.7,25.0,878.0,926.5,682.15
2016,8,24,11,15,873.5,132.0,2.75,25.0,892.5,926.92,682.27
2016,8,24,11,30,877.0,133.0,2.8,25.0,907.0,924.32,680.55
2016,8,24,11,45,877.5,134.0,2.9,25.5,913.5,916.04,674.25
2016,8,24,12,0,878.0,135.0,3.0,26.0,920.0,904.83,666.13
2016,8,24,12,15,878.0,135.0,3.05,26.0,918.5,889.35,656.22
2016,8,24,12,30,878.0,135.0,3.1,26.0,917.0,871.09,644.51
2016,8,24,12,45,858.0,145.0,3.2,26.0,903.0,843.27,626.67
2016,8,24,13,0,838.0,155.0,3.3,26.0,889.0,814.8,608.33
2016,8,24,13,15,833.5,153.5,3.35,26.0,872.0,784.29,588.21
2016,8,24,13,30,829.0,152.0,3.4,26.0,855.0,751.79,566.59
2016,8,24,13,45,822.0,150.5,3.5,26.0,830.5,715.71,541.55
2016,8,24,14,0,815.0,149.0,3.6,26.0,806.0,678.11,514.58
2016,8,24,14,15,805.0,146.5,3.6,25.5,775.0,636.4,484.71
2016,8,24,14,30,795.0,144.0,3.6,25.0,744.0,593.78,453.44
2016,8,24,14,45,782.5,141.0,3.65,25.0,706.5,548.68,418.77
2016,8,24,15,0,770.0,138.0,3.7,25.0,669.0,503.3,383.05
2016,8,24,15,15,753.0,134.0,3.7,24.5,626.5,451.85,342.56
2016,8,24,15,30,736.0,130.0,3.7,24.0,584.0,403.79,303.49
2016,8,24,15,45,714.5,125.0,3.7,24.0,537.0,354.09,261.74
2016,8,24,16,0,693.0,120.0,3.7,24.0,490.0,305.88,220.52
2016,8,24,16,15,663.5,114.5,3.65,23.0,440.0,256.94,179.45
2016,8,24,16,30,634.0,109.0,3.6,22.0,390.0,210.74,140.82
2016,8,24,16,45,596.0,101.0,3.55,21.5,339.0,164.05,103.37
2016,8,24,17,0,558.0,93.0,3.5,21.0,288.0,121.35,72.4
2016,8,24,17,15,504.5,83.5,3.4,20.0,237.5,80.86,49.28
2016,8,24,17,30,451.0,74.0,3.3,19.0,187.0,53.27,41.1
2016,8,24,17,45,376.0,61.5,3.2,18.5,140.0,45.47,34.04
2016,8,24,18,0,301.0,49.0,3.1,18.0,93.0,37.23,26.34
2016,8,24,18,15,197.5,32.0,3.05,17.5,56.5,24.77,13.99
2016,8,24,18,30,94.0,15.0,3.0,17.0,20.0,11.69,0.0
2016,8,24,18,45,47.0,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.5,2.35,14.5,20.0,40.15,0.0
2016,8,25,6,0,199.0,25.0,2.6,15.0,40.0,108.18,60.09
2016,8,25,6,15,300.0,38.0,2.6,15.5,81.5,173.81,131.31
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,245.45,194.14
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,308.38,249.04
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,377.23,307.24
2016,8,25,7,15,274.0,88.5,2.7,17.5,165.0,266.71,218.12
2016,8,25,7,30,0.0,109.0,2.7,18.0,109.0,108.38,84.74
2016,8,25,7,45,7.0,136.5,2.7,18.5,140.0,141.09,111.52
2016,8,25,8,0,14.0,164.0,2.7,19.0,171.0,174.19,137.87
2016,8,25,8,15,30.5,194.5,2.65,19.0,211.5,224.99,178.42
2016,8,25,8,30,47.0,225.0,2.6,19.0,252.0,270.19,213.83
2016,8,25,8,45,193.0,243.5,2.6,19.5,365.5,411.57,326.18
2016,8,25,9,0,339.0,262.0,2.6,20.0,479.0,560.9,439.24
2016,8,25,9,15,592.5,183.5,2.6,20.5,591.5,703.74,547.07
2016,8,25,9,30,846.0,105.0,2.6,21.0,704.0,836.63,638.55
2016,8,25,9,45,859.5,105.5,2.65,21.5,741.0,862.44,653.01
2016,8,25,10,0,873.0,106.0,2.7,22.0,778.0,885.86,666.71
2016,8,25,10,15,881.0,107.5,2.75,22.5,807.5,902.88,676.07
2016,8,25,10,30,889.0,109.0,2.8,23.0,837.0,917.03,683.62
2016,8,25,10,45,894.5,110.5,2.85,23.5,859.5,925.98,687.76
2016,8,25,11,0,900.0,112.0,2.9,24.0,882.0,931.86,690.0
2016,8,25,11,15,904.0,112.5,2.9,24.0,897.0,932.25,689.7
2016,8,25,11,30,908.0,113.0,2.9,24.0,912.0,929.53,687.5
2016,8,25,11,45,909.5,114.0,2.95,24.5,919.0,921.98,681.27
2016,8,25,12,0,911.0,115.0,3.0,25.0,926.0,911.36,673.16
2016,8,25,12,15,911.0,115.0,3.05,25.0,925.0,895.46,662.94
2016,8,25,12,30,911.0,115.0,3.1,25.0,924.0,876.67,650.86
2016,8,25,12,45,898.5,120.5,3.15,25.0,912.0,850.17,633.59
2016,8,25,13,0,886.0,126.0,3.2,25.0,900.0,821.47,614.81
2016,8,25,13,15,882.0,125.0,3.25,25.0,882.5,791.16,594.83
2016,8,25,13,30,878.0,124.0,3.3,25.0,865.0,758.65,573.22
2016,8,25,13,45,871.0,123.0,3.4,25.0,840.5,722.01,548.74
2016,8,25,14,0,864.0,122.0,3.5,25.0,816.0,683.69,521.1
2016,8,25,14,15,855.5,120.0,3.6,24.5,784.5,642.03,491.38
2016,8,25,14,30,847.0,118.0,3.7,24.0,753.0,596.76,458.22
2016,8,25,14,45,835.5,115.5,3.8,24.0,715.5,550.5,422.42
2016,8,25,15,0,824.0,113.0,3.9,24.0,678.0,503.76,385.3
2016,8,25,15,15,808.5,110.0,3.95,23.5,635.0,454.55,345.92
2016,8,25,15,30,793.0,107.0,4.0,23.0,592.0,405.69,305.64
2016,8,25,15,45,774.0,103.0,4.05,22.5,545.0,355.29,263.17
2016,8,25,16,0,755.0,99.0,4.1,22.0,498.0,306.05,220.73
2016,8,25,16,15,728.0,94.5,4.05,21.5,448.0,252.37,174.63
2016,8,25,16,30,701.0,90.0,4.0,21.0,398.0,204.26,133.42
2016,8,25,16,45,666.0,83.5,4.0,20.5,346.0,155.92,94.24
2016,8,25,17,0,631.0,77.0,4.0,20.0,294.0,111.18,61.92
2016,8,25,17,15,578.0,70.0,3.9,19.0,242.5,69.16,39.21
2016,8,25,17,30,525.0,63.0,3.8,18.0,191.0,44.06,33.18
2016,8,25,17,45,449.0,52.5,3.7,17.5,143.5,38.22,27.82
2016,8,25,18,0,373.0,42.0,3.6,17.0,96.0,31.98,21.86
2016,8,25,18,15,251.5,28.5,3.45,16.5,58.0,22.29,11.64
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,14.74,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.0,2.1,14.5,20.5,42.37,0.0
2016,8,26,6,0,220.0,24.0,2.4,15.0,41.0,113.71,59.42
2016,8,26,6,15,327.5,36.5,2.45,15.5,83.5,181.86,136.85
2016,8,26,6,30,435.0,49.0,2.5,16.0,126.0,256.75,202.63
2016,8,26,6,45,217.5,69.5,2.55,16.5,108.0,188.08,151.28
2016,8,26,7,0,0.0,90.0,2.6,17.0,90.0,91.16,70.97
2016,8,26,7,15,4.5,109.5,2.6,17.5,111.0,113.29,89.43
2016,8,26,7,30,9.0,129.0,2.6,18.0,132.0,135.69,107.62
2016,8,26,7,45,39.0,160.0,2.6,18.5,178.0,194.06,155.26
2016,8,26,8,0,69.0,191.0,2.6,19.0,224.0,248.78,198.89
2016,8,26,8,15,193.5,207.0,2.6,19.5,312.0,363.36,290.78
2016,8,26,8,30,318.0,223.0,2.6,20.0,400.0,486.54,385.72
2016,8,26,8,45,568.5,164.0,2.6,20.5,512.5,635.52,499.96
2016,8,26,9,0,819.0,105.0,2.6,21.0,625.0,782.65,604.38
2016,8,26,9,15,833.0,107.5,2.6,21.5,666.5,815.2,623.27
2016,8,26,9,30,847.0,110.0,2.6,22.0,708.0,845.69,641.48
2016,8,26,9,45,821.0,130.5,2.65,22.5,734.5,858.95,648.13
2016,8,26,10,0,795.0,151.0,2.7,23.0,761.0,868.02,652.15
2016,8,26,10,15,804.0,153.5,2.75,23.0,790.0,885.58,663.33
2016,8,26,10,30,813.0,156.0,2.8,23.0,819.0,900.48,672.72
2016,8,26,10,45,819.0,158.0,2.85,23.5,841.0,909.37,676.88
2016,8,26,11,0,825.0,160.0,2.9,24.0,863.0,915.4,679.25
2016,8,26,11,15,828.5,160.5,2.95,24.0,877.5,914.72,678.61
2016,8,26,11,30,832.0,161.0,3.0,24.0,892.0,911.14,676.19
2016,8,26,11,45,834.5,161.5,3.1,24.5,898.5,903.76,670.4
2016,8,26,12,0,837.0,162.0,3.2,25.0,905.0,893.53,662.8
2016,8,26,12,15,836.5,161.5,3.25,25.0,903.5,876.92,651.98
2016,8,26,12,30,836.0,161.0,3.3,25.0,902.0,857.68,639.46
2016,8,26,12,45,838.5,157.5,3.4,25.0,894.0,835.42,625.17
2016,8,26,13,0,841.0,154.0,3.5,25.0,886.0,810.59,609.08
2016,8,26,13,15,836.0,153.0,3.55,25.0,868.5,779.98,588.68
2016,8,26,13,30,831.0,152.0,3.6,25.0,851.0,747.4,566.81
2016,8,26,13,45,826.5,148.5,3.7,25.0,827.0,710.99,541.09
2016,8,26,14,0,822.0,145.0,3.8,25.0,803.0,672.92,513.54
2016,8,26,14,15,812.5,142.5,3.85,24.5,771.5,631.18,483.48
2016,8,26,14,30,803.0,140.0,3.9,24.0,740.0,588.5,451.91
2016,8,26,14,45,793.5,135.5,3.95,24.0,703.0,543.23,416.75
2016,8,26,15,0,784.0,131.0,4.0,24.0,666.0,497.42,380.28
2016,8,26,15,15,767.0,127.5,4.0,23.5,623.0,448.91,341.45
2016,8,26,15,30,750.0,124.0,4.0,23.0,580.0,397.67,299.53
2016,8,26,15,45,731.5,118.0,4.0,23.0,533.5,347.52,256.92
2016,8,26,16,0,713.0,112.0,4.0,23.0,487.0,298.55,214.58
2016,8,26,16,15,684.0,106.5,3.95,22.5,436.5,248.88,172.18
2016,8,26,16,30,655.0,101.0,3.9,22.0,386.0,201.86,132.5
2016,8,26,16,45,618.5,93.5,3.85,21.5,334.5,154.97,95.12
2016,8,26,17,0,582.0,86.0,3.8,21.0,283.0,111.89,64.66
2016,8,26,17,15,527.0,77.0,3.65,20.0,232.0,70.93,42.93
2016,8,26,17,30,472.0,68.0,3.5,19.0,181.0,48.87,37.22
2016,8,26,17,45,394.5,56.0,3.4,18.5,134.5,41.82,30.79
2016,8,26,18,0,317.0,44.0,3.3,18.0,88.0,33.46,22.95
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,22.1,10.85
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,12.78,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,31.1,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,85.94,40.52
2016,8,27,6,15,233.5,41.0,2.35,15.0,74.0,150.75,113.09
2016,8,27,6,30,327.0,58.0,2.4,15.0,114.0,219.69,173.86
2016,8,27,6,45,396.0,70.5,2.45,15.5,162.0,280.26,226.72
2016,8,27,7,0,465.0,83.0,2.5,16.0,210.0,346.78,283.13
2016,8,27,7,15,232.5,96.0,2.45,16.5,159.5,242.84,198.9
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,108.51,85.2
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,131.01,103.55
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,153.56,121.39
2016,8,27,8,15,25.5,187.0,2.4,18.5,201.0,206.05,163.54
2016,8,27,8,30,47.0,223.0,2.4,19.0,249.0,267.94,212.06
2016,8,27,8,45,192.0,241.5,2.45,19.5,361.5,407.82,323.14
2016,8,27,9,0,337.0,260.0,2.5,20.0,474.0,555.59,435.09
2016,8,27,9,15,555.5,200.5,2.55,20.5,580.0,685.18,532.61
2016,8,27,9,30,774.0,141.0,2.6,21.0,686.0,815.64,624.3
2016,8,27,9,45,781.0,146.5,2.65,21.5,720.0,839.53,637.61
2016,8,27,10,0,788.0,152.0,2.7,22.0,754.0,860.92,650.08
2016,8,27,10,15,797.0,154.0,2.75,22.0,782.5,877.81,660.77
2016,8,27,10,30,806.0,156.0,2.8,22.0,811.0,892.06,669.78
2016,8,27,10,45,814.0,156.5,2.85,22.5,833.5,901.1,674.09
2016,8,27,11,0,822.0,157.0,2.9,23.0,856.0,907.32,676.63
2016,8,27,11,15,825.5,158.0,2.95,23.0,870.0,907.12,676.3
2016,8,27,11,30,829.0,159.0,3.0,23.0,884.0,904.0,674.18
2016,8,27,11,45,832.5,158.0,3.1,23.5,890.5,895.98,667.92
2016,8,27,12,0,836.0,157.0,3.2,24.0,897.0,885.1,659.86
2016,8,27,12,15,835.0,157.0,3.3,24.0,895.5,868.56,649.31
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,849.39,637.02
2016,8,27,12,45,830.0,157.0,3.5,24.0,884.0,825.27,621.3
2016,8,27,13,0,826.0,157.0,3.6,24.0,874.0,798.86,603.96
2016,8,27,13,15,821.5,156.0,3.65,24.0,856.5,768.98,583.88
2016,8,27,13,30,817.0,155.0,3.7,24.0,839.0,737.14,562.11
2016,8,27,13,45,814.5,150.5,3.8,24.0,815.5,701.57,536.7
2016,8,27,14,0,812.0,146.0,3.9,24.0,792.0,664.23,509.48
2016,8,27,14,15,802.0,143.5,3.9,23.5,761.0,622.54,479.06
2016,8,27,14,30,792.0,141.0,3.9,23.0,730.0,579.96,447.22
2016,8,27,14,45,785.0,135.5,3.95,23.0,694.0,535.53,412.48
2016,8,27,15,0,778.0,130.0,4.0,23.0,658.0,490.37,376.28
2016,8,27,15,15,761.0,126.5,4.0,22.5,615.0,442.14,337.42
2016,8,27,15,30,744.0,123.0,4.0,22.0,572.0,391.21,295.47
2016,8,27,15,45,729.0,116.0,4.0,21.5,526.5,341.68,253.56
2016,8,27,16,0,714.0,109.0,4.0,21.0,481.0,293.0,211.47
2016,8,27,16,15,685.0,103.5,3.95,20.5,431.0,243.37,168.75
2016,8,27,16,30,656.0,98.0,3.9,20.0,381.0,196.39,128.86
2016,8,27,16,45,623.0,90.0,3.85,19.5,330.5,149.59,91.35
2016,8,27,17,0,590.0,82.0,3.8,19.0,280.0,106.24,60.79
2016,8,27,17,15,535.5,73.5,3.7,18.5,229.0,65.51,39.92
2016,8,27,17,30,481.0,65.0,3.6,18.0,178.0,46.51,35.29
2016,8,27,17,45,405.5,53.0,3.5,17.5,131.5,39.34,28.72
2016,8,27,18,0,330.0,41.0,3.4,17.0,85.0,31.68,21.43
2016,8,27,18,15,212.0,26.0,3.25,16.5,49.5,20.4,8.89
2016,8,27,18,30,94.0,11.0,3.1,16.0,14.0,10.81,0.0
2016,8,27,18,45,47.0,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.5,11.5,1.35,13.5,17.5,36.35,0.0
2016,8,28,6,0,183.0,23.0,1.5,14.0,35.0,97.62,41.79
2016,8,28,6,15,287.0,37.0,1.5,14.5,76.5,165.86,123.93
2016,8,28,6,30,391.0,51.0,1.5,15.0,118.0,238.45,187.7
2016,8,28,6,45,464.5,61.0,1.55,15.5,167.5,302.19,243.04
2016,8,28,7,0,538.0,71.0,1.6,16.0,217.0,371.87,301.59
2016,8,28,7,15,269.0,84.0,1.55,16.5,157.0,256.92,209.72
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,95.73,74.48
2016,8,28,7,45,2.5,124.5,1.45,17.5,126.0,125.49,98.94
2016,8,28,8,0,5.0,152.0,1.4,18.0,155.0,155.36,122.65
2016,8,28,8,15,12.5,175.5,1.4,18.5,182.5,184.54,145.53
2016,8,28,8,30,20.0,199.0,1.4,19.0,210.0,214.09,168.28
2016,8,28,8,45,77.0,242.0,1.45,19.5,290.0,311.21,244.49
2016,8,28,9,0,134.0,285.0,1.5,20.0,370.0,412.26,320.7
2016,8,28,9,15,486.0,200.0,1.55,20.5,536.5,626.27,485.04
2016,8,28,9,30,838.0,115.0,1.6,21.0,703.0,839.47,633.12
2016,8,28,9,45,849.0,117.5,1.7,22.0,739.0,864.78,645.14
2016,8,28,10,0,860.0,120.0,1.8,23.0,775.0,882.86,654.33
2016,8,28,10,15,868.0,121.5,1.9,23.0,804.5,899.38,665.12
2016,8,28,10,30,876.0,123.0,2.0,23.0,834.0,913.08,674.15
2016,8,28,10,45,882.0,124.0,2.15,23.5,856.0,921.54,679.04
2016,8,28,11,0,888.0,125.0,2.3,24.0,878.0,926.98,682.03
2016,8,28,11,15,891.5,125.5,2.4,24.0,892.5,926.61,682.15
2016,8,28,11,30,895.0,126.0,2.5,24.0,907.0,923.17,680.38
2016,8,28,11,45,897.0,126.0,2.65,24.5,913.5,914.83,674.57
2016,8,28,12,0,899.0,126.0,2.8,25.0,920.0,903.48,666.81
2016,8,28,12,15,899.0,126.0,2.9,25.0,918.5,887.44,656.91
2016,8,28,12,30,899.0,126.0,3.0,25.0,917.0,868.55,645.12
2016,8,28,12,45,912.0,116.5,3.1,25.5,911.5,848.23,631.11
2016,8,28,13,0,925.0,107.0,3.2,26.0,906.0,824.66,614.91
2016,8,28,13,15,921.0,106.5,3.3,25.5,888.5,793.64,595.93
2016,8,28,13,30,917.0,106.0,3.4,25.0,871.0,760.31,575.13
2016,8,28,13,45,911.0,104.5,3.5,25.0,846.0,722.51,549.81
2016,8,28,14,0,905.0,103.0,3.6,25.0,821.0,682.88,521.29
2016,8,28,14,15,896.5,101.5,3.6,24.5,789.0,640.05,490.18
2016,8,28,14,30,888.0,100.0,3.6,24.0,757.0,595.95,457.27
2016,8,28,14,45,877.0,98.0,3.65,24.0,719.0,549.02,420.59
2016,8,28,15,0,866.0,96.0,3.7,24.0,681.0,501.43,382.44
2016,8,28,15,15,851.5,93.5,3.65,23.5,637.5,451.47,341.99
2016,8,28,15,30,837.0,91.0,3.6,23.0,594.0,397.8,297.61
2016,8,28,15,45,817.5,88.0,3.55,23.0,545.5,346.07,253.12
2016,8,28,16,0,798.0,85.0,3.5,23.0,497.0,295.47,208.88
2016,8,28,16,15,771.5,81.0,3.45,22.5,446.0,243.76,164.27
2016,8,28,16,30,745.0,77.0,3.4,22.0,395.0,194.38,122.34
2016,8,28,16,45,707.5,72.5,3.35,21.5,342.0,145.72,83.93
2016,8,28,17,0,670.0,68.0,3.3,21.0,289.0,97.36,50.73
2016,8,28,17,15,616.5,61.5,3.15,20.0,237.0,54.32,30.72
2016,8,28,17,30,563.0,55.0,3.0,19.0,185.0,38.05,27.74
2016,8,28,17,45,477.0,46.0,2.9,18.5,136.0,33.25,23.28
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,28.16,18.25
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,18.73,6.7
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,10.81,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.9,13.5,18.0,39.28,0.0
2016,8,29,6,0,206.0,23.0,2.2,14.0,36.0,104.55,38.75
2016,8,29,6,15,319.5,35.0,2.3,14.5,78.0,175.09,130.41
2016,8,29,6,30,433.0,47.0,2.4,15.0,120.0,250.76,197.58
2016,8,29,6,45,503.5,55.5,2.5,15.5,169.0,313.04,252.57
2016,8,29,7,0,574.0,64.0,2.6,16.0,218.0,380.98,310.6
2016,8,29,7,15,287.0,88.0,2.55,16.0,165.0,271.12,222.67
2016,8,29,7,30,0.0,112.0,2.5,16.0,112.0,111.91,88.34
2016,8,29,7,45,0.0,123.0,2.5,16.5,123.0,122.36,96.81
2016,8,29,8,0,0.0,134.0,2.5,17.0,134.0,132.92,104.95
2016,8,29,8,15,0.0,147.0,2.5,17.0,147.5,145.62,114.94
2016,8,29,8,30,0.0,160.0,2.5,17.0,161.0,158.33,124.83
2016,8,29,8,45,79.0,222.0,2.55,17.5,272.5,290.52,231.95
2016,8,29,9,0,158.0,284.0,2.6,18.0,384.0,429.96,339.9
2016,8,29,9,15,232.5,294.5,2.6,18.5,451.5,503.57,395.27
2016,8,29,9,30,307.0,305.0,2.6,19.0,519.0,588.06,457.35
2016,8,29,9,45,602.0,199.5,2.65,20.0,647.5,742.0,573.73
2016,8,29,10,0,897.0,94.0,2.7,21.0,776.0,884.97,670.16
2016,8,29,10,15,904.5,95.5,2.75,21.5,805.0,901.64,678.26
2016,8,29,10,30,912.0,97.0,2.8,22.0,834.0,915.35,685.54
2016,8,29,10,45,918.0,97.0,2.85,22.5,856.0,923.09,688.91
2016,8,29,11,0,924.0,97.0,2.9,23.0,878.0,927.71,690.34
2016,8,29,11,15,927.5,97.5,2.95,23.0,892.5,927.43,689.98
2016,8,29,11,30,931.0,98.0,3.0,23.0,907.0,923.96,687.64
2016,8,29,11,45,770.0,195.5,3.1,23.5,868.0,875.49,654.09
2016,8,29,12,0,609.0,293.0,3.2,24.0,829.0,819.73,612.3
2016,8,29,12,15,630.0,274.5,3.25,24.0,828.0,806.13,604.23
2016,8,29,12,30,651.0,256.0,3.3,24.0,827.0,789.9,593.95
2016,8,29,12,45,777.5,184.5,3.4,24.0,859.0,804.01,606.73
