Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,0,904.0,113.0,3.5,24.0,891.0,810.87,612.19
2016,8,29,13,15,900.0,112.0,3.55,24.0,874.0,779.86,591.21
2016,8,29,13,30,896.0,111.0,3.6,24.0,857.0,746.61,568.79
2016,8,29,13,45,701.5,196.0,3.7,24.0,769.5,659.8,504.24
2016,8,29,14,0,507.0,281.0,3.8,24.0,682.0,585.18,446.51
2016,8,29,14,15,690.0,192.0,3.85,23.5,713.5,591.2,454.57
2016,8,29,14,30,873.0,103.0,3.9,23.0,745.0,586.64,452.9
2016,8,29,14,45,865.0,99.5,3.95,23.0,708.0,540.5,416.3
2016,8,29,15,0,857.0,96.0,4.0,23.0,671.0,493.49,378.24
2016,8,29,15,15,842.0,93.5,3.95,22.5,627.5,443.73,337.6
2016,8,29,15,30,827.0,91.0,3.9,22.0,584.0,390.32,293.07
2016,8,29,15,45,812.0,86.5,3.9,22.0,537.0,339.24,248.75
2016,8,29,16,0,797.0,82.0,3.9,22.0,490.0,288.88,204.32
2016,8,29,16,15,770.5,78.5,3.85,21.5,439.5,237.73,159.89
2016,8,29,16,30,744.0,75.0,3.8,21.0,389.0,188.91,118.31
2016,8,29,16,45,710.5,69.5,3.75,20.5,337.0,140.03,79.68
2016,8,29,17,0,677.0,64.0,3.7,20.0,285.0,94.62,49.27
2016,8,29,17,15,622.5,58.0,3.55,19.0,233.0,48.47,27.94
2016,8,29,17,30,568.0,52.0,3.4,18.0,181.0,35.78,25.84
2016,8,29,17,45,481.5,43.5,3.3,17.5,132.5,31.3,21.64
2016,8,29,18,0,395.0,35.0,3.2,17.0,84.0,26.56,16.86
2016,8,29,18,15,197.5,24.0,3.05,16.5,48.5,19.02,5.57
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,44.86,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,117.5,34.99
2016,8,30,6,15,377.0,30.0,3.05,16.5,78.5,189.83,139.62
2016,8,30,6,30,494.0,40.0,3.1,17.0,121.0,267.0,208.62
2016,8,30,6,45,564.5,46.5,3.15,17.5,171.5,329.31,263.88
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,395.03,320.25
2016,8,30,7,15,680.5,57.5,3.2,18.5,274.5,452.47,368.09
2016,8,30,7,30,726.0,62.0,3.2,19.0,327.0,512.35,416.01
2016,8,30,7,45,758.5,65.5,3.2,19.5,379.5,564.93,456.59
2016,8,30,8,0,791.0,69.0,3.2,20.0,432.0,618.18,496.33
2016,8,30,8,15,814.0,72.0,3.2,20.5,482.0,664.48,528.17
2016,8,30,8,30,837.0,75.0,3.2,21.0,532.0,705.83,555.63
2016,8,30,8,45,855.0,77.0,3.2,21.5,578.5,745.55,581.42
2016,8,30,9,0,873.0,79.0,3.2,22.0,625.0,783.78,605.73
2016,8,30,9,15,885.5,80.5,3.25,22.0,666.5,815.22,626.4
2016,8,30,9,30,898.0,82.0,3.3,22.0,708.0,844.43,645.47
2016,8,30,9,45,908.0,83.5,3.35,22.5,743.5,869.08,660.08
2016,8,30,10,0,918.0,85.0,3.4,23.0,779.0,891.04,672.82
2016,8,30,10,15,924.5,86.0,3.45,23.5,808.0,906.53,681.17
2016,8,30,10,30,931.0,87.0,3.5,24.0,837.0,918.99,687.57
2016,8,30,10,45,937.0,86.5,3.6,24.5,859.0,926.29,690.89
2016,8,30,11,0,943.0,86.0,3.7,25.0,881.0,930.42,692.21
2016,8,30,11,15,945.5,86.5,3.7,25.0,895.0,929.24,690.87
2016,8,30,11,30,948.0,87.0,3.7,25.0,909.0,924.8,687.51
2016,8,30,11,45,950.5,86.5,3.75,25.0,915.5,916.09,681.7
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,904.17,673.84
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,887.04,662.29
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,866.9,648.78
2016,8,30,12,45,948.0,87.0,3.8,25.0,907.5,842.0,632.06
2016,8,30,13,0,944.0,88.0,3.8,25.0,897.0,814.42,613.52
2016,8,30,13,15,940.0,87.0,3.8,25.0,879.5,782.39,591.84
2016,8,30,13,30,936.0,86.0,3.8,25.0,862.0,747.99,568.43
2016,8,30,13,45,931.0,85.0,3.8,25.0,837.0,710.71,542.85
2016,8,30,14,0,926.0,84.0,3.8,25.0,812.0,671.46,514.26
2016,8,30,14,15,918.0,82.5,3.8,24.5,780.0,628.16,482.47
2016,8,30,14,30,910.0,81.0,3.8,24.0,748.0,583.49,448.79
2016,8,30,14,45,899.5,79.5,3.8,24.0,710.0,536.39,411.48
2016,8,30,15,0,889.0,78.0,3.8,24.0,672.0,488.55,372.64
2016,8,30,15,15,875.5,76.0,3.75,23.5,628.5,438.5,331.67
2016,8,30,15,30,862.0,74.0,3.7,23.0,585.0,388.46,289.51
2016,8,30,15,45,844.5,71.5,3.65,22.5,537.5,336.9,245.18
2016,8,30,16,0,827.0,69.0,3.6,22.0,490.0,286.2,200.76
2016,8,30,16,15,802.0,66.0,3.5,21.5,439.0,230.14,152.24
2016,8,30,16,30,777.0,63.0,3.4,21.0,388.0,180.46,109.86
2016,8,30,16,45,741.5,59.0,3.35,21.0,335.5,131.03,71.04
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,85.25,41.28
2016,8,30,17,15,654.0,50.0,3.15,20.0,231.0,42.24,24.6
2016,8,30,17,30,602.0,45.0,3.0,19.0,179.0,33.05,23.32
2016,8,30,17,45,516.5,38.0,2.95,18.5,130.5,29.2,19.68
2016,8,30,18,0,431.0,31.0,2.9,18.0,82.0,23.11,13.75
2016,8,30,18,15,215.5,15.5,2.9,17.5,41.0,11.27,0.0
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,46.9,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,121.81,25.83
2016,8,31,6,15,401.5,28.5,3.15,15.5,79.0,196.14,143.93
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,271.83,212.73
2016,8,31,6,45,591.0,44.0,3.3,16.5,173.0,334.63,268.92
2016,8,31,7,0,660.0,50.0,3.4,17.0,224.0,402.71,327.63
2016,8,31,7,15,704.5,54.5,3.4,17.5,277.0,460.52,376.1
2016,8,31,7,30,749.0,59.0,3.4,18.0,330.0,520.68,424.54
2016,8,31,7,45,779.0,62.5,3.45,18.5,382.5,572.49,464.89
2016,8,31,8,0,809.0,66.0,3.5,19.0,435.0,624.75,504.27
2016,8,31,8,15,831.0,69.0,3.5,19.0,485.5,666.71,534.0
2016,8,31,8,30,853.0,72.0,3.5,19.0,536.0,712.08,565.8
2016,8,31,8,45,868.5,74.5,3.55,19.5,582.0,750.89,591.39
2016,8,31,9,0,884.0,77.0,3.6,20.0,628.0,788.02,615.44
2016,8,31,9,15,896.5,79.0,3.65,20.5,670.0,820.23,635.69
2016,8,31,9,30,909.0,81.0,3.7,21.0,712.0,850.16,654.2
2016,8,31,9,45,912.5,85.5,3.75,21.5,746.0,872.69,667.43
2016,8,31,10,0,916.0,90.0,3.8,22.0,780.0,892.24,678.62
2016,8,31,10,15,922.5,91.0,3.85,22.0,809.0,907.59,688.28
2016,8,31,10,30,929.0,92.0,3.9,22.0,838.0,919.9,695.99
2016,8,31,10,45,934.0,93.0,3.95,22.0,860.0,927.76,700.77
2016,8,31,11,0,939.0,94.0,4.0,22.0,882.0,932.4,703.52
2016,8,31,11,15,941.5,94.5,4.05,22.0,896.0,931.07,702.32
2016,8,31,11,30,944.0,95.0,4.1,22.0,910.0,926.49,699.07
2016,8,31,11,45,945.0,95.0,4.15,22.0,916.0,916.87,692.5
2016,8,31,12,0,946.0,95.0,4.2,22.0,922.0,904.07,683.88
2016,8,31,12,15,945.5,95.0,4.2,22.0,920.0,886.9,672.09
2016,8,31,12,30,945.0,95.0,4.2,22.0,918.0,866.73,658.31
2016,8,31,12,45,937.5,98.0,4.25,22.0,906.5,841.0,640.93
2016,8,31,13,0,930.0,101.0,4.3,22.0,895.0,812.76,621.78
2016,8,31,13,15,925.5,100.5,4.3,22.0,877.0,781.07,599.92
2016,8,31,13,30,921.0,100.0,4.3,22.0,859.0,747.08,576.36
2016,8,31,13,45,917.0,97.5,4.35,22.0,834.0,709.42,550.09
2016,8,31,14,0,913.0,95.0,4.4,22.0,809.0,669.77,520.33
2016,8,31,14,15,904.5,93.5,4.4,22.0,777.0,626.54,487.06
2016,8,31,14,30,896.0,92.0,4.4,22.0,745.0,582.03,452.08
2016,8,31,14,45,887.0,89.5,4.4,22.0,706.5,535.27,414.55
2016,8,31,15,0,878.0,87.0,4.4,22.0,668.0,487.69,375.4
2016,8,31,15,15,863.0,84.5,4.35,21.5,624.0,437.0,333.44
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,386.47,290.45
2016,8,31,15,45,830.5,78.5,4.25,21.0,532.5,334.67,245.02
2016,8,31,16,0,813.0,75.0,4.2,21.0,485.0,279.55,196.46
2016,8,31,16,15,786.5,71.5,4.1,20.5,433.5,227.74,151.2
2016,8,31,16,30,760.0,68.0,4.0,20.0,382.0,178.24,109.08
2016,8,31,16,45,724.5,63.5,3.95,19.5,329.5,129.39,71.14
2016,8,31,17,0,689.0,59.0,3.9,19.0,277.0,84.23,42.42
2016,8,31,17,15,633.5,53.5,3.75,18.5,225.0,41.92,31.3
2016,8,31,17,30,578.0,48.0,3.6,18.0,173.0,32.94,23.31
2016,8,31,17,45,486.0,40.0,3.45,17.5,125.0,28.74,19.32
2016,8,31,18,0,394.0,32.0,3.3,17.0,77.0,24.31,14.68
2016,8,31,18,15,197.0,16.0,3.15,16.5,38.5,11.87,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,46.87,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,121.19,12.54
2016,9,1,6,15,406.0,28.5,3.05,15.5,78.5,196.93,143.51
2016,9,1,6,30,529.0,38.0,3.1,16.0,122.0,273.42,213.46
2016,9,1,6,45,596.0,44.5,3.15,16.5,173.0,336.08,269.59
2016,9,1,7,0,663.0,51.0,3.2,17.0,224.0,403.82,327.98
2016,9,1,7,15,708.5,55.5,3.15,17.0,278.0,462.23,377.52
2016,9,1,7,30,754.0,60.0,3.1,17.0,332.0,523.03,427.15
2016,9,1,7,45,785.0,64.0,3.05,17.5,385.0,576.18,468.26
2016,9,1,8,0,816.0,68.0,3.0,18.0,438.0,629.83,508.27
2016,9,1,8,15,580.5,139.0,2.95,18.5,417.5,575.29,461.14
2016,9,1,8,30,345.0,210.0,2.9,19.0,397.0,487.4,388.36
2016,9,1,8,45,358.5,228.0,2.9,19.5,437.0,525.77,416.35
2016,9,1,9,0,372.0,246.0,2.9,20.0,477.0,563.64,442.78
2016,9,1,9,15,645.5,164.0,2.9,20.5,597.0,715.34,558.45
2016,9,1,9,30,919.0,82.0,2.9,21.0,717.0,857.17,655.46
2016,9,1,9,45,925.5,85.0,2.9,21.5,752.5,880.7,667.89
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,901.33,679.29
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,917.22,689.2
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,930.02,697.16
2016,9,1,10,45,949.5,91.5,3.1,22.5,868.5,937.08,700.39
2016,9,1,11,0,953.0,93.0,3.2,23.0,890.0,940.86,701.58
2016,9,1,11,15,956.0,93.5,3.35,23.0,904.5,939.86,701.38
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,935.54,699.08
2016,9,1,11,45,957.5,95.5,3.65,23.0,924.0,925.05,692.69
2016,9,1,12,0,956.0,97.0,3.8,23.0,929.0,911.38,684.2
2016,9,1,12,15,955.5,97.0,3.9,22.5,927.0,893.94,674.21
2016,9,1,12,30,955.0,97.0,4.0,22.0,925.0,873.47,662.12
2016,9,1,12,45,949.5,98.0,4.15,22.0,914.0,847.07,644.81
2016,9,1,13,0,944.0,99.0,4.3,22.0,903.0,818.07,625.6
2016,9,1,13,15,940.0,98.5,4.3,21.5,885.0,786.28,604.88
2016,9,1,13,30,936.0,98.0,4.3,21.0,867.0,752.13,582.3
2016,9,1,13,45,930.0,97.0,4.3,21.0,841.0,713.96,555.3
2016,9,1,14,0,924.0,96.0,4.3,21.0,815.0,673.9,524.88
2016,9,1,14,15,915.5,94.5,4.2,20.5,782.5,630.19,491.8
2016,9,1,14,30,907.0,93.0,4.1,20.0,750.0,585.17,456.9
2016,9,1,14,45,896.5,91.0,4.05,20.0,711.5,537.58,418.39
2016,9,1,15,0,886.0,89.0,4.0,20.0,673.0,489.27,378.36
2016,9,1,15,15,870.5,86.5,4.0,19.5,628.5,437.97,335.74
2016,9,1,15,30,855.0,84.0,4.0,19.0,584.0,386.88,292.06
2016,9,1,15,45,748.5,98.0,4.0,19.0,508.5,318.34,235.12
2016,9,1,16,0,642.0,112.0,4.0,19.0,433.0,259.96,186.84
2016,9,1,16,15,699.5,92.0,3.9,18.5,407.5,220.23,149.1
2016,9,1,16,30,757.0,72.0,3.8,18.0,382.0,177.55,109.31
2016,9,1,16,45,713.0,68.0,3.75,18.0,328.0,128.55,71.65
2016,9,1,17,0,669.0,64.0,3.7,18.0,274.0,80.62,41.37
2016,9,1,17,15,610.5,58.0,3.5,17.5,221.5,38.94,28.8
2016,9,1,17,30,552.0,52.0,3.3,17.0,169.0,36.63,26.63
2016,9,1,17,45,446.0,43.5,3.15,16.5,120.5,32.19,22.36
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,27.55,17.26
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,13.45,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,32.5,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,86.75,0.0
2016,9,2,6,15,298.0,31.0,2.55,15.5,69.0,160.2,115.68
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,237.02,184.72
2016,9,2,6,45,491.5,52.0,2.7,16.5,158.0,298.94,239.55
2016,9,2,7,0,563.0,61.0,2.8,17.0,207.0,366.71,297.63
2016,9,2,7,15,612.0,67.0,2.7,17.5,258.0,424.07,345.4
2016,9,2,7,30,661.0,73.0,2.6,18.0,309.0,484.35,393.57
2016,9,2,7,45,694.5,78.0,2.55,18.5,360.0,536.27,433.6
2016,9,2,8,0,728.0,83.0,2.5,19.0,411.0,586.94,471.36
2016,9,2,8,15,753.0,86.5,2.45,19.5,460.0,632.8,504.02
2016,9,2,8,30,778.0,90.0,2.4,20.0,509.0,678.23,534.33
2016,9,2,8,45,795.0,93.5,2.35,20.5,554.0,716.86,559.04
2016,9,2,9,0,812.0,97.0,2.3,21.0,599.0,754.03,582.26
2016,9,2,9,15,826.0,99.5,2.35,21.5,640.0,785.94,602.11
2016,9,2,9,30,840.0,102.0,2.4,22.0,681.0,811.31,617.27
2016,9,2,9,45,859.0,99.5,2.45,22.5,718.0,837.79,633.19
2016,9,2,10,0,878.0,97.0,2.5,23.0,755.0,862.08,647.52
2016,9,2,10,15,885.5,98.5,2.6,23.0,783.5,878.2,657.98
2016,9,2,10,30,893.0,100.0,2.7,23.0,812.0,891.41,666.64
2016,9,2,10,45,897.5,101.0,2.85,23.5,833.0,898.45,670.33
2016,9,2,11,0,902.0,102.0,3.0,24.0,854.0,902.4,672.07
2016,9,2,11,15,905.0,102.5,3.1,24.0,868.0,901.39,671.54
2016,9,2,11,30,908.0,103.0,3.2,24.0,882.0,897.24,669.03
2016,9,2,11,45,746.0,202.0,3.35,24.5,845.0,851.11,637.11
2016,9,2,12,0,584.0,301.0,3.5,25.0,808.0,797.87,596.18
2016,9,2,12,15,546.0,314.5,3.55,25.0,787.5,766.21,573.68
2016,9,2,12,30,508.0,328.0,3.6,25.0,767.0,733.9,550.42
2016,9,2,12,45,521.0,310.0,3.65,25.0,755.5,711.55,535.59
2016,9,2,13,0,534.0,292.0,3.7,25.0,744.0,687.29,519.16
2016,9,2,13,15,702.0,204.5,3.7,25.0,786.0,708.62,538.3
2016,9,2,13,30,870.0,117.0,3.7,25.0,828.0,720.21,549.2
2016,9,2,13,45,866.5,114.5,3.75,25.0,804.0,684.4,523.18
2016,9,2,14,0,863.0,112.0,3.8,25.0,780.0,646.69,495.17
2016,9,2,14,15,854.0,110.0,3.8,24.5,748.5,604.48,464.0
2016,9,2,14,30,845.0,108.0,3.8,24.0,717.0,561.14,431.14
2016,9,2,14,45,834.5,105.0,3.85,24.0,679.5,512.21,392.57
2016,9,2,15,0,824.0,102.0,3.9,24.0,642.0,465.4,354.52
2016,9,2,15,15,808.0,99.0,3.9,23.5,598.5,416.04,314.09
2016,9,2,15,30,792.0,96.0,3.9,23.0,555.0,367.09,272.89
2016,9,2,15,45,772.0,92.0,3.9,22.5,508.0,316.67,229.69
2016,9,2,16,0,752.0,88.0,3.9,22.0,461.0,267.54,186.94
2016,9,2,16,15,723.0,84.0,3.8,21.5,411.0,218.06,144.37
2016,9,2,16,30,694.0,80.0,3.7,21.0,361.0,167.77,102.62
2016,9,2,16,45,655.0,74.0,3.65,20.5,309.5,120.82,67.35
2016,9,2,17,0,616.0,68.0,3.6,20.0,258.0,77.92,41.56
2016,9,2,17,15,554.5,61.0,3.45,19.0,207.0,41.46,30.81
2016,9,2,17,30,493.0,54.0,3.3,18.0,156.0,38.69,28.28
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,32.97,22.86
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,26.91,16.36
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,13.2,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,29.63,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,126.87,90.95
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,222.67,174.28
2016,9,3,6,45,442.5,59.5,3.65,15.5,153.5,283.96,228.8
2016,9,3,7,0,511.0,71.0,3.7,16.0,201.0,350.8,286.53
2016,9,3,7,15,564.0,78.5,3.7,16.0,253.0,409.93,337.02
2016,9,3,7,30,617.0,86.0,3.7,16.0,305.0,472.25,388.56
2016,9,3,7,45,653.5,92.0,3.7,16.5,356.5,525.44,430.61
2016,9,3,8,0,690.0,98.0,3.7,17.0,408.0,579.75,472.24
2016,9,3,8,15,717.5,102.5,3.65,17.5,457.0,626.89,507.02
2016,9,3,8,30,745.0,107.0,3.6,18.0,506.0,673.84,540.34
2016,9,3,8,45,768.5,109.5,3.6,18.5,553.0,712.57,566.21
2016,9,3,9,0,792.0,112.0,3.6,19.0,600.0,752.9,592.87
2016,9,3,9,15,807.5,115.0,3.6,19.0,641.0,785.97,615.06
2016,9,3,9,30,823.0,118.0,3.6,19.0,682.0,817.07,635.73
2016,9,3,9,45,857.5,108.5,3.6,19.5,723.0,843.86,652.01
2016,9,3,10,0,892.0,99.0,3.6,20.0,764.0,873.7,670.35
2016,9,3,10,15,899.0,100.0,3.65,20.0,793.0,888.9,679.95
2016,9,3,10,30,906.0,101.0,3.7,20.0,822.0,901.14,687.7
2016,9,3,10,45,912.0,101.5,3.8,20.5,843.5,908.92,691.46
2016,9,3,11,0,918.0,102.0,3.9,21.0,865.0,913.58,693.19
2016,9,3,11,15,920.5,102.5,4.0,21.0,878.5,911.99,692.09
2016,9,3,11,30,923.0,103.0,4.1,21.0,892.0,907.22,688.95
2016,9,3,11,45,923.5,104.0,4.2,21.0,897.5,898.07,682.89
2016,9,3,12,0,924.0,105.0,4.3,21.0,903.0,885.8,674.78
2016,9,3,12,15,923.0,105.0,4.4,20.5,900.5,868.26,664.35
2016,9,3,12,30,922.0,105.0,4.5,20.0,898.0,847.8,652.16
2016,9,3,12,45,908.0,111.0,4.65,20.0,885.0,820.14,633.81
2016,9,3,13,0,894.0,117.0,4.8,20.0,872.0,790.32,613.77
2016,9,3,13,15,719.5,201.0,4.8,20.0,800.5,715.2,557.49
2016,9,3,13,30,545.0,285.0,4.8,20.0,729.0,647.03,503.15
2016,9,3,13,45,556.5,266.5,4.8,20.0,707.5,615.57,480.13
2016,9,3,14,0,568.0,248.0,4.8,20.0,686.0,582.22,455.08
2016,9,3,14,15,500.5,262.0,4.7,19.5,636.5,530.36,415.0
2016,9,3,14,30,433.0,276.0,4.6,19.0,587.0,482.7,377.83
2016,9,3,14,45,429.5,262.5,4.55,19.0,556.5,447.16,349.62
2016,9,3,15,0,426.0,249.0,4.5,19.0,526.0,411.37,320.65
2016,9,3,15,15,422.5,232.0,4.45,18.5,491.0,372.35,289.21
2016,9,3,15,30,419.0,215.0,4.4,18.0,456.0,333.29,257.03
2016,9,3,15,45,596.0,151.0,4.35,18.0,461.0,308.55,231.05
2016,9,3,16,0,773.0,87.0,4.3,18.0,466.0,268.33,189.53
2016,9,3,16,15,744.0,82.5,4.2,17.5,415.0,217.41,145.03
2016,9,3,16,30,715.0,78.0,4.1,17.0,364.0,165.75,101.63
2016,9,3,16,45,666.0,74.5,4.1,16.5,311.0,118.97,66.88
2016,9,3,17,0,617.0,71.0,4.1,16.0,258.0,77.33,43.01
2016,9,3,17,15,553.0,63.5,3.95,15.5,206.5,43.93,33.45
2016,9,3,17,30,489.0,56.0,3.8,15.0,155.0,40.86,30.53
2016,9,3,17,45,369.0,46.0,3.65,15.0,108.0,35.25,25.04
2016,9,3,18,0,249.0,36.0,3.5,15.0,61.0,28.04,17.07
2016,9,3,18,15,124.5,18.0,3.5,14.5,30.5,14.16,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.0,3.35,14.0,10.0,16.1,0.0
2016,9,4,6,0,56.0,18.0,3.4,14.0,20.0,42.27,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,57.5,109.43,77.46
2016,9,4,6,30,248.0,58.0,3.4,14.0,95.0,183.08,143.45
2016,9,4,6,45,318.5,74.0,3.4,14.5,142.0,243.19,196.35
2016,9,4,7,0,389.0,90.0,3.4,15.0,189.0,309.48,253.35
2016,9,4,7,15,445.0,102.0,3.3,15.5,239.5,368.93,303.32
2016,9,4,7,30,501.0,114.0,3.2,16.0,290.0,432.3,354.81
2016,9,4,7,45,555.0,119.0,3.1,16.5,343.0,489.81,400.22
2016,9,4,8,0,609.0,124.0,3.0,17.0,396.0,553.72,449.03
2016,9,4,8,15,639.5,130.5,2.95,17.0,445.5,602.41,485.66
2016,9,4,8,30,670.0,137.0,2.9,17.0,495.0,651.2,521.58
2016,9,4,8,45,708.5,135.5,2.85,17.5,544.0,697.03,553.85
2016,9,4,9,0,747.0,134.0,2.8,18.0,593.0,742.69,584.12
2016,9,4,9,15,764.0,138.0,2.8,18.5,634.5,776.69,605.64
2016,9,4,9,30,781.0,142.0,2.8,19.0,676.0,808.89,625.69
2016,9,4,9,45,836.0,123.0,2.85,19.5,721.5,843.63,647.65
2016,9,4,10,0,891.0,104.0,2.9,20.0,767.0,875.62,667.48
2016,9,4,10,15,898.5,105.5,2.95,20.0,796.0,891.63,677.54
2016,9,4,10,30,906.0,107.0,3.0,20.0,825.0,904.69,685.8
2016,9,4,10,45,912.0,108.0,3.15,20.5,847.0,912.85,690.22
2016,9,4,11,0,918.0,109.0,3.3,21.0,869.0,917.86,692.61
2016,9,4,11,15,921.0,109.5,3.45,21.0,883.0,916.56,692.14
2016,9,4,11,30,924.0,110.0,3.6,21.0,897.0,912.06,689.61
2016,9,4,11,45,925.0,110.5,3.75,21.5,903.0,902.67,682.49
2016,9,4,12,0,926.0,111.0,3.9,22.0,909.0,890.16,673.32
2016,9,4,12,15,925.5,111.0,3.95,22.0,906.5,872.86,661.71
2016,9,4,12,30,925.0,111.0,4.0,22.0,904.0,852.62,648.13
2016,9,4,12,45,929.5,106.5,4.1,22.0,895.5,829.07,632.49
2016,9,4,13,0,934.0,102.0,4.2,22.0,887.0,802.57,614.73
2016,9,4,13,15,930.0,101.5,4.2,22.0,869.0,770.84,592.82
2016,9,4,13,30,926.0,101.0,4.2,22.0,851.0,736.78,569.17
2016,9,4,13,45,918.0,100.5,4.25,22.0,824.5,697.92,541.02
2016,9,4,14,0,910.0,100.0,4.3,22.0,798.0,657.34,510.26
2016,9,4,14,15,901.0,98.5,4.25,21.5,765.5,613.73,477.27
2016,9,4,14,30,892.0,97.0,4.2,21.0,733.0,568.88,442.48
2016,9,4,14,45,878.0,96.0,4.2,21.0,693.0,521.01,403.7
2016,9,4,15,0,864.0,95.0,4.2,21.0,653.0,472.76,363.66
2016,9,4,15,15,848.0,92.5,4.15,20.5,609.0,418.6,318.72
2016,9,4,15,30,832.0,90.0,4.1,20.0,565.0,368.21,275.47
2016,9,4,15,45,808.0,87.5,4.05,20.0,515.5,316.03,229.62
2016,9,4,16,0,784.0,85.0,4.0,20.0,466.0,265.5,184.83
2016,9,4,16,15,754.5,80.5,3.9,19.5,414.5,214.01,140.33
2016,9,4,16,30,725.0,76.0,3.8,19.0,363.0,165.22,99.89
2016,9,4,16,45,679.5,71.5,3.75,18.5,309.5,114.28,62.4
2016,9,4,17,0,634.0,67.0,3.7,18.0,256.0,71.42,38.68
2016,9,4,17,15,569.0,59.5,3.55,17.5,204.0,40.83,30.43
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,37.57,27.35
2016,9,4,17,45,391.5,42.0,3.3,16.5,105.0,31.77,21.79
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,25.64,14.59
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,15.73,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,25.32,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,67.59,0.0
2016,9,5,6,15,256.5,31.0,1.85,14.0,62.5,143.5,100.87
2016,9,5,6,30,381.0,45.0,1.9,14.0,102.0,220.49,171.7
2016,9,5,6,45,461.0,54.5,1.95,14.5,151.0,284.61,228.37
2016,9,5,7,0,541.0,64.0,2.0,15.0,200.0,355.27,288.88
2016,9,5,7,15,593.5,70.5,1.95,15.5,251.5,413.84,337.77
2016,9,5,7,30,646.0,77.0,1.9,16.0,303.0,475.58,387.24
2016,9,5,7,45,685.0,81.5,1.85,17.0,355.5,529.42,427.94
2016,9,5,8,0,724.0,86.0,1.8,18.0,408.0,584.56,467.96
2016,9,5,8,15,750.5,90.0,1.75,18.5,457.5,629.24,499.65
2016,9,5,8,30,777.0,94.0,1.7,19.0,507.0,675.95,530.75
2016,9,5,8,45,799.5,96.5,1.7,19.5,553.5,717.31,557.37
2016,9,5,9,0,822.0,99.0,1.7,20.0,600.0,757.47,582.68
2016,9,5,9,15,836.5,101.0,1.75,20.5,641.5,789.21,602.2
2016,9,5,9,30,851.0,103.0,1.8,21.0,683.0,814.4,617.13
2016,9,5,9,45,871.5,100.5,1.85,22.0,720.5,842.0,632.48
2016,9,5,10,0,892.0,98.0,1.9,23.0,758.0,867.38,646.15
2016,9,5,10,15,899.5,99.0,2.0,23.5,787.0,882.85,654.92
2016,9,5,10,30,907.0,100.0,2.1,24.0,816.0,895.36,661.88
2016,9,5,10,45,912.5,101.0,2.25,24.5,837.5,903.07,666.22
2016,9,5,11,0,918.0,102.0,2.4,25.0,859.0,907.64,668.58
2016,9,5,11,15,921.0,102.5,2.5,25.0,873.0,906.32,668.02
2016,9,5,11,30,924.0,103.0,2.6,25.0,887.0,901.81,665.49
2016,9,5,11,45,925.0,103.5,2.75,25.5,892.5,892.41,658.89
2016,9,5,12,0,926.0,104.0,2.9,26.0,898.0,879.88,650.27
2016,9,5,12,15,925.5,104.0,2.95,26.0,896.0,862.57,639.09
2016,9,5,12,30,925.0,104.0,3.0,26.0,894.0,842.31,625.99
2016,9,5,12,45,910.5,110.5,3.15,26.5,880.5,814.63,607.21
2016,9,5,13,0,896.0,117.0,3.3,27.0,867.0,784.8,586.9
2016,9,5,13,15,892.0,116.5,3.35,26.5,849.0,754.0,567.6
2016,9,5,13,30,888.0,116.0,3.4,26.0,831.0,720.98,546.44
2016,9,5,13,45,879.0,115.5,3.5,26.0,805.0,682.62,518.74
2016,9,5,14,0,870.0,115.0,3.6,26.0,779.0,642.72,489.33
2016,9,5,14,15,860.5,113.0,3.65,25.5,746.5,599.8,457.81
2016,9,5,14,30,851.0,111.0,3.7,25.0,714.0,553.15,422.69
2016,9,5,14,45,836.5,109.5,3.75,25.0,674.5,505.96,385.27
2016,9,5,15,0,822.0,108.0,3.8,25.0,635.0,458.58,346.75
2016,9,5,15,15,804.5,105.0,3.8,24.5,591.0,408.73,305.95
2016,9,5,15,30,787.0,102.0,3.8,24.0,547.0,359.48,264.55
2016,9,5,15,45,763.5,98.0,3.8,24.0,498.5,308.39,220.58
2016,9,5,16,0,740.0,94.0,3.8,24.0,450.0,255.63,175.11
2016,9,5,16,15,708.5,89.0,3.6,23.5,399.0,205.46,132.75
2016,9,5,16,30,677.0,84.0,3.4,23.0,348.0,158.23,94.65
2016,9,5,16,45,635.5,77.0,3.25,22.5,296.5,111.57,61.43
2016,9,5,17,0,594.0,70.0,3.1,22.0,245.0,69.29,38.69
2016,9,5,17,15,528.5,62.0,2.65,21.0,194.0,43.3,32.09
2016,9,5,17,30,463.0,54.0,2.2,20.0,143.0,39.75,28.84
2016,9,5,17,45,360.5,42.0,1.8,19.0,98.0,32.12,21.77
2016,9,5,18,0,258.0,30.0,1.4,18.0,53.0,23.97,12.56
2016,9,5,18,15,129.0,15.0,1.3,17.5,26.5,14.74,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.86,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,71.31,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.5,147.82,102.18
2016,9,6,6,30,408.0,41.0,1.5,15.0,101.0,226.0,174.55
2016,9,6,6,45,490.5,49.0,1.55,15.5,150.5,290.33,231.23
2016,9,6,7,0,573.0,57.0,1.6,16.0,200.0,361.49,291.82
2016,9,6,7,15,624.5,63.0,1.45,17.0,252.0,420.05,339.36
2016,9,6,7,30,676.0,69.0,1.3,18.0,304.0,481.73,386.88
2016,9,6,7,45,714.0,73.0,1.2,19.0,356.5,533.29,424.73
2016,9,6,8,0,752.0,77.0,1.1,20.0,409.0,588.36,463.28
2016,9,6,8,15,777.5,80.5,1.15,21.0,458.5,635.02,495.09
2016,9,6,8,30,803.0,84.0,1.2,22.0,508.0,681.21,524.43
2016,9,6,8,45,823.0,86.5,1.25,23.0,554.5,721.37,548.86
2016,9,6,9,0,843.0,89.0,1.3,24.0,601.0,755.8,568.92
2016,9,6,9,15,857.0,91.5,1.5,24.5,642.5,788.18,590.03
2016,9,6,9,30,871.0,94.0,1.7,25.0,684.0,818.43,609.56
2016,9,6,9,45,877.5,97.5,1.9,26.0,718.5,841.18,622.73
2016,9,6,10,0,884.0,101.0,2.1,27.0,753.0,861.15,634.0
2016,9,6,10,15,892.0,102.5,2.15,27.5,782.0,877.38,642.72
2016,9,6,10,30,900.0,104.0,2.2,28.0,811.0,890.67,649.58
2016,9,6,10,45,906.0,104.5,2.3,28.5,833.0,898.14,653.19
2016,9,6,11,0,912.0,105.0,2.4,29.0,855.0,902.5,654.91
2016,9,6,11,15,915.5,105.5,2.4,29.0,869.0,901.52,653.75
2016,9,6,11,30,919.0,106.0,2.4,29.0,883.0,897.35,650.69
2016,9,6,11,45,921.0,106.0,2.4,29.5,889.0,888.24,643.25
2016,9,6,12,0,923.0,106.0,2.4,30.0,895.0,875.99,633.96
2016,9,6,12,15,922.5,106.0,2.45,30.0,892.5,858.63,623.1
2016,9,6,12,30,922.0,106.0,2.5,30.0,890.0,838.34,610.37
2016,9,6,12,45,914.0,109.0,2.6,30.0,878.0,812.31,594.18
2016,9,6,13,0,906.0,112.0,2.7,30.0,866.0,783.88,576.28
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.0,751.94,555.85
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,717.78,533.65
2016,9,6,13,45,891.0,108.0,3.0,30.0,804.0,679.66,506.83
2016,9,6,14,0,885.0,106.0,3.1,30.0,778.0,639.77,478.11
2016,9,6,14,15,876.0,104.5,3.15,29.5,745.5,597.03,447.33
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,553.12,414.75
2016,9,6,14,45,855.0,100.5,3.25,29.0,674.5,505.89,377.98
2016,9,6,15,0,843.0,98.0,3.3,29.0,636.0,454.81,337.41
2016,9,6,15,15,826.5,95.0,3.25,28.5,591.5,404.41,296.73
2016,9,6,15,30,810.0,92.0,3.2,28.0,547.0,354.48,255.31
2016,9,6,15,45,789.0,88.0,3.15,27.5,499.0,303.06,212.0
2016,9,6,16,0,768.0,84.0,3.1,27.0,451.0,253.02,169.39
2016,9,6,16,15,737.0,80.0,2.95,26.5,399.5,202.73,127.46
2016,9,6,16,30,706.0,76.0,2.8,26.0,348.0,151.91,87.2
2016,9,6,16,45,664.5,70.0,2.65,25.5,296.0,104.75,54.65
2016,9,6,17,0,623.0,64.0,2.5,25.0,244.0,61.94,33.21
2016,9,6,17,15,557.5,56.5,2.15,24.0,192.5,38.9,27.87
2016,9,6,17,30,492.0,49.0,1.8,23.0,141.0,35.52,24.8
2016,9,6,17,45,388.5,38.0,1.45,22.0,96.0,28.65,18.46
2016,9,6,18,0,285.0,27.0,1.1,21.0,51.0,21.3,9.63
2016,9,6,18,15,142.5,13.5,1.05,20.0,25.5,13.27,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,7.37,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,57.35,0.0
2016,9,7,6,15,270.5,28.0,0.5,17.5,59.5,144.04,96.53
2016,9,7,6,30,398.0,41.0,0.6,18.0,99.0,221.04,167.43
2016,9,7,6,45,474.5,51.0,0.7,19.0,147.5,284.36,221.7
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,354.02,279.17
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,413.27,327.52
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,475.7,376.65
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,528.39,416.09
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,581.97,454.85
2016,9,7,8,15,750.5,91.0,1.45,24.0,454.0,626.35,485.18
2016,9,7,8,30,777.0,95.0,1.5,25.0,504.0,672.86,515.25
2016,9,7,8,45,794.0,99.5,1.6,26.0,549.5,712.16,539.46
2016,9,7,9,0,811.0,104.0,1.7,27.0,595.0,749.95,562.24
2016,9,7,9,15,826.0,107.0,1.65,27.5,636.0,782.74,581.09
2016,9,7,9,30,841.0,110.0,1.6,28.0,677.0,813.46,598.3
2016,9,7,9,45,860.0,108.0,1.6,29.0,714.5,835.38,608.8
2016,9,7,10,0,879.0,106.0,1.6,30.0,752.0,859.58,620.75
2016,9,7,10,15,887.0,107.5,1.6,30.0,781.0,875.62,629.85
2016,9,7,10,30,895.0,109.0,1.6,30.0,810.0,888.74,637.23
2016,9,7,10,45,899.0,110.5,1.6,30.5,831.0,895.36,639.31
2016,9,7,11,0,903.0,112.0,1.6,31.0,852.0,898.87,639.57
2016,9,7,11,15,906.0,113.0,1.6,31.5,865.5,897.84,637.13
2016,9,7,11,30,909.0,114.0,1.6,32.0,879.0,893.66,632.87
2016,9,7,11,45,909.0,115.0,1.6,32.5,884.5,883.8,625.19
2016,9,7,12,0,909.0,116.0,1.6,33.0,890.0,870.89,615.77
2016,9,7,12,15,908.5,116.0,1.6,33.0,887.5,853.59,604.95
2016,9,7,12,30,908.0,116.0,1.6,33.0,885.0,833.41,592.39
2016,9,7,12,45,888.5,124.5,1.65,33.0,869.5,804.02,574.41
2016,9,7,13,0,869.0,133.0,1.7,33.0,854.0,772.74,555.16
2016,9,7,13,15,864.0,132.0,1.75,33.0,835.5,741.3,535.64
2016,9,7,13,30,859.0,131.0,1.8,33.0,817.0,707.06,513.03
2016,9,7,13,45,849.0,130.5,1.9,33.0,790.0,668.43,486.92
2016,9,7,14,0,839.0,130.0,2.0,33.0,763.0,628.45,459.19
2016,9,7,14,15,828.5,127.5,2.1,32.5,730.0,585.18,429.3
2016,9,7,14,30,818.0,125.0,2.2,32.0,697.0,541.03,397.75
2016,9,7,14,45,801.0,123.0,2.3,32.0,657.5,493.58,361.99
2016,9,7,15,0,784.0,121.0,2.4,32.0,618.0,446.26,325.3
2016,9,7,15,15,764.5,117.5,2.45,31.5,573.5,397.02,286.71
2016,9,7,15,30,745.0,114.0,2.5,31.0,529.0,345.27,245.25
2016,9,7,15,45,716.0,110.0,2.65,30.5,480.0,294.55,203.98
2016,9,7,16,0,687.0,106.0,2.8,30.0,431.0,246.13,164.12
2016,9,7,16,15,651.5,100.0,2.75,29.5,380.0,197.34,124.7
2016,9,7,16,30,616.0,94.0,2.7,29.0,329.0,151.99,89.95
2016,9,7,16,45,563.5,87.0,2.7,28.5,277.0,108.12,60.97
2016,9,7,17,0,511.0,80.0,2.7,28.0,225.0,69.94,42.76
2016,9,7,17,15,441.0,69.0,2.4,26.5,175.5,50.41,37.29
2016,9,7,17,30,371.0,58.0,2.1,25.0,126.0,43.3,31.09
2016,9,7,17,45,267.0,43.0,1.85,24.0,83.5,32.87,21.66
2016,9,7,18,0,163.0,28.0,1.6,23.0,41.0,21.88,8.86
2016,9,7,18,15,81.5,14.0,1.55,22.5,20.5,13.76,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,15.0,33.76,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.0,51.0,113.71,75.14
2016,9,8,6,30,283.0,48.0,2.4,16.0,87.0,182.45,140.12
2016,9,8,6,45,366.0,60.5,2.5,16.5,134.5,244.83,194.81
2016,9,8,7,0,449.0,73.0,2.6,17.0,182.0,314.62,254.49
2016,9,8,7,15,504.0,82.5,2.5,17.5,232.5,375.48,305.26
2016,9,8,7,30,559.0,92.0,2.4,18.0,283.0,438.04,355.61
2016,9,8,7,45,602.0,98.0,2.35,18.5,334.0,492.47,398.03
2016,9,8,8,0,645.0,104.0,2.3,19.0,385.0,548.54,440.28
2016,9,8,8,15,674.0,109.5,2.25,19.5,434.0,595.8,474.49
2016,9,8,8,30,703.0,115.0,2.2,20.0,483.0,643.03,507.68
2016,9,8,8,45,727.5,118.5,2.15,21.0,529.0,684.32,534.29
2016,9,8,9,0,752.0,122.0,2.1,22.0,575.0,724.7,558.91
2016,9,8,9,15,768.5,125.5,2.15,22.5,615.5,754.99,577.69
2016,9,8,9,30,785.0,129.0,2.2,23.0,656.0,786.15,597.0
2016,9,8,9,45,792.5,133.5,2.25,23.5,690.0,808.85,610.33
2016,9,8,10,0,800.0,138.0,2.3,24.0,724.0,829.01,621.97
2016,9,8,10,15,809.0,140.0,2.35,24.0,752.0,845.14,632.13
2016,9,8,10,30,818.0,142.0,2.4,24.0,780.0,858.56,640.59
2016,9,8,10,45,825.5,142.5,2.5,24.5,801.5,866.3,644.47
2016,9,8,11,0,833.0,143.0,2.6,25.0,823.0,871.14,646.55
2016,9,8,11,15,837.0,144.0,2.7,25.0,836.5,870.53,646.36
2016,9,8,11,30,841.0,145.0,2.8,25.0,850.0,866.95,644.31
2016,9,8,11,45,843.5,144.5,2.9,25.5,856.0,857.62,637.24
2016,9,8,12,0,846.0,144.0,3.0,26.0,862.0,845.4,628.34
2016,9,8,12,15,845.5,144.0,3.05,26.0,859.5,828.4,617.21
2016,9,8,12,30,845.0,144.0,3.1,26.0,857.0,808.7,604.3
2016,9,8,12,45,854.5,136.5,3.2,26.0,849.5,786.74,590.12
2016,9,8,13,0,864.0,129.0,3.3,26.0,842.0,761.72,573.77
2016,9,8,13,15,859.0,128.0,3.3,26.0,824.0,730.4,552.52
2016,9,8,13,30,854.0,127.0,3.3,26.0,806.0,696.19,528.0
2016,9,8,13,45,849.0,124.0,3.35,26.0,780.5,658.58,500.6
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,619.28,471.39
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.5,576.31,439.5
2016,9,8,14,30,823.0,117.0,3.4,25.0,690.0,532.45,406.06
2016,9,8,14,45,811.0,113.5,3.4,25.0,651.5,485.82,368.88
2016,9,8,15,0,799.0,110.0,3.4,25.0,613.0,438.87,330.5
