Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,15,780.5,107.0,3.35,24.5,569.0,389.81,290.15
2016,9,8,15,30,762.0,104.0,3.3,24.0,525.0,341.5,249.41
2016,9,8,15,45,738.5,99.5,3.3,24.0,477.0,288.15,203.82
2016,9,8,16,0,715.0,95.0,3.3,24.0,429.0,239.54,161.84
2016,9,8,16,15,681.5,89.5,3.2,23.5,378.5,190.24,120.81
2016,9,8,16,30,648.0,84.0,3.1,23.0,328.0,144.12,84.67
2016,9,8,16,45,602.0,77.0,3.05,22.5,276.5,99.22,54.59
2016,9,8,17,0,556.0,70.0,3.0,22.0,225.0,59.22,36.05
2016,9,8,17,15,486.5,60.5,2.85,21.0,175.5,43.03,31.79
2016,9,8,17,30,417.0,51.0,2.7,20.0,126.0,38.06,27.23
2016,9,8,17,45,310.5,38.0,2.55,19.5,83.0,29.32,19.02
2016,9,8,18,0,204.0,25.0,2.4,19.0,40.0,19.95,6.41
2016,9,8,18,15,102.0,12.5,2.35,18.5,20.0,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,14.0,18.0,48.26,0.0
2016,9,9,6,15,251.5,26.5,1.65,14.5,55.5,134.42,87.49
2016,9,9,6,30,382.0,40.0,1.7,15.0,93.0,211.72,162.34
2016,9,9,6,45,465.0,49.0,1.75,15.5,141.0,275.57,218.91
2016,9,9,7,0,548.0,58.0,1.8,16.0,189.0,346.34,279.53
2016,9,9,7,15,601.0,64.5,1.75,16.5,240.5,404.78,328.39
2016,9,9,7,30,654.0,71.0,1.7,17.0,292.0,466.47,377.83
2016,9,9,7,45,692.0,75.5,1.65,18.0,344.0,519.49,417.9
2016,9,9,8,0,730.0,80.0,1.6,19.0,396.0,571.61,455.69
2016,9,9,8,15,756.5,83.5,1.55,19.5,445.5,617.9,488.49
2016,9,9,8,30,783.0,87.0,1.5,20.0,495.0,663.81,519.04
2016,9,9,8,45,803.5,89.5,1.5,21.0,541.0,703.46,543.31
2016,9,9,9,0,824.0,92.0,1.5,22.0,587.0,741.79,566.14
2016,9,9,9,15,839.0,94.5,1.55,22.5,628.0,774.19,586.03
2016,9,9,9,30,854.0,97.0,1.6,23.0,669.0,800.24,601.46
2016,9,9,9,45,863.5,100.0,1.65,24.0,704.0,824.36,614.39
2016,9,9,10,0,873.0,103.0,1.7,25.0,739.0,845.83,625.46
2016,9,9,10,15,881.0,104.0,1.75,25.5,767.5,861.13,633.66
2016,9,9,10,30,889.0,105.0,1.8,26.0,796.0,873.52,640.07
2016,9,9,10,45,895.5,106.0,1.85,26.5,817.5,881.63,643.78
2016,9,9,11,0,902.0,107.0,1.9,27.0,839.0,886.63,645.61
2016,9,9,11,15,905.5,107.5,1.9,27.5,853.0,885.41,643.01
2016,9,9,11,30,909.0,108.0,1.9,28.0,867.0,881.03,638.56
2016,9,9,11,45,911.0,108.0,1.9,28.5,872.5,871.74,631.09
2016,9,9,12,0,913.0,108.0,1.9,29.0,878.0,859.36,621.78
2016,9,9,12,15,912.5,108.0,1.95,29.0,876.0,841.92,611.0
2016,9,9,12,30,912.0,108.0,2.0,29.0,874.0,821.57,598.36
2016,9,9,12,45,900.5,112.5,2.1,29.5,860.5,794.41,580.43
2016,9,9,13,0,889.0,117.0,2.2,30.0,847.0,765.03,560.96
2016,9,9,13,15,884.0,116.0,2.3,29.5,828.5,733.01,541.77
2016,9,9,13,30,879.0,115.0,2.4,29.0,810.0,698.87,519.91
2016,9,9,13,45,872.5,113.0,2.5,29.0,784.0,660.88,493.17
2016,9,9,14,0,866.0,111.0,2.6,29.0,758.0,621.2,464.55
2016,9,9,14,15,856.0,109.5,2.65,28.5,725.0,578.53,433.68
2016,9,9,14,30,846.0,108.0,2.7,28.0,692.0,532.1,399.19
2016,9,9,14,45,832.5,105.0,2.8,28.0,653.0,484.25,361.92
2016,9,9,15,0,819.0,102.0,2.9,28.0,614.0,436.18,323.39
2016,9,9,15,15,800.5,99.0,2.95,27.5,569.5,386.23,282.95
2016,9,9,15,30,782.0,96.0,3.0,27.0,525.0,337.0,241.97
2016,9,9,15,45,757.5,92.5,3.05,26.5,476.5,286.62,199.51
2016,9,9,16,0,733.0,89.0,3.1,26.0,428.0,234.77,155.74
2016,9,9,16,15,699.0,84.0,3.1,25.0,377.0,185.03,115.02
2016,9,9,16,30,665.0,79.0,3.1,24.0,326.0,138.51,79.25
2016,9,9,16,45,616.0,72.5,3.15,23.5,274.0,93.14,49.75
2016,9,9,17,0,567.0,66.0,3.2,23.0,222.0,52.97,32.71
2016,9,9,17,15,494.5,57.5,3.1,22.0,172.0,40.73,29.63
2016,9,9,17,30,422.0,49.0,3.0,21.0,122.0,36.56,25.76
2016,9,9,17,45,307.0,36.5,2.9,20.0,79.5,28.22,17.9
2016,9,9,18,0,192.0,24.0,2.8,19.0,37.0,18.78,3.81
2016,9,9,18,15,96.0,12.0,2.7,18.5,18.5,11.8,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.4,14.0,13.0,25.06,0.0
2016,9,10,6,15,156.0,28.5,2.45,14.5,47.5,102.34,64.26
2016,9,10,6,30,263.0,46.0,2.5,15.0,82.0,171.1,131.07
2016,9,10,6,45,344.5,59.0,2.55,15.5,127.5,232.03,184.82
2016,9,10,7,0,426.0,72.0,2.6,16.0,173.0,300.27,243.52
2016,9,10,7,15,264.5,102.5,2.55,16.5,170.0,261.31,213.19
2016,9,10,7,30,103.0,133.0,2.5,17.0,167.0,207.98,168.56
2016,9,10,7,45,362.5,119.0,2.45,17.5,270.0,365.2,298.63
2016,9,10,8,0,622.0,105.0,2.4,18.0,373.0,531.39,429.76
2016,9,10,8,15,495.5,149.5,2.4,18.5,379.0,512.52,411.15
2016,9,10,8,30,369.0,194.0,2.4,19.0,385.0,478.46,381.57
2016,9,10,8,45,547.5,160.0,2.4,20.0,472.0,589.54,466.5
2016,9,10,9,0,726.0,126.0,2.4,21.0,559.0,704.95,549.73
2016,9,10,9,15,743.0,129.5,2.45,21.5,599.5,737.37,569.79
2016,9,10,9,30,760.0,133.0,2.5,22.0,640.0,765.46,587.25
2016,9,10,9,45,652.0,185.5,2.6,22.5,636.5,746.81,571.61
2016,9,10,10,0,544.0,238.0,2.7,23.0,633.0,715.69,545.5
2016,9,10,10,15,673.5,190.5,2.8,23.5,699.0,781.23,593.58
2016,9,10,10,30,803.0,143.0,2.9,24.0,765.0,841.31,633.16
2016,9,10,10,45,809.0,145.0,3.0,24.5,785.5,849.09,636.66
2016,9,10,11,0,815.0,147.0,3.1,25.0,806.0,854.0,638.71
2016,9,10,11,15,819.0,148.0,3.15,25.0,819.5,853.26,638.0
2016,9,10,11,30,823.0,149.0,3.2,25.0,833.0,849.61,635.47
2016,9,10,11,45,824.0,149.5,3.3,25.5,838.0,840.04,628.08
2016,9,10,12,0,825.0,150.0,3.4,26.0,843.0,827.66,618.89
2016,9,10,12,15,824.0,149.5,3.45,26.0,840.5,809.94,607.09
2016,9,10,12,30,823.0,149.0,3.5,26.0,838.0,789.62,593.56
2016,9,10,12,45,824.0,146.0,3.6,26.0,828.0,765.89,577.88
2016,9,10,13,0,825.0,143.0,3.7,26.0,818.0,739.69,560.43
2016,9,10,13,15,819.5,142.0,3.75,25.5,799.5,708.48,539.46
2016,9,10,13,30,814.0,141.0,3.8,25.0,781.0,675.38,516.31
2016,9,10,13,45,806.0,139.0,3.85,25.0,755.5,638.05,488.61
2016,9,10,14,0,798.0,137.0,3.9,25.0,730.0,599.35,459.35
2016,9,10,14,15,786.5,134.5,3.9,25.0,697.0,557.09,426.72
2016,9,10,14,30,775.0,132.0,3.9,25.0,664.0,514.14,392.86
2016,9,10,14,45,760.5,128.5,3.9,25.0,625.5,468.42,356.13
2016,9,10,15,0,746.0,125.0,3.9,25.0,587.0,419.72,316.36
2016,9,10,15,15,726.0,121.0,3.85,24.5,543.5,371.47,276.57
2016,9,10,15,30,706.0,117.0,3.8,24.0,500.0,324.22,236.69
2016,9,10,15,45,680.5,111.5,3.75,23.5,453.0,275.4,195.18
2016,9,10,16,0,655.0,106.0,3.7,23.0,406.0,228.59,155.27
2016,9,10,16,15,618.5,99.5,3.6,22.5,356.0,181.3,116.38
2016,9,10,16,30,582.0,93.0,3.5,22.0,306.0,137.61,82.9
2016,9,10,16,45,532.5,84.5,3.45,21.5,256.0,95.17,55.54
2016,9,10,17,0,483.0,76.0,3.4,21.0,206.0,58.1,45.0
2016,9,10,17,15,410.5,65.0,3.2,20.0,158.0,47.51,35.75
2016,9,10,17,30,338.0,54.0,3.0,19.0,110.0,40.63,29.43
2016,9,10,17,45,234.0,38.0,2.9,18.5,70.5,29.22,18.68
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,17.21,0.53
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.6,14.0,10.0,18.65,0.0
2016,9,11,6,15,123.0,28.5,2.7,14.5,43.0,90.36,54.43
2016,9,11,6,30,212.0,48.0,2.8,15.0,76.0,153.64,117.27
2016,9,11,6,45,291.0,63.5,2.9,15.5,120.5,213.82,170.17
2016,9,11,7,0,370.0,79.0,3.0,16.0,165.0,281.05,228.02
2016,9,11,7,15,194.0,99.5,2.95,16.5,145.5,220.43,179.63
2016,9,11,7,30,18.0,120.0,2.9,17.0,126.0,132.29,105.38
2016,9,11,7,45,22.0,139.5,2.85,17.5,148.0,154.75,123.73
2016,9,11,8,0,26.0,159.0,2.8,18.0,170.0,183.87,146.92
2016,9,11,8,15,54.0,188.5,2.8,18.5,215.0,234.67,187.67
2016,9,11,8,30,82.0,218.0,2.8,19.0,260.0,286.87,228.66
2016,9,11,8,45,82.5,240.0,2.8,19.5,286.0,311.62,246.73
2016,9,11,9,0,83.0,262.0,2.8,20.0,312.0,336.0,264.33
2016,9,11,9,15,187.0,276.0,2.8,20.5,398.0,439.95,345.15
2016,9,11,9,30,291.0,290.0,2.8,21.0,484.0,547.67,425.8
2016,9,11,9,45,405.0,268.0,2.85,21.5,552.5,626.89,484.47
2016,9,11,10,0,519.0,246.0,2.9,22.0,621.0,701.51,538.77
2016,9,11,10,15,528.5,251.0,2.95,22.0,646.0,717.42,549.15
2016,9,11,10,30,538.0,256.0,3.0,22.0,671.0,731.49,558.65
2016,9,11,10,45,541.5,262.5,3.1,22.5,689.5,740.05,563.31
2016,9,11,11,0,545.0,269.0,3.2,23.0,708.0,746.55,566.56
2016,9,11,11,15,546.0,274.0,3.3,23.0,720.0,747.3,566.93
2016,9,11,11,30,547.0,279.0,3.4,23.0,732.0,745.99,565.93
2016,9,11,11,45,547.5,280.5,3.5,23.5,737.0,738.76,559.8
2016,9,11,12,0,548.0,282.0,3.6,24.0,742.0,729.6,552.37
2016,9,11,12,15,548.0,281.0,3.7,24.0,739.5,715.73,542.73
2016,9,11,12,30,548.0,280.0,3.8,24.0,737.0,700.09,531.8
2016,9,11,12,45,554.5,273.0,3.9,24.0,730.0,681.92,519.21
2016,9,11,13,0,561.0,266.0,4.0,24.0,723.0,661.87,505.11
2016,9,11,13,15,697.5,196.5,4.1,23.5,751.5,671.21,515.91
2016,9,11,13,30,834.0,127.0,4.2,23.0,780.0,671.68,519.49
2016,9,11,13,45,827.5,124.5,4.35,23.0,754.0,634.17,491.27
2016,9,11,14,0,821.0,122.0,4.5,23.0,728.0,595.14,461.64
2016,9,11,14,15,810.0,120.0,4.5,22.5,695.5,552.77,429.15
2016,9,11,14,30,799.0,118.0,4.5,22.0,663.0,509.6,395.17
2016,9,11,14,45,784.0,115.5,4.55,22.0,624.5,463.57,357.46
2016,9,11,15,0,769.0,113.0,4.6,22.0,586.0,417.55,318.84
2016,9,11,15,15,749.5,109.5,4.55,21.5,542.5,369.22,278.05
2016,9,11,15,30,730.0,106.0,4.5,21.0,499.0,318.58,234.64
2016,9,11,15,45,702.0,102.0,4.5,20.5,451.0,269.33,192.0
2016,9,11,16,0,674.0,98.0,4.5,20.0,403.0,222.3,151.26
2016,9,11,16,15,638.5,92.0,4.4,19.5,353.5,174.78,111.62
2016,9,11,16,30,603.0,86.0,4.3,19.0,304.0,130.73,77.66
2016,9,11,16,45,551.0,79.0,4.2,18.5,253.5,88.55,51.06
2016,9,11,17,0,499.0,72.0,4.1,18.0,203.0,51.99,40.2
2016,9,11,17,15,426.0,61.5,3.95,17.5,155.5,45.12,34.0
2016,9,11,17,30,353.0,51.0,3.8,17.0,108.0,38.4,27.68
2016,9,11,17,45,243.5,36.0,3.7,16.5,68.5,27.72,17.37
2016,9,11,18,0,134.0,21.0,3.6,16.0,29.0,16.48,0.0
2016,9,11,18,15,67.0,10.5,3.5,15.5,14.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.5,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,77.0,12.0,3.7,13.0,14.0,33.83,0.0
2016,9,12,6,15,220.5,26.5,3.75,13.5,51.0,119.62,70.1
2016,9,12,6,30,364.0,41.0,3.8,14.0,88.0,202.79,155.25
2016,9,12,6,45,461.0,49.0,3.85,14.5,137.0,270.26,215.86
2016,9,12,7,0,558.0,57.0,3.9,15.0,186.0,345.65,281.57
2016,9,12,7,15,613.5,63.5,3.9,15.5,238.5,405.35,333.02
2016,9,12,7,30,669.0,70.0,3.9,16.0,291.0,468.46,385.38
2016,9,12,7,45,707.5,74.0,3.9,16.5,343.0,521.37,427.96
2016,9,12,8,0,746.0,78.0,3.9,17.0,395.0,573.43,468.53
2016,9,12,8,15,772.0,82.0,3.9,17.0,444.5,620.17,504.6
2016,9,12,8,30,798.0,86.0,3.9,17.0,494.0,666.44,538.75
2016,9,12,8,45,816.5,89.0,3.95,17.5,540.0,705.31,565.26
2016,9,12,9,0,835.0,92.0,4.0,18.0,586.0,742.7,590.29
2016,9,12,9,15,849.5,94.5,4.0,18.5,627.0,774.66,610.86
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,800.26,626.64
2016,9,12,9,45,877.0,97.5,4.0,19.5,703.5,824.4,641.31
2016,9,12,10,0,890.0,98.0,4.0,20.0,739.0,846.0,654.12
2016,9,12,10,15,898.0,99.5,4.05,20.0,768.0,861.76,664.3
2016,9,12,10,30,906.0,101.0,4.1,20.0,797.0,874.54,672.53
2016,9,12,10,45,910.5,103.0,4.15,20.0,818.0,881.8,677.01
2016,9,12,11,0,915.0,105.0,4.2,20.0,839.0,885.88,679.42
2016,9,12,11,15,918.5,105.5,4.25,20.0,852.5,884.35,678.07
2016,9,12,11,30,922.0,106.0,4.3,20.0,866.0,879.63,674.63
2016,9,12,11,45,921.5,107.5,4.35,20.5,871.0,869.4,666.2
2016,9,12,12,0,921.0,109.0,4.4,21.0,876.0,856.08,655.76
2016,9,12,12,15,921.0,109.0,4.45,20.5,873.5,838.65,645.19
2016,9,12,12,30,921.0,109.0,4.5,20.0,871.0,818.27,632.54
2016,9,12,12,45,923.0,106.0,4.6,20.0,861.5,793.63,615.87
2016,9,12,13,0,925.0,103.0,4.7,20.0,852.0,766.15,597.09
2016,9,12,13,15,921.0,102.5,4.7,19.5,833.5,734.16,575.55
2016,9,12,13,30,917.0,102.0,4.7,19.0,815.0,699.88,551.06
2016,9,12,13,45,912.5,100.0,4.7,19.0,789.5,661.74,521.51
2016,9,12,14,0,908.0,98.0,4.7,19.0,764.0,621.69,489.91
2016,9,12,14,15,900.0,96.0,4.65,18.5,731.5,577.98,455.55
2016,9,12,14,30,892.0,94.0,4.6,18.0,699.0,533.0,419.25
2016,9,12,14,45,882.5,91.5,4.6,18.0,660.0,485.81,379.56
2016,9,12,15,0,873.0,89.0,4.6,18.0,621.0,437.88,338.26
2016,9,12,15,15,857.0,86.0,4.55,17.5,576.5,382.93,291.06
2016,9,12,15,30,841.0,83.0,4.5,17.0,532.0,331.87,245.84
2016,9,12,15,45,820.0,79.5,4.45,17.0,483.0,279.71,198.84
2016,9,12,16,0,799.0,76.0,4.4,17.0,434.0,228.92,153.27
2016,9,12,16,15,766.5,72.0,4.3,16.5,382.0,177.51,109.54
2016,9,12,16,30,734.0,68.0,4.2,16.0,330.0,129.17,72.08
2016,9,12,16,45,685.0,63.0,4.15,15.5,276.0,82.4,43.52
2016,9,12,17,0,636.0,58.0,4.1,15.0,222.0,39.02,29.17
2016,9,12,17,15,559.5,50.5,3.9,14.5,170.5,35.61,25.99
2016,9,12,17,30,483.0,43.0,3.7,14.0,119.0,32.04,22.43
2016,9,12,17,45,341.5,32.0,3.5,13.5,75.0,24.9,15.0
2016,9,12,18,0,200.0,21.0,3.3,13.0,31.0,17.24,0.0
2016,9,12,18,15,100.0,10.5,3.35,13.0,15.5,10.32,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,8.5,1.9,15.0,8.5,8.19,0.0
2016,9,13,6,30,0.0,15.0,2.0,15.0,15.0,14.46,6.21
2016,9,13,6,45,0.0,23.5,2.15,15.0,23.5,22.67,13.45
2016,9,13,7,0,0.0,32.0,2.3,15.0,32.0,30.89,20.63
2016,9,13,7,15,0.0,42.0,2.35,15.0,42.0,40.56,28.97
2016,9,13,7,30,0.0,52.0,2.4,15.0,52.0,50.23,37.2
2016,9,13,7,45,6.0,100.0,2.45,15.5,102.5,102.33,80.95
2016,9,13,8,0,12.0,148.0,2.5,16.0,153.0,156.6,125.47
2016,9,13,8,15,13.5,164.0,2.45,16.5,170.5,173.6,138.64
2016,9,13,8,30,15.0,180.0,2.4,17.0,188.0,190.67,151.73
2016,9,13,8,45,377.5,155.0,2.4,17.5,377.0,455.52,368.59
2016,9,13,9,0,740.0,130.0,2.4,18.0,566.0,713.26,563.56
2016,9,13,9,15,629.0,173.5,2.35,18.0,561.5,689.62,540.99
2016,9,13,9,30,518.0,217.0,2.3,18.0,557.0,655.42,512.55
2016,9,13,9,45,485.0,244.0,2.3,18.5,576.0,663.75,515.87
2016,9,13,10,0,452.0,271.0,2.3,19.0,595.0,668.86,516.52
2016,9,13,10,15,515.5,259.0,2.3,19.5,642.5,711.16,546.46
2016,9,13,10,30,579.0,247.0,2.3,20.0,690.0,752.66,575.07
2016,9,13,10,45,577.0,258.0,2.35,20.5,709.5,761.29,579.05
2016,9,13,11,0,575.0,269.0,2.4,21.0,729.0,767.62,581.74
2016,9,13,11,15,711.5,207.5,2.35,21.0,786.0,816.29,618.21
2016,9,13,11,30,848.0,146.0,2.3,21.0,843.0,857.82,645.47
2016,9,13,11,45,854.0,144.0,2.3,21.5,849.0,849.37,637.88
2016,9,13,12,0,860.0,142.0,2.3,22.0,855.0,837.91,628.86
2016,9,13,12,15,859.0,141.5,2.2,22.0,851.5,819.44,615.62
2016,9,13,12,30,858.0,141.0,2.1,22.0,848.0,798.26,600.66
2016,9,13,12,45,856.5,139.0,2.05,22.0,837.5,772.64,583.13
2016,9,13,13,0,855.0,137.0,2.0,22.0,827.0,744.57,563.95
2016,9,13,13,15,849.5,136.0,1.95,22.0,807.5,712.37,540.86
2016,9,13,13,30,844.0,135.0,1.9,22.0,788.0,678.2,515.81
2016,9,13,13,45,837.0,132.5,1.85,22.5,761.5,639.9,486.5
2016,9,13,14,0,830.0,130.0,1.8,23.0,735.0,600.1,455.67
2016,9,13,14,15,818.0,127.5,1.8,22.5,701.5,556.3,423.28
2016,9,13,14,30,806.0,125.0,1.8,22.0,668.0,511.8,389.4
2016,9,13,14,45,791.5,121.5,1.8,22.0,628.5,464.77,351.94
2016,9,13,15,0,777.0,118.0,1.8,22.0,589.0,417.72,313.46
2016,9,13,15,15,756.5,114.0,1.8,22.0,544.0,365.12,269.93
2016,9,13,15,30,736.0,110.0,1.8,22.0,499.0,316.43,228.51
2016,9,13,15,45,707.5,105.5,1.8,22.0,450.5,266.5,185.92
2016,9,13,16,0,679.0,101.0,1.8,22.0,402.0,218.87,145.43
2016,9,13,16,15,641.0,94.5,1.75,21.5,351.0,170.59,106.47
2016,9,13,16,30,603.0,88.0,1.7,21.0,300.0,126.07,73.66
2016,9,13,16,45,547.5,80.5,1.7,20.5,248.5,83.84,48.94
2016,9,13,17,0,492.0,73.0,1.7,20.0,197.0,52.42,40.2
2016,9,13,17,15,413.5,61.5,1.5,19.0,149.0,46.02,34.5
2016,9,13,17,30,335.0,50.0,1.3,18.0,101.0,37.94,27.04
2016,9,13,17,45,219.0,34.0,1.15,17.5,62.0,26.36,15.55
2016,9,13,18,0,103.0,18.0,1.0,17.0,23.0,14.16,0.0
2016,9,13,18,15,51.5,9.0,1.05,16.5,11.5,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,16.58,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,40.5,87.39,44.08
2016,9,14,6,30,229.0,45.0,0.8,15.0,73.0,155.14,116.61
2016,9,14,6,45,314.0,60.0,0.95,15.5,119.0,217.31,170.92
2016,9,14,7,0,399.0,75.0,1.1,16.0,165.0,287.12,230.21
2016,9,14,7,15,457.0,86.0,1.05,16.5,215.0,345.26,278.47
2016,9,14,7,30,515.0,97.0,1.0,17.0,265.0,407.48,328.14
2016,9,14,7,45,562.5,104.0,1.0,17.5,316.0,465.54,372.93
2016,9,14,8,0,610.0,111.0,1.0,18.0,367.0,523.33,416.02
2016,9,14,8,15,641.0,117.5,0.95,18.5,415.5,571.21,449.9
2016,9,14,8,30,672.0,124.0,0.9,19.0,464.0,619.19,482.75
2016,9,14,8,45,701.0,126.5,0.85,20.0,510.0,661.09,509.37
2016,9,14,9,0,730.0,129.0,0.8,21.0,556.0,702.32,534.38
2016,9,14,9,15,747.5,132.5,0.75,21.5,596.5,734.79,553.05
2016,9,14,9,30,765.0,136.0,0.7,22.0,637.0,765.49,570.26
2016,9,14,9,45,822.5,117.5,0.65,22.5,682.0,800.48,589.98
2016,9,14,10,0,880.0,99.0,0.6,23.0,727.0,832.86,607.55
2016,9,14,10,15,888.0,100.5,0.6,23.0,755.5,848.32,616.09
2016,9,14,10,30,896.0,102.0,0.6,23.0,784.0,860.83,623.05
2016,9,14,10,45,902.5,102.5,0.65,23.5,805.0,867.98,626.44
2016,9,14,11,0,909.0,103.0,0.7,24.0,826.0,872.0,628.01
2016,9,14,11,15,737.5,192.5,0.85,24.5,785.0,819.96,595.38
2016,9,14,11,30,566.0,282.0,1.0,25.0,744.0,758.05,552.03
2016,9,14,11,45,743.5,192.5,1.2,25.5,804.0,805.61,589.37
2016,9,14,12,0,921.0,103.0,1.4,26.0,864.0,842.67,614.26
2016,9,14,12,15,920.5,103.0,1.6,26.0,861.0,824.75,604.33
2016,9,14,12,30,920.0,103.0,1.8,26.0,858.0,803.9,592.75
2016,9,14,12,45,911.5,105.5,2.0,26.0,845.0,776.73,576.62
2016,9,14,13,0,903.0,108.0,2.2,26.0,832.0,747.2,558.55
2016,9,14,13,15,898.0,107.0,2.3,26.0,813.0,714.57,537.3
2016,9,14,13,30,893.0,106.0,2.4,26.0,794.0,679.78,512.73
2016,9,14,13,45,886.5,104.5,2.5,26.0,767.5,641.61,485.15
2016,9,14,14,0,880.0,103.0,2.6,26.0,741.0,601.73,455.6
2016,9,14,14,15,870.0,101.0,2.7,25.5,708.0,557.99,423.26
2016,9,14,14,30,860.0,99.0,2.8,25.0,675.0,513.21,389.04
2016,9,14,14,45,846.5,96.5,2.9,25.0,635.5,462.41,348.55
2016,9,14,15,0,833.0,94.0,3.0,25.0,596.0,414.24,308.85
2016,9,14,15,15,814.5,91.5,3.0,24.5,551.0,364.32,267.22
2016,9,14,15,30,796.0,89.0,3.0,24.0,506.0,315.11,225.2
2016,9,14,15,45,771.5,85.0,3.05,24.0,457.5,264.01,181.03
2016,9,14,16,0,747.0,81.0,3.1,24.0,409.0,214.73,138.71
2016,9,14,16,15,712.0,76.5,3.05,23.5,357.5,162.19,96.18
2016,9,14,16,30,677.0,72.0,3.0,23.0,306.0,116.06,62.58
2016,9,14,16,45,626.5,65.5,3.0,22.5,254.0,71.17,37.43
2016,9,14,17,0,576.0,59.0,3.0,22.0,202.0,40.45,29.5
2016,9,14,17,15,496.5,50.5,2.65,21.0,152.5,36.23,25.71
2016,9,14,17,30,417.0,42.0,2.3,20.0,103.0,31.79,21.47
2016,9,14,17,45,285.5,29.0,2.0,19.5,63.0,22.63,11.98
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,15.73,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,47.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,95.0,9.0,1.3,14.0,11.0,35.35,0.0
2016,9,15,6,15,244.5,22.0,1.45,14.5,46.5,118.87,55.48
2016,9,15,6,30,394.0,35.0,1.6,15.0,82.0,204.83,153.46
2016,9,15,6,45,483.5,43.5,1.8,15.5,131.0,269.79,212.15
2016,9,15,7,0,573.0,52.0,2.0,16.0,180.0,342.31,274.97
2016,9,15,7,15,627.5,58.0,2.0,16.5,232.0,400.95,324.84
2016,9,15,7,30,682.0,64.0,2.0,17.0,284.0,460.56,373.63
2016,9,15,7,45,720.5,68.0,2.0,17.5,336.0,513.89,415.66
2016,9,15,8,0,759.0,72.0,2.0,18.0,388.0,568.28,456.96
2016,9,15,8,15,785.0,75.5,2.0,18.5,437.5,614.53,490.75
2016,9,15,8,30,811.0,79.0,2.0,19.0,487.0,660.28,522.5
2016,9,15,8,45,830.5,81.5,2.0,20.0,533.0,699.38,546.93
2016,9,15,9,0,850.0,84.0,2.0,21.0,579.0,732.88,566.87
2016,9,15,9,15,864.0,86.5,2.0,21.5,620.0,764.59,586.33
2016,9,15,9,30,878.0,89.0,2.0,22.0,661.0,794.1,604.04
2016,9,15,9,45,890.5,89.5,2.0,22.5,696.5,817.81,617.62
2016,9,15,10,0,903.0,90.0,2.0,23.0,732.0,838.92,629.41
2016,9,15,10,15,910.5,91.5,2.0,23.5,760.0,854.17,637.27
2016,9,15,10,30,918.0,93.0,2.0,24.0,788.0,866.39,643.19
2016,9,15,10,45,923.0,94.0,2.0,24.5,809.0,872.86,645.38
2016,9,15,11,0,928.0,95.0,2.0,25.0,830.0,876.13,645.62
2016,9,15,11,15,931.0,95.5,2.05,25.0,843.0,873.96,644.16
2016,9,15,11,30,934.0,96.0,2.1,25.0,856.0,868.55,640.71
2016,9,15,11,45,935.5,96.0,2.2,25.5,861.0,858.18,633.29
2016,9,15,12,0,937.0,96.0,2.3,26.0,866.0,844.64,623.85
2016,9,15,12,15,936.5,96.0,2.35,26.0,863.0,826.42,612.17
2016,9,15,12,30,936.0,96.0,2.4,26.0,860.0,805.22,598.54
2016,9,15,12,45,923.0,101.5,2.5,26.0,846.0,777.3,580.64
2016,9,15,13,0,910.0,107.0,2.6,26.0,832.0,747.16,561.11
2016,9,15,13,15,905.0,106.0,2.65,26.0,813.0,714.28,538.99
2016,9,15,13,30,900.0,105.0,2.7,26.0,794.0,679.22,513.72
2016,9,15,13,45,892.0,104.0,2.8,26.0,767.0,640.32,485.35
2016,9,15,14,0,884.0,103.0,2.9,26.0,740.0,599.8,455.08
2016,9,15,14,15,874.0,101.0,2.9,25.5,706.5,555.89,422.06
2016,9,15,14,30,864.0,99.0,2.9,25.0,673.0,510.93,387.26
2016,9,15,14,45,849.0,97.0,2.95,25.0,633.0,459.74,346.25
2016,9,15,15,0,834.0,95.0,3.0,25.0,593.0,411.34,306.18
2016,9,15,15,15,815.0,92.0,3.0,24.5,548.0,360.79,264.0
2016,9,15,15,30,796.0,89.0,3.0,24.0,503.0,311.01,221.5
2016,9,15,15,45,769.0,86.0,3.0,24.0,453.5,260.29,177.68
2016,9,15,16,0,742.0,83.0,3.0,24.0,404.0,211.66,136.08
2016,9,15,16,15,705.5,78.0,2.95,23.0,352.5,158.74,93.81
2016,9,15,16,30,669.0,73.0,2.9,22.0,301.0,112.56,60.84
2016,9,15,16,45,614.0,66.5,2.85,21.5,248.5,68.18,36.94
2016,9,15,17,0,559.0,60.0,2.8,21.0,196.0,41.64,30.65
2016,9,15,17,15,475.5,51.0,2.5,20.0,146.5,37.02,26.48
2016,9,15,17,30,392.0,42.0,2.2,19.0,97.0,32.17,21.8
2016,9,15,17,45,255.0,28.5,1.95,18.5,58.0,22.48,11.33
2016,9,15,18,0,118.0,15.0,1.7,18.0,19.0,14.74,0.0
2016,9,15,18,15,59.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,39.5,94.46,38.11
2016,9,16,6,30,383.0,34.0,1.2,14.0,79.0,198.62,148.48
2016,9,16,6,45,473.0,43.0,1.3,15.0,127.5,263.54,206.73
2016,9,16,7,0,563.0,52.0,1.4,16.0,176.0,336.13,268.75
2016,9,16,7,15,619.0,58.0,1.25,16.5,228.0,394.92,317.9
2016,9,16,7,30,675.0,64.0,1.1,17.0,280.0,457.16,367.4
2016,9,16,7,45,713.5,68.5,1.0,17.5,331.5,508.26,406.4
2016,9,16,8,0,752.0,73.0,0.9,18.0,383.0,562.82,446.12
2016,9,16,8,15,778.5,76.5,0.8,18.5,433.0,609.04,477.96
2016,9,16,8,30,805.0,80.0,0.7,19.0,483.0,654.8,507.67
2016,9,16,8,45,825.0,82.5,0.65,20.0,529.0,693.97,530.47
2016,9,16,9,0,845.0,85.0,0.6,21.0,575.0,731.69,551.63
2016,9,16,9,15,859.5,87.5,0.5,21.5,615.5,759.44,565.79
2016,9,16,9,30,874.0,90.0,0.4,22.0,656.0,789.13,580.98
2016,9,16,9,45,759.5,142.0,0.35,23.0,653.0,773.1,565.78
2016,9,16,10,0,645.0,194.0,0.3,24.0,650.0,743.02,541.34
2016,9,16,10,15,650.5,200.5,0.2,24.5,675.5,758.23,548.33
2016,9,16,10,30,656.0,207.0,0.1,25.0,701.0,771.07,553.25
2016,9,16,10,45,624.5,231.5,0.05,26.0,712.5,768.89,547.36
2016,9,16,11,0,593.0,256.0,0.0,27.0,724.0,762.53,539.38
2016,9,16,11,15,602.5,253.5,0.2,27.5,735.5,763.65,540.95
2016,9,16,11,30,612.0,251.0,0.4,28.0,747.0,761.17,541.21
2016,9,16,11,45,612.5,253.0,0.6,28.5,751.5,753.5,537.95
2016,9,16,12,0,613.0,255.0,0.8,29.0,756.0,743.67,533.05
2016,9,16,12,15,613.5,253.5,1.0,29.0,753.0,728.38,525.36
2016,9,16,12,30,614.0,252.0,1.2,29.0,750.0,711.12,515.93
2016,9,16,12,45,610.0,249.5,1.4,29.0,739.0,687.74,501.92
2016,9,16,13,0,606.0,247.0,1.6,29.0,728.0,662.82,486.35
2016,9,16,13,15,607.0,239.0,1.7,29.0,711.0,634.65,467.59
2016,9,16,13,30,608.0,231.0,1.8,29.0,694.0,604.91,447.32
2016,9,16,13,45,750.5,164.5,1.95,29.0,715.5,604.31,449.14
2016,9,16,14,0,893.0,98.0,2.1,29.0,737.0,596.01,444.12
2016,9,16,14,15,882.5,96.0,2.15,28.5,703.0,551.49,411.35
2016,9,16,14,30,872.0,94.0,2.2,28.0,669.0,505.96,376.96
2016,9,16,14,45,856.5,92.5,2.3,28.0,629.0,457.89,339.0
2016,9,16,15,0,841.0,91.0,2.4,28.0,589.0,406.21,297.29
2016,9,16,15,15,822.0,88.0,2.45,27.5,544.0,355.4,255.59
2016,9,16,15,30,803.0,85.0,2.5,27.0,499.0,305.34,213.47
2016,9,16,15,45,776.5,82.0,2.55,27.0,449.5,254.5,170.15
2016,9,16,16,0,750.0,79.0,2.6,27.0,400.0,205.67,129.03
2016,9,16,16,15,713.5,74.0,2.55,26.5,348.5,155.97,89.91
2016,9,16,16,30,677.0,69.0,2.5,26.0,297.0,106.27,55.08
2016,9,16,16,45,623.0,63.0,2.45,25.5,244.5,62.18,32.87
2016,9,16,17,0,569.0,57.0,2.4,25.0,192.0,39.4,28.17
2016,9,16,17,15,485.0,48.0,2.1,23.5,143.0,34.66,24.0
2016,9,16,17,30,401.0,39.0,1.8,22.0,94.0,29.65,19.29
2016,9,16,17,45,260.0,26.0,1.5,21.0,55.5,20.34,8.83
2016,9,16,18,0,119.0,13.0,1.2,20.0,17.0,12.78,0.0
2016,9,16,18,15,59.5,6.5,1.1,19.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.0,0.9,14.5,38.0,89.58,29.63
2016,9,17,6,30,359.0,34.0,1.0,15.0,76.0,188.75,139.7
2016,9,17,6,45,454.0,43.0,1.1,15.5,124.0,254.38,198.62
2016,9,17,7,0,549.0,52.0,1.2,16.0,172.0,328.15,261.79
2016,9,17,7,15,606.0,58.5,1.1,16.5,223.0,387.25,311.22
2016,9,17,7,30,663.0,65.0,1.0,17.0,274.0,449.91,361.18
2016,9,17,7,45,448.5,114.0,0.95,18.0,266.5,402.67,322.46
2016,9,17,8,0,234.0,163.0,0.9,19.0,259.0,332.65,264.88
2016,9,17,8,15,515.5,121.5,0.8,20.0,367.5,483.74,382.65
2016,9,17,8,30,797.0,80.0,0.7,21.0,476.0,646.81,499.85
2016,9,17,8,45,817.5,82.5,0.6,22.5,522.0,685.98,519.5
2016,9,17,9,0,838.0,85.0,0.5,24.0,568.0,723.77,538.75
2016,9,17,9,15,852.5,87.0,0.45,24.5,608.5,750.71,552.96
2016,9,17,9,30,867.0,89.0,0.4,25.0,649.0,779.6,568.35
2016,9,17,9,45,880.5,89.5,0.4,26.0,684.0,803.72,580.1
2016,9,17,10,0,894.0,90.0,0.4,27.0,719.0,825.27,590.15
2016,9,17,10,15,901.5,91.0,0.45,27.5,747.0,839.71,597.74
2016,9,17,10,30,909.0,92.0,0.5,28.0,775.0,851.15,603.63
2016,9,17,10,45,914.0,93.0,0.55,29.0,795.5,857.42,605.22
2016,9,17,11,0,919.0,94.0,0.6,30.0,816.0,860.51,604.99
2016,9,17,11,15,922.0,94.5,0.7,30.0,828.5,858.21,604.83
2016,9,17,11,30,925.0,95.0,0.8,30.0,841.0,852.7,602.77
2016,9,17,11,45,926.5,95.0,0.9,30.5,845.5,842.27,596.46
2016,9,17,12,0,928.0,95.0,1.0,31.0,850.0,828.71,588.2
2016,9,17,12,15,927.0,95.0,1.1,31.0,846.5,810.12,577.89
2016,9,17,12,30,926.0,95.0,1.2,31.0,843.0,788.61,565.63
2016,9,17,12,45,914.5,99.0,1.35,31.5,829.0,760.55,548.37
2016,9,17,13,0,903.0,103.0,1.5,32.0,815.0,730.25,529.38
2016,9,17,13,15,897.5,102.0,1.6,31.5,795.5,697.18,509.35
2016,9,17,13,30,892.0,101.0,1.7,31.0,776.0,661.99,486.38
2016,9,17,13,45,884.5,99.5,1.8,31.0,749.5,623.19,459.2
2016,9,17,14,0,877.0,98.0,1.9,31.0,723.0,582.76,430.08
2016,9,17,14,15,866.5,96.5,1.95,30.5,689.0,539.34,398.55
2016,9,17,14,30,856.0,95.0,2.0,30.0,655.0,494.94,365.23
2016,9,17,14,45,841.5,92.5,2.1,30.0,615.0,443.89,325.5
2016,9,17,15,0,827.0,90.0,2.2,30.0,575.0,395.66,286.6
2016,9,17,15,15,807.5,87.0,2.25,29.5,530.5,345.41,245.65
2016,9,17,15,30,788.0,84.0,2.3,29.0,486.0,296.0,204.41
2016,9,17,15,45,760.5,81.0,2.4,29.0,437.0,245.79,162.1
2016,9,17,16,0,733.0,78.0,2.5,29.0,388.0,197.72,122.14
2016,9,17,16,15,696.0,73.0,2.45,28.0,337.0,145.75,82.05
2016,9,17,16,30,659.0,68.0,2.4,27.0,286.0,100.38,51.49
2016,9,17,16,45,602.5,62.0,2.35,26.5,234.5,57.45,31.02
2016,9,17,17,0,546.0,56.0,2.3,26.0,183.0,38.86,27.56
2016,9,17,17,15,460.5,47.0,2.0,25.0,135.0,34.08,23.3
2016,9,17,17,30,375.0,38.0,1.7,24.0,87.0,29.04,18.49
2016,9,17,17,45,235.0,24.5,1.45,23.0,50.5,19.18,6.91
2016,9,17,18,0,95.0,11.0,1.2,22.0,14.0,10.81,0.0
2016,9,17,18,15,47.5,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.0,0.85,17.0,37.0,89.34,21.65
2016,9,18,6,30,372.0,32.0,0.9,18.0,74.0,190.35,138.29
2016,9,18,6,45,463.5,41.5,1.0,19.0,122.0,255.31,196.1
2016,9,18,7,0,555.0,51.0,1.1,20.0,170.0,328.18,257.29
2016,9,18,7,15,612.0,57.0,1.0,20.5,221.5,386.74,305.55
2016,9,18,7,30,669.0,63.0,0.9,21.0,273.0,448.84,354.3
2016,9,18,7,45,707.0,68.0,0.8,22.0,324.5,499.68,391.66
2016,9,18,8,0,745.0,73.0,0.7,23.0,376.0,553.96,429.5
2016,9,18,8,15,772.0,76.5,0.8,24.0,425.5,600.02,461.59
2016,9,18,8,30,799.0,80.0,0.9,25.0,475.0,645.65,492.26
2016,9,18,8,45,818.5,83.0,1.0,26.5,520.5,684.63,515.42
2016,9,18,9,0,838.0,86.0,1.1,28.0,566.0,722.14,537.06
2016,9,18,9,15,853.0,88.0,1.15,29.0,606.5,749.34,551.92
2016,9,18,9,30,868.0,90.0,1.2,30.0,647.0,778.51,567.98
2016,9,18,9,45,886.5,88.5,1.3,31.0,684.0,804.3,582.18
2016,9,18,10,0,905.0,87.0,1.4,32.0,721.0,827.69,594.73
2016,9,18,10,15,804.0,137.5,1.4,32.0,717.0,810.08,582.16
2016,9,18,10,30,703.0,188.0,1.4,32.0,713.0,785.02,565.29
2016,9,18,10,45,816.0,139.5,1.45,32.5,765.0,825.1,590.16
2016,9,18,11,0,929.0,91.0,1.5,33.0,817.0,862.01,612.1
2016,9,18,11,15,932.0,91.5,1.55,33.0,830.0,859.61,610.31
2016,9,18,11,30,935.0,92.0,1.6,33.0,843.0,853.96,606.96
2016,9,18,11,45,935.0,92.5,1.7,33.5,847.0,842.67,599.42
2016,9,18,12,0,935.0,93.0,1.8,34.0,851.0,828.24,589.94
2016,9,18,12,15,934.5,93.0,1.85,34.0,847.5,809.86,578.71
2016,9,18,12,30,934.0,93.0,1.9,34.0,844.0,788.51,565.59
2016,9,18,12,45,924.0,96.0,1.95,34.5,830.5,760.36,546.87
2016,9,18,13,0,914.0,99.0,2.0,35.0,817.0,729.89,526.63
2016,9,18,13,15,909.5,98.5,2.0,35.0,797.5,697.61,505.2
2016,9,18,13,30,905.0,98.0,2.0,35.0,778.0,663.11,481.07
2016,9,18,13,45,897.5,96.5,2.05,35.0,751.0,623.84,453.44
2016,9,18,14,0,890.0,95.0,2.1,35.0,724.0,582.91,423.96
2016,9,18,14,15,879.5,93.0,2.1,34.5,690.0,538.52,391.88
2016,9,18,14,30,869.0,91.0,2.1,34.0,656.0,493.13,358.06
2016,9,18,14,45,855.5,89.0,2.1,34.0,616.5,445.67,321.0
2016,9,18,15,0,842.0,87.0,2.1,34.0,577.0,394.39,280.22
2016,9,18,15,15,823.0,84.0,2.05,33.5,531.5,343.66,239.33
2016,9,18,15,30,804.0,81.0,2.0,33.0,486.0,293.7,198.18
