Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,15,45,777.5,77.5,2.0,33.0,437.0,242.58,155.79
2016,9,18,16,0,751.0,74.0,2.0,33.0,388.0,193.48,115.75
2016,9,18,16,15,714.5,69.5,1.75,32.0,336.5,144.51,78.94
2016,9,18,16,30,678.0,65.0,1.5,31.0,285.0,95.71,46.96
2016,9,18,16,45,622.0,59.0,1.3,30.0,233.5,52.07,27.79
2016,9,18,17,0,566.0,53.0,1.1,29.0,182.0,36.63,25.29
2016,9,18,17,15,479.5,44.0,1.1,27.5,133.5,31.72,21.01
2016,9,18,17,30,393.0,35.0,1.1,26.0,85.0,26.53,16.13
2016,9,18,17,45,244.0,22.5,1.1,25.0,48.5,17.53,4.43
2016,9,18,18,0,95.0,10.0,1.1,24.0,12.0,9.83,0.0
2016,9,18,18,15,47.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,1.25,19.5,31.5,68.91,8.24
2016,9,19,6,30,244.0,36.0,1.4,20.0,63.0,146.68,105.13
2016,9,19,6,45,337.0,49.0,1.6,21.0,108.0,209.21,159.97
2016,9,19,7,0,430.0,62.0,1.8,22.0,153.0,282.1,220.88
2016,9,19,7,15,490.5,71.5,1.75,22.5,203.0,341.18,269.88
2016,9,19,7,30,551.0,81.0,1.7,23.0,253.0,404.17,320.18
2016,9,19,7,45,598.5,87.0,1.65,24.0,303.5,459.17,361.93
2016,9,19,8,0,646.0,93.0,1.6,25.0,354.0,516.14,403.44
2016,9,19,8,15,676.5,98.5,1.6,26.0,402.5,563.06,436.17
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,610.01,467.81
2016,9,19,8,45,733.5,106.5,1.65,28.0,496.5,650.39,494.21
2016,9,19,9,0,760.0,109.0,1.7,29.0,542.0,687.68,517.08
2016,9,19,9,15,777.0,112.5,1.7,29.5,582.5,720.14,536.65
2016,9,19,9,30,794.0,116.0,1.7,30.0,623.0,750.71,554.72
2016,9,19,9,45,812.0,115.5,1.75,30.5,658.5,775.62,569.25
2016,9,19,10,0,830.0,115.0,1.8,31.0,694.0,798.26,582.25
2016,9,19,10,15,839.0,117.0,1.9,31.0,721.5,813.77,592.2
2016,9,19,10,30,848.0,119.0,2.0,31.0,749.0,826.46,600.43
2016,9,19,10,45,857.5,118.5,2.1,31.5,770.5,830.59,601.96
2016,9,19,11,0,867.0,118.0,2.2,32.0,792.0,835.45,604.13
2016,9,19,11,15,871.0,118.5,2.3,32.0,805.0,833.8,603.34
2016,9,19,11,30,875.0,119.0,2.4,32.0,818.0,829.1,600.69
2016,9,19,11,45,879.5,117.5,2.5,32.5,823.5,819.74,593.86
2016,9,19,12,0,884.0,116.0,2.6,33.0,829.0,807.36,585.14
2016,9,19,12,15,883.0,116.0,2.7,33.0,825.5,789.24,573.87
2016,9,19,12,30,882.0,116.0,2.8,33.0,822.0,768.33,560.76
2016,9,19,12,45,879.0,115.5,2.9,33.0,810.5,742.83,544.51
2016,9,19,13,0,876.0,115.0,3.0,33.0,799.0,714.86,526.42
2016,9,19,13,15,870.5,114.0,3.05,33.0,779.5,682.43,503.6
2016,9,19,13,30,865.0,113.0,3.1,33.0,760.0,647.96,478.94
2016,9,19,13,45,860.5,109.5,3.2,33.0,734.0,609.88,451.43
2016,9,19,14,0,856.0,106.0,3.3,33.0,708.0,570.05,421.96
2016,9,19,14,15,845.0,104.0,3.35,32.5,674.0,524.16,388.06
2016,9,19,14,30,834.0,102.0,3.4,32.0,640.0,479.6,354.03
2016,9,19,14,45,821.0,98.5,3.45,32.0,601.0,432.22,316.23
2016,9,19,15,0,808.0,95.0,3.5,32.0,562.0,384.62,277.31
2016,9,19,15,15,787.5,92.0,3.5,31.5,517.0,335.07,236.62
2016,9,19,15,30,767.0,89.0,3.5,31.0,472.0,286.5,195.97
2016,9,19,15,45,738.5,85.0,3.5,30.5,423.0,236.46,154.31
2016,9,19,16,0,710.0,81.0,3.5,30.0,374.0,185.4,112.71
2016,9,19,16,15,670.5,75.5,3.4,29.0,323.5,137.28,76.45
2016,9,19,16,30,631.0,70.0,3.3,28.0,273.0,93.03,48.03
2016,9,19,16,45,569.0,63.5,3.25,27.5,221.5,51.67,30.59
2016,9,19,17,0,507.0,57.0,3.2,27.0,170.0,40.41,28.69
2016,9,19,17,15,417.5,47.0,3.0,26.0,123.0,34.77,23.65
2016,9,19,17,30,328.0,37.0,2.8,25.0,76.0,28.81,17.91
2016,9,19,17,45,164.0,18.5,2.6,24.0,38.0,13.97,0.88
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,115.5,18.5,2.35,15.5,31.0,66.97,0.0
2016,9,20,6,30,231.0,37.0,2.5,16.0,62.0,143.0,103.5
2016,9,20,6,45,343.5,48.5,2.65,16.5,108.5,210.43,163.84
2016,9,20,7,0,456.0,60.0,2.8,17.0,155.0,290.42,232.33
2016,9,20,7,15,517.0,68.0,2.8,17.5,204.5,348.97,282.55
2016,9,20,7,30,578.0,76.0,2.8,18.0,254.0,411.37,334.23
2016,9,20,7,45,633.0,79.0,2.85,18.5,306.0,468.03,379.94
2016,9,20,8,0,688.0,82.0,2.9,19.0,358.0,527.12,426.1
2016,9,20,8,15,489.5,138.5,2.9,19.5,347.5,481.5,387.25
2016,9,20,8,30,291.0,195.0,2.9,20.0,337.0,416.15,332.44
2016,9,20,8,45,546.0,144.0,2.95,21.0,442.0,557.2,443.24
2016,9,20,9,0,801.0,93.0,3.0,22.0,547.0,697.38,546.47
2016,9,20,9,15,654.5,152.5,3.0,22.5,541.0,671.39,523.05
2016,9,20,9,30,508.0,212.0,3.0,23.0,535.0,629.69,487.7
2016,9,20,9,45,518.0,220.0,3.05,23.5,564.5,652.05,502.65
2016,9,20,10,0,528.0,228.0,3.1,24.0,594.0,672.77,515.88
2016,9,20,10,15,531.0,236.5,3.15,24.0,617.5,686.57,524.98
2016,9,20,10,30,534.0,245.0,3.2,24.0,641.0,698.36,532.71
2016,9,20,10,45,594.5,229.5,3.25,24.5,681.0,732.34,556.55
2016,9,20,11,0,655.0,214.0,3.3,25.0,721.0,762.61,577.42
2016,9,20,11,15,639.5,230.5,3.35,25.0,732.5,760.71,574.93
2016,9,20,11,30,624.0,247.0,3.4,25.0,744.0,756.39,571.02
2016,9,20,11,45,639.0,236.5,3.5,25.5,747.5,747.64,564.36
2016,9,20,12,0,654.0,226.0,3.6,26.0,751.0,736.4,555.94
2016,9,20,12,15,602.5,245.0,3.65,26.0,727.0,700.84,529.65
2016,9,20,12,30,551.0,264.0,3.7,26.0,703.0,664.68,502.9
2016,9,20,12,45,538.0,269.0,3.8,26.0,692.5,643.51,487.6
2016,9,20,13,0,525.0,274.0,3.9,26.0,682.0,621.31,471.31
2016,9,20,13,15,555.5,254.5,3.95,26.0,676.5,603.78,459.08
2016,9,20,13,30,586.0,235.0,4.0,26.0,671.0,583.1,444.17
2016,9,20,13,45,605.0,217.0,4.05,26.0,653.0,553.88,422.47
2016,9,20,14,0,624.0,199.0,4.1,26.0,635.0,521.78,398.11
2016,9,20,14,15,729.0,148.5,4.1,25.5,633.5,500.41,382.15
2016,9,20,14,30,834.0,98.0,4.1,25.0,632.0,471.72,359.03
2016,9,20,14,45,671.0,141.5,4.15,25.0,554.0,402.13,303.78
2016,9,20,15,0,508.0,185.0,4.2,25.0,476.0,348.01,261.06
2016,9,20,15,15,633.5,136.5,4.15,24.5,469.5,318.48,233.54
2016,9,20,15,30,759.0,88.0,4.1,24.0,463.0,279.44,196.04
2016,9,20,15,45,482.0,126.5,4.05,23.5,356.0,210.07,146.64
2016,9,20,16,0,205.0,165.0,4.0,23.0,249.0,176.69,129.59
2016,9,20,16,15,412.0,118.0,3.9,22.5,257.0,140.43,92.17
2016,9,20,16,30,619.0,71.0,3.8,22.0,265.0,89.72,47.92
2016,9,20,16,45,557.0,64.0,3.7,21.5,214.5,48.9,36.94
2016,9,20,17,0,495.0,57.0,3.6,21.0,164.0,40.78,29.76
2016,9,20,17,15,403.5,46.5,3.45,20.0,118.0,34.67,24.17
2016,9,20,17,30,312.0,36.0,3.3,19.0,72.0,28.21,17.74
2016,9,20,17,45,156.0,18.0,3.2,18.5,36.0,13.73,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,71.5,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,154.84,112.2
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,222.46,174.51
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,299.97,242.24
2016,9,21,7,15,552.0,63.5,4.25,15.5,207.5,359.55,294.39
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,423.07,348.12
2016,9,21,7,45,662.0,74.5,4.4,16.5,309.5,477.4,393.05
2016,9,21,8,0,710.0,78.0,4.5,17.0,361.0,533.64,438.14
2016,9,21,8,15,739.0,82.0,4.55,17.0,409.5,577.72,473.23
2016,9,21,8,30,768.0,86.0,4.6,17.0,458.0,623.82,509.07
2016,9,21,8,45,792.5,88.0,4.65,17.5,504.0,663.94,538.01
2016,9,21,9,0,817.0,90.0,4.7,18.0,550.0,702.9,564.98
2016,9,21,9,15,560.0,181.0,4.75,18.0,507.0,625.53,501.82
2016,9,21,9,30,303.0,272.0,4.8,18.0,464.0,527.52,420.33
2016,9,21,9,45,448.0,239.5,4.85,18.5,540.0,615.91,490.01
2016,9,21,10,0,593.0,207.0,4.9,19.0,616.0,702.85,556.39
2016,9,21,10,15,744.0,152.5,4.9,19.0,686.5,770.64,607.71
2016,9,21,10,30,895.0,98.0,4.9,19.0,757.0,832.29,651.42
2016,9,21,10,45,739.0,174.5,4.9,19.0,728.5,791.07,620.4
2016,9,21,11,0,583.0,251.0,4.9,19.0,700.0,737.11,577.01
2016,9,21,11,15,593.0,248.5,4.85,19.0,711.5,738.31,577.65
2016,9,21,11,30,603.0,246.0,4.8,19.0,723.0,735.93,575.45
2016,9,21,11,45,603.5,248.0,4.75,19.0,727.5,728.15,569.09
2016,9,21,12,0,604.0,250.0,4.7,19.0,732.0,718.26,561.21
2016,9,21,12,15,606.0,248.0,4.75,19.0,730.0,703.6,550.4
2016,9,21,12,30,608.0,246.0,4.8,19.0,728.0,686.93,538.05
2016,9,21,12,45,610.5,241.0,4.85,19.0,718.5,665.84,522.39
2016,9,21,13,0,613.0,236.0,4.9,19.0,709.0,642.88,505.15
2016,9,21,13,15,762.0,167.5,5.0,19.0,740.5,652.97,515.3
2016,9,21,13,30,911.0,99.0,5.1,19.0,772.0,654.75,518.16
2016,9,21,13,45,906.5,97.5,5.2,19.0,746.5,616.91,488.11
2016,9,21,14,0,902.0,96.0,5.3,19.0,721.0,577.17,456.03
2016,9,21,14,15,893.5,94.0,5.3,18.5,688.0,533.27,420.5
2016,9,21,14,30,885.0,92.0,5.3,18.0,655.0,488.18,383.01
2016,9,21,14,45,874.0,89.5,5.35,18.0,615.5,440.62,341.91
2016,9,21,15,0,863.0,87.0,5.4,18.0,576.0,389.01,296.64
2016,9,21,15,15,844.5,84.0,5.3,18.0,530.5,337.61,250.61
2016,9,21,15,30,826.0,81.0,5.2,18.0,485.0,286.92,204.71
2016,9,21,15,45,802.5,77.0,5.15,18.0,436.0,235.22,158.45
2016,9,21,16,0,779.0,73.0,5.1,18.0,387.0,185.24,115.08
2016,9,21,16,15,740.5,68.5,4.95,17.5,334.0,135.12,75.96
2016,9,21,16,30,702.0,64.0,4.8,17.0,281.0,88.79,46.56
2016,9,21,16,45,644.0,57.5,4.7,17.0,228.0,40.78,30.47
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,35.87,25.94
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,31.34,21.6
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,26.63,16.44
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,13.02,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,14.0,31.0,68.96,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,62.0,150.13,107.65
2016,9,22,6,45,361.0,48.0,3.95,14.5,108.0,215.89,168.93
2016,9,22,7,0,465.0,60.0,4.1,15.0,154.0,291.63,235.11
2016,9,22,7,15,530.5,68.0,4.05,15.0,205.0,352.42,288.61
2016,9,22,7,30,596.0,76.0,4.0,15.0,256.0,417.35,344.04
2016,9,22,7,45,648.5,80.0,4.0,15.5,308.0,474.06,390.75
2016,9,22,8,0,701.0,84.0,4.0,16.0,360.0,532.97,437.7
2016,9,22,8,15,731.5,88.0,3.95,16.5,409.5,579.59,473.5
2016,9,22,8,30,762.0,92.0,3.9,17.0,459.0,623.92,506.59
2016,9,22,8,45,792.0,93.0,3.85,17.5,506.5,666.48,537.21
2016,9,22,9,0,822.0,94.0,3.8,18.0,554.0,708.15,565.49
2016,9,22,9,15,838.0,96.5,3.8,18.0,594.5,739.84,587.23
2016,9,22,9,30,854.0,99.0,3.8,18.0,635.0,769.41,607.33
2016,9,22,9,45,875.0,96.5,3.85,18.5,672.0,791.25,620.78
2016,9,22,10,0,896.0,94.0,3.9,19.0,709.0,814.77,635.46
2016,9,22,10,15,904.0,95.0,3.9,19.0,737.0,829.07,644.51
2016,9,22,10,30,912.0,96.0,3.9,19.0,765.0,840.37,651.58
2016,9,22,10,45,918.5,96.5,3.95,19.5,785.5,846.82,654.32
2016,9,22,11,0,925.0,97.0,4.0,20.0,806.0,850.07,654.96
2016,9,22,11,15,928.0,97.5,4.0,20.0,818.5,847.28,652.49
2016,9,22,11,30,931.0,98.0,4.0,20.0,831.0,841.24,647.91
2016,9,22,11,45,932.0,98.0,4.05,20.5,835.0,829.92,638.74
2016,9,22,12,0,933.0,98.0,4.1,21.0,839.0,815.45,627.49
2016,9,22,12,15,932.0,98.0,4.1,21.0,835.0,796.4,614.1
2016,9,22,12,30,931.0,98.0,4.1,21.0,831.0,774.41,598.7
2016,9,22,12,45,926.0,98.5,4.1,21.0,818.0,747.26,579.62
2016,9,22,13,0,921.0,99.0,4.1,21.0,805.0,717.59,558.64
2016,9,22,13,15,915.5,98.0,4.05,21.0,785.0,683.8,532.85
2016,9,22,13,30,910.0,97.0,4.0,21.0,765.0,647.85,505.05
2016,9,22,13,45,899.5,97.0,4.0,21.0,736.5,607.99,473.89
2016,9,22,14,0,889.0,97.0,4.0,21.0,708.0,566.68,440.97
2016,9,22,14,15,878.0,95.0,4.0,21.0,673.5,522.06,404.81
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,476.5,367.03
2016,9,22,14,45,849.0,91.5,4.0,21.0,598.0,424.56,323.5
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,375.81,281.43
2016,9,22,15,15,810.5,87.0,4.05,20.5,511.5,325.39,237.8
2016,9,22,15,30,790.0,84.0,4.1,20.0,466.0,275.93,194.31
2016,9,22,15,45,756.5,81.5,4.15,20.0,416.0,225.42,150.26
2016,9,22,16,0,723.0,79.0,4.2,20.0,366.0,174.36,107.36
2016,9,22,16,15,681.5,73.5,4.15,19.5,314.5,125.93,70.55
2016,9,22,16,30,640.0,68.0,4.1,19.0,263.0,81.59,43.34
2016,9,22,16,45,573.0,61.5,4.1,18.5,211.5,42.08,31.41
2016,9,22,17,0,506.0,55.0,4.1,18.0,160.0,39.73,29.17
2016,9,22,17,15,405.0,45.0,3.9,17.0,113.0,34.02,23.8
2016,9,22,17,30,304.0,35.0,3.7,16.0,66.0,28.02,17.27
2016,9,22,17,45,152.0,17.5,3.55,15.5,33.0,13.75,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,78.37,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,172.52,122.11
2016,9,23,6,45,446.5,37.5,1.35,13.5,109.5,237.42,184.44
2016,9,23,7,0,548.0,46.0,1.5,14.0,156.0,311.2,248.88
2016,9,23,7,15,607.0,52.5,1.6,15.0,207.0,369.96,299.34
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,430.21,349.08
2016,9,23,7,45,706.5,63.0,1.8,17.0,309.0,482.79,390.91
2016,9,23,8,0,747.0,67.0,1.9,18.0,360.0,536.57,432.05
2016,9,23,8,15,774.0,70.0,2.1,18.5,408.5,581.44,466.36
2016,9,23,8,30,801.0,73.0,2.3,19.0,457.0,625.86,499.5
2016,9,23,8,45,820.5,75.5,2.55,19.5,501.5,663.73,526.28
2016,9,23,9,0,840.0,78.0,2.8,20.0,546.0,696.26,548.58
2016,9,23,9,15,854.0,80.0,2.85,20.5,585.5,726.35,567.96
2016,9,23,9,30,868.0,82.0,2.9,21.0,625.0,754.26,585.62
2016,9,23,9,45,880.0,83.0,3.0,21.5,659.0,777.13,599.86
2016,9,23,10,0,892.0,84.0,3.1,22.0,693.0,797.38,612.25
2016,9,23,10,15,898.5,85.0,3.15,22.5,719.5,810.46,619.37
2016,9,23,10,30,905.0,86.0,3.2,23.0,746.0,820.52,624.52
2016,9,23,10,45,909.5,87.0,3.3,23.5,765.5,825.87,626.78
2016,9,23,11,0,914.0,88.0,3.4,24.0,785.0,828.06,626.99
2016,9,23,11,15,916.5,88.5,3.45,24.0,796.5,824.93,624.61
2016,9,23,11,30,919.0,89.0,3.5,24.0,808.0,818.61,620.18
2016,9,23,11,45,918.5,89.5,3.6,24.5,811.5,806.78,611.09
2016,9,23,12,0,918.0,90.0,3.7,25.0,815.0,791.88,599.98
2016,9,23,12,15,916.5,90.0,3.75,25.0,810.5,772.75,586.95
2016,9,23,12,30,915.0,90.0,3.8,25.0,806.0,750.75,571.96
2016,9,23,12,45,907.5,91.5,3.85,25.0,793.0,723.27,553.07
2016,9,23,13,0,900.0,93.0,3.9,25.0,780.0,693.43,532.28
2016,9,23,13,15,894.5,92.0,3.9,24.5,759.5,660.31,508.42
2016,9,23,13,30,889.0,91.0,3.9,24.0,739.0,625.09,482.48
2016,9,23,13,45,879.0,90.5,3.95,24.0,711.5,585.85,452.13
2016,9,23,14,0,869.0,90.0,4.0,24.0,684.0,545.2,420.03
2016,9,23,14,15,857.5,88.5,4.0,23.5,650.0,501.68,385.67
2016,9,23,14,30,846.0,87.0,4.0,23.0,616.0,457.31,349.65
2016,9,23,14,45,832.0,84.5,4.05,23.0,576.5,410.38,310.1
2016,9,23,15,0,818.0,82.0,4.1,23.0,537.0,359.7,266.76
2016,9,23,15,15,665.5,113.5,4.1,22.5,464.0,297.71,217.21
2016,9,23,15,30,513.0,145.0,4.1,22.0,391.0,252.3,182.08
2016,9,23,15,45,499.0,131.0,4.15,22.0,349.5,209.37,145.58
2016,9,23,16,0,485.0,117.0,4.2,22.0,308.0,167.57,110.95
2016,9,23,16,15,566.5,88.0,4.1,21.0,280.5,123.34,73.11
2016,9,23,16,30,648.0,59.0,4.0,20.0,253.0,71.06,35.51
2016,9,23,16,45,585.0,53.5,3.9,19.5,203.0,35.73,25.71
2016,9,23,17,0,522.0,48.0,3.8,19.0,153.0,33.85,23.89
2016,9,23,17,15,423.5,38.5,3.65,18.5,107.0,28.29,18.66
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,22.4,12.2
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,11.1,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.5,13.0,1.1,14.5,31.0,80.69,0.0
2016,9,24,6,30,379.0,26.0,1.3,15.0,62.0,180.02,124.59
2016,9,24,6,45,478.0,34.0,1.5,16.0,109.0,241.29,185.12
2016,9,24,7,0,577.0,42.0,1.7,17.0,156.0,314.85,248.79
2016,9,24,7,15,635.5,47.5,1.85,17.5,207.0,373.62,299.71
2016,9,24,7,30,694.0,53.0,2.0,18.0,258.0,435.88,351.61
2016,9,24,7,45,732.5,57.0,2.15,18.5,309.5,488.16,394.03
2016,9,24,8,0,771.0,61.0,2.3,19.0,361.0,541.49,435.82
2016,9,24,8,15,798.0,64.0,2.35,19.5,410.0,587.02,470.06
2016,9,24,8,30,825.0,67.0,2.4,20.0,459.0,628.23,500.19
2016,9,24,8,45,845.0,69.5,2.45,21.0,504.5,667.05,525.34
2016,9,24,9,0,865.0,72.0,2.5,22.0,550.0,704.39,548.89
2016,9,24,9,15,879.0,73.5,2.6,22.5,590.5,734.42,568.16
2016,9,24,9,30,893.0,75.0,2.7,23.0,631.0,762.2,585.74
2016,9,24,9,45,907.0,75.0,2.85,24.0,666.0,785.85,599.47
2016,9,24,10,0,921.0,75.0,3.0,25.0,701.0,806.87,611.29
2016,9,24,10,15,928.5,76.0,3.05,25.5,728.5,820.99,618.99
2016,9,24,10,30,936.0,77.0,3.1,26.0,756.0,832.01,624.66
2016,9,24,10,45,941.0,77.5,3.15,27.0,776.0,837.3,625.3
2016,9,24,11,0,946.0,78.0,3.2,28.0,796.0,839.32,623.86
2016,9,24,11,15,949.0,78.5,3.15,28.0,808.5,836.44,621.17
2016,9,24,11,30,952.0,79.0,3.1,28.0,821.0,830.25,616.39
2016,9,24,11,45,953.0,79.5,3.1,28.5,825.0,819.22,607.56
2016,9,24,12,0,954.0,80.0,3.1,29.0,829.0,804.96,596.7
2016,9,24,12,15,953.5,79.5,3.1,29.0,825.0,785.43,583.57
2016,9,24,12,30,953.0,79.0,3.1,29.0,821.0,762.89,568.45
2016,9,24,12,45,941.0,83.5,3.1,29.5,807.0,734.37,548.14
2016,9,24,13,0,929.0,88.0,3.1,30.0,793.0,703.56,526.14
2016,9,24,13,15,924.0,87.5,3.1,30.0,773.0,670.35,501.95
2016,9,24,13,30,919.0,87.0,3.1,30.0,753.0,634.92,475.73
2016,9,24,13,45,910.5,86.0,3.15,30.0,725.0,595.0,445.9
2016,9,24,14,0,902.0,85.0,3.2,30.0,697.0,553.49,414.17
2016,9,24,14,15,891.0,83.5,3.2,29.5,662.5,508.91,380.04
2016,9,24,14,30,880.0,82.0,3.2,29.0,628.0,463.37,344.14
2016,9,24,14,45,864.5,80.0,3.2,29.0,587.5,414.85,304.35
2016,9,24,15,0,849.0,78.0,3.2,29.0,547.0,366.22,263.53
2016,9,24,15,15,829.0,75.5,3.15,28.5,501.5,312.15,218.35
2016,9,24,15,30,809.0,73.0,3.1,28.0,456.0,262.55,175.99
2016,9,24,15,45,780.0,69.5,3.1,28.0,406.5,211.4,132.76
2016,9,24,16,0,751.0,66.0,3.1,28.0,357.0,162.54,93.16
2016,9,24,16,15,711.0,61.5,2.8,27.0,306.0,114.31,58.75
2016,9,24,16,30,671.0,57.0,2.5,26.0,255.0,70.02,34.57
2016,9,24,16,45,609.0,51.0,2.2,25.5,203.5,34.0,23.52
2016,9,24,17,0,547.0,45.0,1.9,25.0,152.0,31.56,21.27
2016,9,24,17,15,444.0,36.5,1.75,23.5,105.5,26.79,16.89
2016,9,24,17,30,341.0,28.0,1.6,22.0,59.0,21.76,11.01
2016,9,24,17,45,170.5,14.0,1.5,21.0,29.5,13.76,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,69.56,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,179.37,121.2
2016,9,25,6,45,483.0,34.5,1.75,18.0,109.0,245.55,186.63
2016,9,25,7,0,586.0,43.0,2.0,19.0,157.0,318.08,249.33
2016,9,25,7,15,645.0,48.5,2.0,19.5,208.5,377.34,300.24
2016,9,25,7,30,704.0,54.0,2.0,20.0,260.0,440.05,351.86
2016,9,25,7,45,742.5,58.0,2.05,21.0,311.5,492.57,393.11
2016,9,25,8,0,781.0,62.0,2.1,22.0,363.0,546.08,433.4
2016,9,25,8,15,807.0,65.0,2.25,23.0,412.5,591.17,466.33
2016,9,25,8,30,833.0,68.0,2.4,24.0,462.0,631.87,495.14
2016,9,25,8,45,850.5,71.0,2.55,25.5,506.5,669.61,518.69
2016,9,25,9,0,868.0,74.0,2.7,27.0,551.0,705.72,540.37
2016,9,25,9,15,881.5,76.0,2.75,27.5,591.5,735.87,559.11
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,763.72,576.12
2016,9,25,9,45,909.5,77.5,2.85,29.0,666.5,787.09,588.76
2016,9,25,10,0,924.0,77.0,2.9,30.0,701.0,807.83,599.54
2016,9,25,10,15,931.0,78.0,2.85,30.5,728.5,821.45,606.11
2016,9,25,10,30,938.0,79.0,2.8,31.0,756.0,831.96,610.68
2016,9,25,10,45,939.0,81.5,2.75,32.0,774.5,836.07,609.85
2016,9,25,11,0,940.0,84.0,2.7,33.0,793.0,836.87,606.99
2016,9,25,11,15,942.5,84.5,2.55,33.0,805.0,833.48,603.31
2016,9,25,11,30,945.0,85.0,2.4,33.0,817.0,826.81,597.61
2016,9,25,11,45,939.5,88.0,2.25,33.5,819.0,813.26,586.32
2016,9,25,12,0,934.0,91.0,2.1,34.0,821.0,796.67,573.22
2016,9,25,12,15,933.0,91.0,1.9,34.0,816.5,777.48,559.33
2016,9,25,12,30,932.0,91.0,1.7,34.0,812.0,755.35,543.56
2016,9,25,12,45,918.0,95.5,1.5,34.5,797.0,725.82,521.91
2016,9,25,13,0,904.0,100.0,1.3,35.0,782.0,694.19,498.16
2016,9,25,13,15,898.0,99.0,1.1,35.0,761.5,660.51,473.35
2016,9,25,13,30,892.0,98.0,0.9,35.0,741.0,624.75,446.77
2016,9,25,13,45,878.5,99.0,0.75,35.0,712.0,584.79,417.34
2016,9,25,14,0,865.0,100.0,0.6,35.0,683.0,543.64,386.6
2016,9,25,14,15,853.0,98.0,0.55,34.5,648.5,496.86,353.09
2016,9,25,14,30,841.0,96.0,0.5,34.0,614.0,451.65,319.59
2016,9,25,14,45,820.0,94.5,0.5,34.0,572.5,402.87,282.33
2016,9,25,15,0,799.0,93.0,0.5,34.0,531.0,354.63,244.48
2016,9,25,15,15,776.5,90.0,0.65,33.5,485.5,305.4,206.06
2016,9,25,15,30,754.0,87.0,0.8,33.0,440.0,257.4,167.61
2016,9,25,15,45,720.5,83.0,0.95,33.0,391.0,204.64,125.64
2016,9,25,16,0,687.0,79.0,1.1,33.0,342.0,157.65,89.49
2016,9,25,16,15,643.5,73.0,1.05,32.0,291.0,111.13,57.9
2016,9,25,16,30,600.0,67.0,1.0,31.0,240.0,68.94,36.03
2016,9,25,16,45,534.0,59.0,0.95,30.0,190.0,40.96,28.83
2016,9,25,17,0,468.0,51.0,0.9,29.0,140.0,37.18,25.52
2016,9,25,17,15,365.0,39.5,0.95,27.5,95.5,29.88,19.02
2016,9,25,17,30,262.0,28.0,1.0,26.0,51.0,22.09,10.38
2016,9,25,17,45,131.0,14.0,1.05,25.0,25.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.0,1.05,20.5,25.5,49.38,0.0
2016,9,26,6,30,234.0,30.0,1.0,21.0,51.0,132.17,85.78
2016,9,26,6,45,335.0,43.0,1.0,22.0,95.5,196.12,146.19
2016,9,26,7,0,436.0,56.0,1.0,23.0,140.0,268.95,206.64
2016,9,26,7,15,501.5,65.5,1.1,23.5,189.5,329.16,256.63
2016,9,26,7,30,567.0,75.0,1.2,24.0,239.0,393.64,308.36
2016,9,26,7,45,613.0,82.0,1.3,25.0,290.0,448.24,350.31
2016,9,26,8,0,659.0,89.0,1.4,26.0,341.0,504.63,392.05
2016,9,26,8,15,691.0,94.0,1.4,27.0,389.5,551.36,424.78
2016,9,26,8,30,723.0,99.0,1.4,28.0,438.0,598.12,456.38
2016,9,26,8,45,747.0,103.0,1.4,29.0,483.5,637.95,482.03
2016,9,26,9,0,771.0,107.0,1.4,30.0,529.0,674.48,504.65
2016,9,26,9,15,788.5,110.5,1.35,30.5,569.5,706.73,523.55
2016,9,26,9,30,806.0,114.0,1.3,31.0,610.0,737.03,540.82
2016,9,26,9,45,819.5,116.0,1.3,32.0,644.0,760.49,552.71
2016,9,26,10,0,833.0,118.0,1.3,33.0,678.0,781.48,562.91
2016,9,26,10,15,842.5,120.0,1.35,33.5,705.5,796.67,571.01
2016,9,26,10,30,852.0,122.0,1.4,34.0,733.0,809.02,577.37
2016,9,26,10,45,858.5,123.0,1.45,34.5,753.5,814.98,579.75
2016,9,26,11,0,865.0,124.0,1.5,35.0,774.0,817.9,580.35
2016,9,26,11,15,868.5,124.5,1.6,35.0,786.0,814.87,578.97
2016,9,26,11,30,872.0,125.0,1.7,35.0,798.0,808.77,575.74
2016,9,26,11,45,873.5,125.5,1.85,35.0,802.0,798.08,570.04
2016,9,26,12,0,875.0,126.0,2.0,35.0,806.0,784.41,562.4
2016,9,26,12,15,873.5,125.5,2.15,35.0,801.5,764.63,550.69
2016,9,26,12,30,872.0,125.0,2.3,35.0,797.0,742.14,537.11
2016,9,26,12,45,896.5,111.0,2.5,35.0,792.0,721.76,524.97
2016,9,26,13,0,921.0,97.0,2.7,35.0,787.0,698.09,509.68
2016,9,26,13,15,915.5,96.0,2.8,35.0,766.5,664.18,485.96
2016,9,26,13,30,910.0,95.0,2.9,35.0,746.0,628.14,460.24
2016,9,26,13,45,902.5,93.0,3.0,35.0,718.5,588.08,431.06
2016,9,26,14,0,895.0,91.0,3.1,35.0,691.0,546.39,399.94
2016,9,26,14,15,884.0,89.5,3.15,34.5,656.0,502.07,366.68
2016,9,26,14,30,873.0,88.0,3.2,34.0,621.0,456.8,331.66
2016,9,26,14,45,859.0,85.0,3.3,34.0,580.5,408.3,292.67
2016,9,26,15,0,845.0,82.0,3.4,34.0,540.0,356.03,249.96
2016,9,26,15,15,824.5,79.0,3.35,33.5,494.5,305.3,207.99
2016,9,26,15,30,804.0,76.0,3.3,33.0,449.0,255.51,166.35
2016,9,26,15,45,759.0,75.5,3.3,32.5,396.5,204.55,125.21
2016,9,26,16,0,714.0,75.0,3.3,32.0,344.0,154.28,86.68
2016,9,26,16,15,670.5,69.5,2.9,31.0,293.0,107.0,54.67
2016,9,26,16,30,627.0,64.0,2.5,30.0,242.0,64.03,33.31
2016,9,26,16,45,544.0,58.0,2.15,29.0,189.5,40.45,28.52
2016,9,26,17,0,461.0,52.0,1.8,28.0,137.0,38.5,26.68
2016,9,26,17,15,356.5,39.5,1.65,27.0,92.5,30.24,19.26
2016,9,26,17,30,252.0,27.0,1.5,26.0,48.0,21.44,9.05
2016,9,26,17,45,126.0,13.5,1.35,25.0,24.0,13.27,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,20.5,35.51,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,41.0,99.82,62.6
2016,9,27,6,45,217.0,48.0,1.15,21.5,81.0,155.23,115.63
2016,9,27,7,0,289.0,67.0,1.1,22.0,121.0,216.36,167.1
2016,9,27,7,15,349.5,82.5,1.2,22.5,168.5,273.57,214.69
2016,9,27,7,30,410.0,98.0,1.3,23.0,216.0,335.13,264.42
2016,9,27,7,45,448.5,111.5,1.45,24.0,263.0,386.04,304.07
2016,9,27,8,0,487.0,125.0,1.6,25.0,310.0,438.64,343.72
2016,9,27,8,15,521.5,134.5,1.5,25.5,356.5,485.53,377.76
2016,9,27,8,30,556.0,144.0,1.4,26.0,403.0,533.13,411.14
2016,9,27,8,45,579.0,152.5,1.35,27.0,446.0,572.1,436.61
2016,9,27,9,0,602.0,161.0,1.3,28.0,489.0,613.33,462.79
2016,9,27,9,15,622.0,167.5,1.4,28.5,528.0,646.56,484.82
2016,9,27,9,30,642.0,174.0,1.5,29.0,567.0,678.34,505.6
2016,9,27,9,45,728.0,148.5,1.6,30.0,617.0,724.85,536.72
2016,9,27,10,0,814.0,123.0,1.7,31.0,667.0,768.79,563.41
2016,9,27,10,15,823.0,125.0,1.8,31.0,694.0,783.3,572.58
2016,9,27,10,30,832.0,127.0,1.9,31.0,721.0,795.01,580.25
2016,9,27,10,45,795.5,148.5,2.05,31.5,729.0,788.12,574.93
2016,9,27,11,0,759.0,170.0,2.2,32.0,737.0,779.78,568.85
2016,9,27,11,15,763.0,171.0,2.3,32.0,749.0,777.49,567.67
2016,9,27,11,30,767.0,172.0,2.4,32.0,761.0,772.45,564.69
2016,9,27,11,45,738.0,187.5,2.55,32.5,756.0,754.11,551.15
2016,9,27,12,0,709.0,203.0,2.7,33.0,751.0,733.71,536.06
2016,9,27,12,15,707.5,202.5,2.75,33.0,746.5,716.02,524.01
2016,9,27,12,30,706.0,202.0,2.8,33.0,742.0,696.14,510.3
2016,9,27,12,45,745.0,179.5,2.9,33.0,741.5,680.47,500.41
2016,9,27,13,0,784.0,157.0,3.0,33.0,741.0,661.73,488.0
2016,9,27,13,15,777.0,155.0,3.05,32.5,720.5,628.0,464.82
2016,9,27,13,30,770.0,153.0,3.1,32.0,700.0,593.58,440.63
2016,9,27,13,45,727.5,163.5,3.15,32.0,664.5,549.91,408.07
2016,9,27,14,0,685.0,174.0,3.2,32.0,629.0,507.57,375.99
2016,9,27,14,15,669.5,169.5,3.2,31.5,595.0,465.87,344.62
2016,9,27,14,30,654.0,165.0,3.2,31.0,561.0,424.19,312.46
2016,9,27,14,45,636.0,158.0,3.2,31.0,522.0,379.54,276.78
2016,9,27,15,0,618.0,151.0,3.2,31.0,483.0,335.6,240.99
2016,9,27,15,15,591.0,144.0,3.15,30.5,439.0,290.05,204.14
2016,9,27,15,30,564.0,137.0,3.1,30.0,395.0,246.23,168.47
2016,9,27,15,45,553.0,122.5,3.05,29.5,352.0,201.15,131.69
2016,9,27,16,0,542.0,108.0,3.0,29.0,309.0,156.98,97.01
2016,9,27,16,15,494.0,97.5,2.8,28.0,260.5,113.83,67.95
2016,9,27,16,30,446.0,87.0,2.6,27.0,212.0,75.61,47.98
2016,9,27,16,45,408.0,71.5,2.4,26.5,167.5,52.17,38.75
2016,9,27,17,0,370.0,56.0,2.2,26.0,123.0,41.82,29.66
2016,9,27,17,15,272.0,41.0,1.95,24.5,81.0,31.31,20.26
2016,9,27,17,30,174.0,26.0,1.7,23.0,39.0,20.26,7.26
2016,9,27,17,45,87.0,13.0,1.5,22.0,19.5,12.78,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,2.05,15.5,22.0,39.0,0.0
2016,9,28,6,30,167.0,30.0,2.2,16.0,44.0,107.68,67.1
2016,9,28,6,45,264.5,45.5,2.4,16.5,86.0,169.7,128.91
2016,9,28,7,0,362.0,61.0,2.6,17.0,128.0,239.39,189.18
2016,9,28,7,15,428.0,72.0,2.55,17.5,175.5,296.83,238.72
2016,9,28,7,30,494.0,83.0,2.5,18.0,223.0,361.25,292.41
2016,9,28,7,45,551.0,89.0,2.45,18.5,273.5,417.86,338.36
2016,9,28,8,0,608.0,95.0,2.4,19.0,324.0,477.03,384.8
2016,9,28,8,15,641.5,101.0,2.35,19.5,371.5,523.84,420.19
2016,9,28,8,30,675.0,107.0,2.3,20.0,419.0,570.86,454.69
2016,9,28,8,45,699.5,111.5,2.3,21.0,463.0,609.97,481.61
2016,9,28,9,0,724.0,116.0,2.3,22.0,507.0,648.14,507.1
2016,9,28,9,15,742.5,120.0,2.3,22.5,546.5,680.17,528.49
2016,9,28,9,30,761.0,124.0,2.3,23.0,586.0,710.43,547.73
2016,9,28,9,45,772.5,127.5,2.3,24.0,619.0,730.71,558.52
2016,9,28,10,0,784.0,131.0,2.3,25.0,652.0,750.89,569.23
2016,9,28,10,15,794.0,133.0,2.35,25.5,679.0,765.79,577.66
2016,9,28,10,30,804.0,135.0,2.4,26.0,706.0,777.98,584.32
2016,9,28,10,45,784.0,149.5,2.5,26.5,718.5,776.72,582.17
2016,9,28,11,0,764.0,164.0,2.6,27.0,731.0,774.16,579.36
2016,9,28,11,15,768.0,165.0,2.7,27.0,743.0,771.82,577.95
2016,9,28,11,30,772.0,166.0,2.8,27.0,755.0,766.73,574.74
2016,9,28,11,45,752.5,177.0,2.95,27.0,753.0,751.16,564.07
2016,9,28,12,0,733.0,188.0,3.1,27.0,751.0,733.35,551.5
2016,9,28,12,15,731.0,187.5,3.25,27.0,747.0,714.93,538.88
2016,9,28,12,30,729.0,187.0,3.4,27.0,743.0,694.27,524.46
2016,9,28,12,45,739.5,178.5,3.55,27.0,734.0,672.19,509.11
2016,9,28,13,0,750.0,170.0,3.7,27.0,725.0,647.49,491.53
2016,9,28,13,15,742.0,168.0,3.75,26.5,705.0,615.0,468.33
2016,9,28,13,30,734.0,166.0,3.8,26.0,685.0,581.08,443.56
2016,9,28,13,45,710.0,169.0,3.9,26.0,654.5,541.86,413.45
2016,9,28,14,0,686.0,172.0,4.0,26.0,624.0,502.74,382.84
2016,9,28,14,15,670.0,167.5,4.0,25.5,590.0,460.82,350.2
2016,9,28,14,30,654.0,163.0,4.0,25.0,556.0,418.99,316.81
2016,9,28,14,45,639.5,155.0,4.0,25.0,518.0,374.81,280.3
2016,9,28,15,0,625.0,147.0,4.0,25.0,480.0,331.03,243.43
2016,9,28,15,15,597.0,140.5,3.9,24.5,436.0,285.45,205.41
2016,9,28,15,30,569.0,134.0,3.8,24.0,392.0,241.78,168.85
2016,9,28,15,45,555.0,120.0,3.75,23.5,348.5,196.41,131.04
2016,9,28,16,0,541.0,106.0,3.7,23.0,305.0,152.21,95.79
2016,9,28,16,15,491.0,96.5,3.6,22.0,256.5,110.07,67.33
2016,9,28,16,30,441.0,87.0,3.5,21.0,208.0,73.0,48.51
