Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,45,395.5,72.0,3.4,20.0,163.0,52.78,40.35
2016,9,28,17,0,350.0,57.0,3.3,19.0,118.0,42.81,31.39
2016,9,28,17,15,247.5,41.5,3.25,18.0,77.0,31.88,21.22
2016,9,28,17,30,145.0,26.0,3.2,17.0,36.0,20.38,5.95
2016,9,28,17,45,72.5,13.0,3.2,16.5,18.0,12.78,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.0,2.1,12.5,23.5,47.15,0.0
2016,9,29,6,30,232.0,28.0,2.3,13.0,47.0,125.38,76.33
2016,9,29,6,45,342.0,40.0,2.5,13.5,90.5,192.44,147.31
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,267.23,213.03
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,326.81,265.38
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,390.8,319.69
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,444.66,364.22
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,500.37,408.69
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.0,546.51,444.28
2016,9,29,8,30,746.0,88.0,2.7,17.0,430.0,590.51,477.26
2016,9,29,8,45,770.0,91.0,2.7,18.0,475.0,629.69,504.7
2016,9,29,9,0,794.0,94.0,2.7,19.0,520.0,667.68,530.21
2016,9,29,9,15,810.5,96.5,2.7,19.5,559.5,698.27,550.0
2016,9,29,9,30,827.0,99.0,2.7,20.0,599.0,726.83,568.14
2016,9,29,9,45,844.5,98.5,2.7,20.5,633.5,750.6,582.69
2016,9,29,10,0,862.0,98.0,2.7,21.0,668.0,768.51,593.02
2016,9,29,10,15,870.5,99.5,2.7,21.5,695.0,782.68,600.78
2016,9,29,10,30,879.0,101.0,2.7,22.0,722.0,793.95,606.57
2016,9,29,10,45,884.0,102.0,2.75,22.5,741.0,798.96,608.41
2016,9,29,11,0,889.0,103.0,2.8,23.0,760.0,800.89,608.28
2016,9,29,11,15,892.0,104.0,2.85,23.0,772.0,798.15,606.23
2016,9,29,11,30,895.0,105.0,2.9,23.0,784.0,792.3,602.17
2016,9,29,11,45,896.0,105.0,2.95,23.5,787.0,780.84,593.17
2016,9,29,12,0,897.0,105.0,3.0,24.0,790.0,766.36,582.22
2016,9,29,12,15,895.5,104.5,3.1,24.0,785.5,746.65,569.07
2016,9,29,12,30,894.0,104.0,3.2,24.0,781.0,724.17,553.96
2016,9,29,12,45,894.5,101.5,3.3,24.0,769.5,698.41,535.95
2016,9,29,13,0,895.0,99.0,3.4,24.0,758.0,670.0,515.07
2016,9,29,13,15,889.5,98.0,3.45,24.0,737.5,636.82,490.04
2016,9,29,13,30,884.0,97.0,3.5,24.0,717.0,601.57,462.99
2016,9,29,13,45,873.5,96.5,3.55,24.0,688.5,562.21,432.26
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,521.49,399.78
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,474.63,362.57
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,429.48,325.53
2016,9,29,14,45,821.5,89.5,3.6,23.0,550.5,381.93,285.09
2016,9,29,15,0,805.0,87.0,3.6,23.0,510.0,334.53,243.93
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.0,284.84,201.01
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,236.44,158.96
2016,9,29,15,45,728.5,75.5,3.6,21.5,371.5,187.38,117.55
2016,9,29,16,0,698.0,71.0,3.6,21.0,323.0,137.63,78.14
2016,9,29,16,15,652.0,65.5,3.55,20.0,272.5,91.7,47.7
2016,9,29,16,30,606.0,60.0,3.5,19.0,222.0,50.34,29.74
2016,9,29,16,45,536.0,52.5,3.45,18.5,173.0,36.67,26.52
2016,9,29,17,0,466.0,45.0,3.4,18.0,124.0,33.1,23.07
2016,9,29,17,15,349.5,34.0,3.3,17.0,81.0,26.0,16.2
2016,9,29,17,30,233.0,23.0,3.2,16.0,38.0,18.42,2.66
2016,9,29,17,45,116.5,11.5,3.1,15.5,19.0,11.3,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,128.0,13.0,2.9,12.0,23.0,49.26,0.0
2016,9,30,6,30,256.0,26.0,3.0,12.0,46.0,129.82,75.54
2016,9,30,6,45,366.5,37.0,3.15,12.5,90.0,197.41,151.16
2016,9,30,7,0,477.0,48.0,3.3,13.0,134.0,271.91,217.4
2016,9,30,7,15,545.0,55.5,3.35,13.5,183.5,331.56,270.45
2016,9,30,7,30,613.0,63.0,3.4,14.0,233.0,395.66,325.55
2016,9,30,7,45,660.0,68.0,3.45,14.5,283.5,449.35,370.62
2016,9,30,8,0,707.0,73.0,3.5,15.0,334.0,504.84,415.62
2016,9,30,8,15,737.5,77.0,3.55,15.5,382.0,548.47,449.99
2016,9,30,8,30,768.0,81.0,3.6,16.0,430.0,594.12,484.89
2016,9,30,8,45,791.0,83.5,3.65,16.5,475.0,632.52,513.35
2016,9,30,9,0,814.0,86.0,3.7,17.0,520.0,669.64,539.67
2016,9,30,9,15,830.0,88.5,3.75,17.0,559.5,700.21,561.18
2016,9,30,9,30,846.0,91.0,3.8,17.0,599.0,728.67,581.04
2016,9,30,9,45,861.5,91.5,3.85,17.5,633.5,748.72,593.51
2016,9,30,10,0,877.0,92.0,3.9,18.0,668.0,769.96,606.89
2016,9,30,10,15,885.0,93.0,3.95,18.0,695.0,783.29,615.68
2016,9,30,10,30,893.0,94.0,4.0,18.0,722.0,793.68,622.48
2016,9,30,10,45,898.5,95.0,4.1,18.5,741.0,799.08,624.83
2016,9,30,11,0,904.0,96.0,4.2,19.0,760.0,801.35,625.08
2016,9,30,11,15,907.0,97.0,4.25,19.0,772.0,798.53,622.78
2016,9,30,11,30,910.0,98.0,4.3,19.0,784.0,792.54,618.37
2016,9,30,11,45,911.0,98.0,4.35,19.0,787.5,780.89,610.05
2016,9,30,12,0,912.0,98.0,4.4,19.0,791.0,766.18,599.7
2016,9,30,12,15,911.0,97.5,4.45,19.0,786.5,746.56,585.84
2016,9,30,12,30,910.0,97.0,4.5,19.0,782.0,724.09,569.94
2016,9,30,12,45,902.0,98.5,4.55,19.0,768.0,696.17,549.34
2016,9,30,13,0,894.0,100.0,4.6,19.0,754.0,665.96,526.0
2016,9,30,13,15,888.0,99.0,4.6,19.0,733.0,632.48,499.68
2016,9,30,13,30,882.0,98.0,4.6,19.0,712.0,596.98,471.33
2016,9,30,13,45,873.5,96.0,4.6,19.0,684.5,557.36,439.26
2016,9,30,14,0,865.0,94.0,4.6,19.0,657.0,516.27,405.35
2016,9,30,14,15,852.5,92.0,4.55,18.5,622.0,472.1,368.86
2016,9,30,14,30,840.0,90.0,4.5,18.0,587.0,424.16,328.48
2016,9,30,14,45,824.5,87.0,4.5,18.0,546.5,376.51,286.79
2016,9,30,15,0,809.0,84.0,4.5,18.0,506.0,328.92,244.32
2016,9,30,15,15,786.0,81.0,4.45,17.5,461.0,279.61,200.54
2016,9,30,15,30,763.0,78.0,4.4,17.0,416.0,231.57,157.79
2016,9,30,15,45,732.0,73.5,4.35,17.0,367.5,182.38,115.3
2016,9,30,16,0,701.0,69.0,4.3,17.0,319.0,135.78,78.01
2016,9,30,16,15,655.0,63.5,4.15,16.5,268.5,86.79,45.15
2016,9,30,16,30,609.0,58.0,4.0,16.0,218.0,45.51,28.32
2016,9,30,16,45,538.0,50.5,3.85,15.5,169.0,35.26,25.6
2016,9,30,17,0,467.0,43.0,3.7,15.0,120.0,31.59,22.02
2016,9,30,17,15,347.5,32.0,3.45,14.5,77.5,24.41,14.88
2016,9,30,17,30,228.0,21.0,3.2,14.0,35.0,16.72,0.0
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.5,10.32,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,50.39,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,131.75,71.82
2016,10,1,6,45,387.0,35.5,2.35,13.0,90.0,202.26,153.62
2016,10,1,7,0,504.0,46.0,2.7,14.0,135.0,279.38,221.61
2016,10,1,7,15,573.0,53.0,2.9,14.5,185.5,339.74,275.18
2016,10,1,7,30,642.0,60.0,3.1,15.0,236.0,404.59,330.83
2016,10,1,7,45,690.0,64.5,3.3,15.5,288.0,456.79,374.85
2016,10,1,8,0,738.0,69.0,3.5,16.0,340.0,513.44,420.91
2016,10,1,8,15,769.0,72.5,3.5,16.5,389.0,559.89,457.18
2016,10,1,8,30,800.0,76.0,3.5,17.0,438.0,606.08,492.16
2016,10,1,8,45,824.0,78.5,3.5,17.5,484.0,645.87,521.33
2016,10,1,9,0,848.0,81.0,3.5,18.0,530.0,684.36,548.05
2016,10,1,9,15,864.0,83.0,3.45,18.5,570.0,711.34,565.2
2016,10,1,9,30,880.0,85.0,3.4,19.0,610.0,739.88,583.36
2016,10,1,9,45,896.5,84.5,3.4,19.5,645.5,763.67,598.09
2016,10,1,10,0,913.0,84.0,3.4,20.0,681.0,784.92,610.96
2016,10,1,10,15,921.0,85.5,3.4,20.0,708.0,799.07,619.93
2016,10,1,10,30,929.0,87.0,3.4,20.0,735.0,810.14,626.84
2016,10,1,10,45,934.5,87.5,3.4,20.5,755.0,815.04,628.31
2016,10,1,11,0,940.0,88.0,3.4,21.0,775.0,816.7,627.66
2016,10,1,11,15,943.0,88.5,3.4,21.0,787.0,813.17,624.72
2016,10,1,11,30,946.0,89.0,3.4,21.0,799.0,806.35,619.63
2016,10,1,11,45,946.5,89.5,3.4,21.5,802.5,794.41,609.9
2016,10,1,12,0,947.0,90.0,3.4,22.0,806.0,779.3,598.1
2016,10,1,12,15,946.0,90.0,3.45,22.0,801.0,759.53,584.48
2016,10,1,12,30,945.0,90.0,3.5,22.0,796.0,736.79,568.8
2016,10,1,12,45,941.0,90.0,3.6,22.5,783.0,709.22,548.27
2016,10,1,13,0,937.0,90.0,3.7,23.0,770.0,679.05,524.71
2016,10,1,13,15,931.5,89.0,3.75,22.5,749.0,644.6,499.43
2016,10,1,13,30,926.0,88.0,3.8,22.0,728.0,607.98,471.88
2016,10,1,13,45,916.5,87.0,3.85,22.0,699.5,567.25,439.62
2016,10,1,14,0,907.0,86.0,3.9,22.0,671.0,525.01,405.43
2016,10,1,14,15,895.0,84.5,3.9,22.0,635.5,479.89,368.1
2016,10,1,14,30,883.0,83.0,3.9,22.0,600.0,433.91,329.15
2016,10,1,14,45,865.5,81.0,3.95,22.0,558.5,384.85,287.03
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,332.36,241.42
2016,10,1,15,15,825.5,76.0,4.0,21.5,471.0,281.42,196.93
2016,10,1,15,30,803.0,73.0,4.0,21.0,425.0,231.65,153.38
2016,10,1,15,45,769.5,69.5,4.05,20.5,375.0,181.08,110.85
2016,10,1,16,0,736.0,66.0,4.1,20.0,325.0,133.31,73.83
2016,10,1,16,15,689.0,61.0,3.95,19.5,273.0,86.51,44.32
2016,10,1,16,30,642.0,56.0,3.8,19.0,221.0,40.81,30.23
2016,10,1,16,45,565.0,49.0,3.7,18.5,170.5,34.29,24.38
2016,10,1,17,0,488.0,42.0,3.6,18.0,120.0,31.02,21.16
2016,10,1,17,15,356.5,31.0,3.3,17.0,76.5,23.78,13.94
2016,10,1,17,30,225.0,20.0,3.0,16.0,33.0,16.02,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.5,9.83,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,127.5,12.0,1.7,11.5,21.5,47.42,0.0
2016,10,2,6,30,255.0,24.0,2.0,12.0,43.0,124.2,61.97
2016,10,2,6,45,370.0,35.0,2.4,13.0,86.5,194.2,146.77
2016,10,2,7,0,485.0,46.0,2.8,14.0,130.0,269.87,213.73
2016,10,2,7,15,554.0,53.0,2.9,14.5,179.5,329.18,266.4
2016,10,2,7,30,623.0,60.0,3.0,15.0,229.0,392.99,321.17
2016,10,2,7,45,450.0,98.0,3.15,15.5,233.0,363.81,298.73
2016,10,2,8,0,277.0,136.0,3.3,16.0,237.0,315.6,258.89
2016,10,2,8,15,236.5,162.0,3.4,16.0,256.5,327.94,268.46
2016,10,2,8,30,196.0,188.0,3.5,16.0,276.0,329.38,268.63
2016,10,2,8,45,510.0,134.5,3.6,16.5,395.0,495.63,404.92
2016,10,2,9,0,824.0,81.0,3.7,17.0,514.0,664.64,537.01
2016,10,2,9,15,839.0,83.0,3.75,17.5,552.5,693.92,555.75
2016,10,2,9,30,854.0,85.0,3.8,18.0,591.0,717.52,570.94
2016,10,2,9,45,619.5,174.5,3.9,18.5,552.5,657.07,521.41
2016,10,2,10,0,385.0,264.0,4.0,19.0,514.0,570.75,450.25
2016,10,2,10,15,282.5,296.5,4.05,19.0,484.0,527.73,415.16
2016,10,2,10,30,180.0,329.0,4.1,19.0,454.0,476.0,373.03
2016,10,2,10,45,176.0,338.5,4.2,19.0,464.0,480.36,376.03
2016,10,2,11,0,172.0,348.0,4.3,19.0,474.0,483.97,378.35
2016,10,2,11,15,214.0,349.0,4.35,19.0,508.0,513.15,401.14
2016,10,2,11,30,256.0,350.0,4.4,19.0,542.0,544.54,425.27
2016,10,2,11,45,237.0,355.0,4.45,19.0,533.0,526.04,410.68
2016,10,2,12,0,218.0,360.0,4.5,19.0,524.0,510.74,398.66
2016,10,2,12,15,221.5,355.5,4.55,19.0,521.5,501.89,392.1
2016,10,2,12,30,225.0,351.0,4.6,19.0,519.0,492.25,384.89
2016,10,2,12,45,241.5,343.0,4.65,19.0,520.5,486.99,381.23
2016,10,2,13,0,258.0,335.0,4.7,19.0,522.0,480.03,376.16
2016,10,2,13,15,354.0,298.5,4.7,19.0,547.0,491.95,386.54
2016,10,2,13,30,450.0,262.0,4.7,19.0,572.0,496.28,390.38
2016,10,2,13,45,660.5,177.5,4.75,19.0,611.5,509.51,401.37
2016,10,2,14,0,871.0,93.0,4.8,19.0,651.0,509.48,400.07
2016,10,2,14,15,859.5,91.0,4.8,18.5,616.5,465.58,363.44
2016,10,2,14,30,848.0,89.0,4.8,18.0,582.0,417.81,322.94
2016,10,2,14,45,831.0,87.0,4.8,18.0,541.5,370.31,281.07
2016,10,2,15,0,814.0,85.0,4.8,18.0,501.0,322.99,238.61
2016,10,2,15,15,790.5,81.5,4.7,17.5,455.5,273.08,194.2
2016,10,2,15,30,767.0,78.0,4.6,17.0,410.0,224.49,151.08
2016,10,2,15,45,731.0,74.5,4.6,17.0,360.5,175.54,109.4
2016,10,2,16,0,695.0,71.0,4.6,17.0,311.0,126.31,71.01
2016,10,2,16,15,645.0,65.5,4.45,16.5,260.5,81.04,42.87
2016,10,2,16,30,595.0,60.0,4.3,16.0,210.0,41.07,30.84
2016,10,2,16,45,508.0,52.5,4.15,16.0,160.0,37.67,27.59
2016,10,2,17,0,421.0,45.0,4.0,16.0,110.0,34.18,24.02
2016,10,2,17,15,289.0,32.5,3.65,15.5,69.0,25.58,15.23
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,15.8,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,9.83,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,89.5,12.0,1.2,11.5,18.0,36.55,0.0
2016,10,3,6,30,179.0,24.0,1.4,12.0,36.0,97.8,42.64
2016,10,3,6,45,273.5,37.5,1.65,13.0,74.5,159.36,119.52
2016,10,3,7,0,368.0,51.0,1.9,14.0,113.0,225.54,178.0
2016,10,3,7,15,423.0,62.5,1.85,14.0,157.5,278.55,225.09
2016,10,3,7,30,478.0,74.0,1.8,14.0,202.0,335.12,273.8
2016,10,3,7,45,521.5,81.5,1.8,14.5,247.0,384.29,314.73
2016,10,3,8,0,565.0,89.0,1.8,15.0,292.0,435.17,355.63
2016,10,3,8,15,302.5,132.0,1.8,15.5,242.5,332.09,271.19
2016,10,3,8,30,40.0,175.0,1.8,16.0,193.0,208.6,167.29
2016,10,3,8,45,34.5,188.0,1.85,16.5,205.0,218.26,174.6
2016,10,3,9,0,29.0,201.0,1.9,17.0,217.0,227.6,181.11
2016,10,3,9,15,20.0,200.5,1.9,17.0,212.0,213.53,169.21
2016,10,3,9,30,11.0,200.0,1.9,17.0,207.0,205.89,162.51
2016,10,3,9,45,60.5,248.5,1.95,17.5,287.5,298.17,235.78
2016,10,3,10,0,110.0,297.0,2.0,18.0,368.0,385.66,302.85
2016,10,3,10,15,72.0,288.0,2.0,18.0,335.5,346.21,270.88
2016,10,3,10,30,34.0,279.0,2.0,18.0,303.0,306.52,239.14
2016,10,3,10,45,17.0,215.5,2.05,18.5,227.5,223.64,174.15
2016,10,3,11,0,0.0,152.0,2.1,19.0,152.0,147.73,113.68
2016,10,3,11,15,28.0,239.5,2.15,19.0,260.0,257.81,200.94
2016,10,3,11,30,56.0,327.0,2.2,19.0,368.0,364.46,282.51
2016,10,3,11,45,28.0,238.5,2.25,19.5,259.0,254.24,196.96
2016,10,3,12,0,0.0,150.0,2.3,20.0,150.0,145.32,111.15
2016,10,3,12,15,56.0,250.5,2.3,19.5,292.0,282.42,220.17
2016,10,3,12,30,112.0,351.0,2.3,19.0,434.0,414.0,320.79
2016,10,3,12,45,69.5,314.5,2.3,19.0,366.0,346.98,268.91
2016,10,3,13,0,27.0,278.0,2.3,19.0,298.0,282.66,219.31
2016,10,3,13,15,36.5,283.0,2.3,19.0,309.0,290.52,225.9
2016,10,3,13,30,46.0,288.0,2.3,19.0,320.0,297.42,231.45
2016,10,3,13,45,36.5,266.0,2.3,19.0,290.5,269.02,209.6
2016,10,3,14,0,27.0,244.0,2.3,19.0,261.0,244.19,190.54
2016,10,3,14,15,22.5,226.5,2.25,19.0,240.5,224.08,175.07
2016,10,3,14,30,18.0,209.0,2.2,19.0,220.0,204.39,159.86
2016,10,3,14,45,9.0,160.0,2.2,19.0,165.5,155.13,121.06
2016,10,3,15,0,0.0,111.0,2.2,19.0,111.0,106.52,82.27
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,84.91,65.0
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,62.83,47.02
2016,10,3,15,45,334.0,66.5,2.1,18.0,180.5,101.6,64.95
2016,10,3,16,0,668.0,68.0,2.1,18.0,296.0,117.46,64.81
2016,10,3,16,15,618.5,62.5,1.95,17.5,247.0,73.89,38.69
2016,10,3,16,30,569.0,57.0,1.8,17.0,198.0,38.84,28.74
2016,10,3,16,45,489.0,49.5,1.7,17.0,150.0,35.31,25.4
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,31.67,21.7
2016,10,3,17,15,278.5,30.0,1.35,16.5,63.5,23.44,13.07
2016,10,3,17,30,148.0,18.0,1.1,16.0,25.0,14.21,0.0
2016,10,3,17,45,74.0,9.0,0.9,16.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,14.0,17.0,29.61,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,34.0,81.65,29.11
2016,10,4,6,45,213.0,43.5,1.4,14.5,73.0,144.73,107.39
2016,10,4,7,0,303.0,61.0,1.6,15.0,112.0,209.13,164.03
2016,10,4,7,15,377.5,73.5,1.7,15.0,158.5,268.0,215.34
2016,10,4,7,30,452.0,86.0,1.8,15.0,205.0,332.44,270.22
2016,10,4,7,45,243.0,110.5,1.9,15.5,176.0,258.55,211.09
2016,10,4,8,0,34.0,135.0,2.0,16.0,147.0,162.28,130.41
2016,10,4,8,15,60.0,159.5,2.0,16.0,184.5,204.42,165.34
2016,10,4,8,30,86.0,184.0,2.0,16.0,222.0,247.77,200.39
2016,10,4,8,45,99.5,205.5,2.05,16.5,254.0,280.52,225.83
2016,10,4,9,0,113.0,227.0,2.1,17.0,286.0,320.49,256.48
2016,10,4,9,15,62.0,213.0,2.1,17.0,246.0,262.46,209.07
2016,10,4,9,30,11.0,199.0,2.1,17.0,206.0,204.87,161.71
2016,10,4,9,45,95.5,248.5,2.1,17.5,309.5,323.62,256.84
2016,10,4,10,0,180.0,298.0,2.1,18.0,413.0,444.75,349.52
2016,10,4,10,15,207.5,308.5,2.1,18.5,446.5,475.41,371.16
2016,10,4,10,30,235.0,319.0,2.1,19.0,480.0,505.6,392.68
2016,10,4,10,45,235.0,329.5,2.15,19.5,494.5,514.16,397.62
2016,10,4,11,0,235.0,340.0,2.2,20.0,509.0,521.76,401.99
2016,10,4,11,15,235.5,345.5,2.25,20.0,517.0,523.69,403.1
2016,10,4,11,30,236.0,351.0,2.3,20.0,525.0,524.71,403.61
2016,10,4,11,45,564.5,231.0,2.4,20.5,649.5,645.35,498.38
2016,10,4,12,0,893.0,111.0,2.5,21.0,774.0,748.46,575.45
2016,10,4,12,15,892.0,110.5,2.65,21.0,769.0,728.89,561.68
2016,10,4,12,30,891.0,110.0,2.8,21.0,764.0,706.55,546.06
2016,10,4,12,45,893.5,106.0,2.95,21.0,752.5,680.42,527.18
2016,10,4,13,0,896.0,102.0,3.1,21.0,741.0,651.57,505.85
2016,10,4,13,15,890.0,101.0,3.2,21.0,720.0,617.96,480.19
2016,10,4,13,30,884.0,100.0,3.3,21.0,699.0,582.34,452.44
2016,10,4,13,45,877.0,97.5,3.4,21.0,671.0,542.97,421.19
2016,10,4,14,0,870.0,95.0,3.5,21.0,643.0,502.03,387.9
2016,10,4,14,15,857.5,93.0,3.55,20.5,608.0,455.05,349.75
2016,10,4,14,30,845.0,91.0,3.6,20.0,573.0,409.82,311.76
2016,10,4,14,45,830.0,87.5,3.7,20.0,532.5,361.9,270.19
2016,10,4,15,0,815.0,84.0,3.8,20.0,492.0,314.02,227.83
2016,10,4,15,15,790.5,80.5,3.8,19.5,446.5,264.05,184.01
2016,10,4,15,30,766.0,77.0,3.8,19.0,401.0,215.51,141.66
2016,10,4,15,45,734.5,72.0,3.85,19.0,352.0,166.29,100.51
2016,10,4,16,0,703.0,67.0,3.9,19.0,303.0,119.75,65.5
2016,10,4,16,15,652.0,61.5,3.8,18.5,252.5,71.29,36.79
2016,10,4,16,30,601.0,56.0,3.7,18.0,202.0,38.33,28.14
2016,10,4,16,45,519.5,48.5,3.6,17.5,152.5,34.77,24.8
2016,10,4,17,0,438.0,41.0,3.5,17.0,103.0,31.09,21.1
2016,10,4,17,15,296.0,29.0,3.3,16.5,63.0,22.8,12.04
2016,10,4,17,30,154.0,17.0,3.1,16.0,23.0,16.71,0.0
2016,10,4,17,45,77.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.0,11.5,1.4,10.5,18.0,38.95,0.0
2016,10,5,6,30,204.0,23.0,1.6,11.0,36.0,102.16,28.99
2016,10,5,6,45,338.0,34.5,1.8,12.0,79.5,178.48,132.75
2016,10,5,7,0,472.0,46.0,2.0,13.0,123.0,259.74,204.52
2016,10,5,7,15,547.5,53.5,2.25,13.5,173.0,321.27,259.17
2016,10,5,7,30,623.0,61.0,2.5,14.0,223.0,387.76,316.46
2016,10,5,7,45,677.5,65.0,2.75,15.0,275.0,443.54,363.02
2016,10,5,8,0,732.0,69.0,3.0,16.0,327.0,499.45,408.15
2016,10,5,8,15,764.0,73.0,3.1,16.5,376.5,546.21,445.04
2016,10,5,8,30,796.0,77.0,3.2,17.0,426.0,592.75,480.71
2016,10,5,8,45,823.5,78.5,3.3,18.0,472.0,632.98,509.76
2016,10,5,9,0,851.0,80.0,3.4,19.0,518.0,672.07,537.11
2016,10,5,9,15,867.5,82.5,3.4,19.0,558.5,699.62,555.96
2016,10,5,9,30,884.0,85.0,3.4,19.0,599.0,728.6,575.82
2016,10,5,9,45,899.5,85.0,3.4,19.5,634.0,751.73,590.17
2016,10,5,10,0,915.0,85.0,3.4,20.0,669.0,772.27,602.61
2016,10,5,10,15,923.5,86.5,3.4,20.0,696.5,786.39,611.62
2016,10,5,10,30,932.0,88.0,3.4,20.0,724.0,797.43,618.55
2016,10,5,10,45,940.0,87.5,3.4,20.5,744.0,802.79,620.39
2016,10,5,11,0,948.0,87.0,3.4,21.0,764.0,804.91,620.1
2016,10,5,11,15,951.0,87.5,3.4,21.0,775.5,801.03,616.91
2016,10,5,11,30,954.0,88.0,3.4,21.0,787.0,793.86,611.55
2016,10,5,11,45,956.0,87.5,3.45,21.5,790.5,781.66,601.87
2016,10,5,12,0,958.0,87.0,3.5,22.0,794.0,766.24,590.04
2016,10,5,12,15,957.0,87.0,3.55,22.0,789.0,746.09,576.08
2016,10,5,12,30,956.0,87.0,3.6,22.0,784.0,722.96,559.99
2016,10,5,12,45,946.5,89.5,3.65,22.5,769.0,693.94,537.06
2016,10,5,13,0,937.0,92.0,3.7,23.0,754.0,662.58,512.15
2016,10,5,13,15,930.5,91.0,3.7,22.5,732.5,627.48,485.97
2016,10,5,13,30,924.0,90.0,3.7,22.0,711.0,590.3,457.57
2016,10,5,13,45,914.5,88.5,3.75,22.0,682.0,549.21,424.76
2016,10,5,14,0,905.0,87.0,3.8,22.0,653.0,506.65,390.0
2016,10,5,14,15,891.5,85.5,3.8,22.0,617.0,461.11,352.01
2016,10,5,14,30,878.0,84.0,3.8,22.0,581.0,414.84,312.52
2016,10,5,14,45,858.5,82.0,3.8,22.0,538.5,362.3,267.44
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,313.22,224.29
2016,10,5,15,15,813.5,77.0,3.8,21.5,449.0,262.43,180.05
2016,10,5,15,30,788.0,74.0,3.8,21.0,402.0,213.14,137.44
2016,10,5,15,45,748.5,70.5,3.8,21.0,351.5,163.19,96.54
2016,10,5,16,0,709.0,67.0,3.8,21.0,301.0,116.73,62.78
2016,10,5,16,15,655.5,61.5,3.6,20.0,249.5,68.06,35.26
2016,10,5,16,30,602.0,56.0,3.4,19.0,198.0,38.65,28.27
2016,10,5,16,45,514.0,48.0,3.2,18.5,148.5,34.64,24.54
2016,10,5,17,0,426.0,40.0,3.0,18.0,99.0,30.49,20.39
2016,10,5,17,15,278.5,27.5,2.8,17.0,59.5,21.64,10.47
2016,10,5,17,30,131.0,15.0,2.6,16.0,20.0,14.74,0.0
2016,10,5,17,45,65.5,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,10.5,1.4,11.5,17.0,39.42,0.0
2016,10,6,6,30,217.0,21.0,1.6,12.0,34.0,102.91,17.89
2016,10,6,6,45,348.0,32.0,1.8,13.0,76.5,178.3,131.0
2016,10,6,7,0,479.0,43.0,2.0,14.0,119.0,257.64,201.53
2016,10,6,7,15,552.5,50.0,2.15,14.5,168.5,317.56,254.74
2016,10,6,7,30,626.0,57.0,2.3,15.0,218.0,382.34,310.39
2016,10,6,7,45,676.5,61.5,2.45,15.5,269.0,434.17,354.23
2016,10,6,8,0,727.0,66.0,2.6,16.0,320.0,490.62,400.2
2016,10,6,8,15,758.5,70.0,2.6,16.5,368.5,536.72,436.26
2016,10,6,8,30,790.0,74.0,2.6,17.0,417.0,582.61,471.01
2016,10,6,8,45,814.5,76.0,2.6,18.0,462.0,621.13,498.29
2016,10,6,9,0,839.0,78.0,2.6,19.0,507.0,658.39,523.82
2016,10,6,9,15,855.0,80.5,2.6,19.5,546.5,685.26,541.09
2016,10,6,9,30,871.0,83.0,2.6,20.0,586.0,713.56,559.18
2016,10,6,9,45,889.5,81.5,2.65,21.0,621.0,736.91,572.71
2016,10,6,10,0,908.0,80.0,2.7,22.0,656.0,757.81,584.4
2016,10,6,10,15,916.0,81.5,2.7,22.5,682.5,771.46,591.79
2016,10,6,10,30,924.0,83.0,2.7,23.0,709.0,782.04,597.14
2016,10,6,10,45,928.5,84.0,2.75,23.5,728.0,786.32,598.5
2016,10,6,11,0,933.0,85.0,2.8,24.0,747.0,787.36,597.77
2016,10,6,11,15,935.5,85.5,2.75,24.0,758.0,783.15,594.13
2016,10,6,11,30,938.0,86.0,2.7,24.0,769.0,775.71,588.4
2016,10,6,11,45,939.0,86.0,2.7,24.5,772.0,763.46,578.64
2016,10,6,12,0,940.0,86.0,2.7,25.0,775.0,748.07,566.87
2016,10,6,12,15,938.5,85.5,2.7,25.0,769.5,727.4,552.61
2016,10,6,12,30,937.0,85.0,2.7,25.0,764.0,703.84,536.11
2016,10,6,12,45,934.5,84.0,2.7,25.0,751.0,676.37,515.71
2016,10,6,13,0,932.0,83.0,2.7,25.0,738.0,646.28,493.09
2016,10,6,13,15,926.5,82.5,2.7,25.0,717.0,612.47,467.31
2016,10,6,13,30,921.0,82.0,2.7,25.0,696.0,576.51,439.4
2016,10,6,13,45,911.5,81.0,2.7,25.0,667.5,536.11,407.57
2016,10,6,14,0,902.0,80.0,2.7,25.0,639.0,494.22,373.85
2016,10,6,14,15,890.0,78.0,2.7,25.0,604.0,449.09,336.84
2016,10,6,14,30,878.0,76.0,2.7,25.0,569.0,403.14,298.24
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.5,354.74,256.96
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,306.47,215.07
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.5,252.57,169.04
2016,10,6,15,30,796.0,66.0,2.6,24.0,395.0,203.51,127.22
2016,10,6,15,45,761.5,62.5,2.6,24.0,345.5,154.04,87.35
2016,10,6,16,0,727.0,59.0,2.6,24.0,296.0,107.49,54.37
2016,10,6,16,15,677.0,54.0,2.25,23.0,245.0,62.29,31.17
2016,10,6,16,30,627.0,49.0,1.9,22.0,194.0,36.25,25.81
2016,10,6,16,45,543.5,42.0,1.6,21.0,145.0,29.66,19.95
2016,10,6,17,0,460.0,35.0,1.3,20.0,96.0,26.1,16.43
2016,10,6,17,15,312.0,24.0,1.25,19.0,57.0,18.52,7.31
2016,10,6,17,30,164.0,13.0,1.2,18.0,18.0,12.78,0.0
2016,10,6,17,45,82.0,6.5,1.2,17.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,121.0,9.5,0.8,14.5,16.5,41.45,0.0
2016,10,7,6,30,242.0,19.0,0.8,15.0,33.0,107.19,3.88
2016,10,7,6,45,368.0,29.5,0.85,15.5,75.0,181.47,130.34
2016,10,7,7,0,494.0,40.0,0.9,16.0,117.0,258.57,198.86
2016,10,7,7,15,566.0,47.0,1.0,16.5,166.5,318.05,250.78
2016,10,7,7,30,638.0,54.0,1.1,17.0,216.0,379.79,302.97
2016,10,7,7,45,684.0,58.5,1.2,17.5,266.0,432.23,346.25
2016,10,7,8,0,730.0,63.0,1.3,18.0,316.0,486.18,389.18
2016,10,7,8,15,760.5,66.5,1.5,19.0,363.5,531.04,423.54
2016,10,7,8,30,791.0,70.0,1.7,20.0,411.0,575.62,456.64
2016,10,7,8,45,813.5,73.0,1.9,21.0,455.5,613.88,484.1
2016,10,7,9,0,836.0,76.0,2.1,22.0,500.0,650.77,509.87
2016,10,7,9,15,851.5,78.0,2.2,22.5,539.0,676.61,526.76
2016,10,7,9,30,867.0,80.0,2.3,23.0,578.0,703.84,544.39
2016,10,7,9,45,805.0,105.5,2.45,24.0,588.5,701.89,540.39
2016,10,7,10,0,743.0,131.0,2.6,25.0,599.0,693.16,531.74
2016,10,7,10,15,691.0,159.0,2.55,25.5,608.0,688.37,525.15
2016,10,7,10,30,639.0,187.0,2.5,26.0,617.0,679.57,515.75
2016,10,7,10,45,697.0,170.5,2.5,26.5,651.5,704.11,532.58
2016,10,7,11,0,755.0,154.0,2.5,27.0,686.0,726.06,547.14
2016,10,7,11,15,706.5,178.0,2.4,27.0,682.0,708.07,532.21
2016,10,7,11,30,658.0,202.0,2.3,27.0,678.0,687.7,515.95
2016,10,7,11,45,776.0,152.5,2.25,27.5,716.5,711.42,533.21
2016,10,7,12,0,894.0,103.0,2.2,28.0,755.0,728.54,544.43
2016,10,7,12,15,742.0,164.5,2.15,28.0,703.0,668.07,499.41
2016,10,7,12,30,590.0,226.0,2.1,28.0,651.0,607.95,454.2
2016,10,7,12,45,575.5,227.0,2.05,28.5,635.0,581.92,434.38
2016,10,7,13,0,561.0,228.0,2.0,29.0,619.0,554.96,413.54
2016,10,7,13,15,578.5,212.5,1.95,29.0,605.5,530.07,395.29
2016,10,7,13,30,596.0,197.0,1.9,29.0,592.0,503.18,375.14
2016,10,7,13,45,525.5,212.5,1.85,29.0,550.0,457.51,340.5
2016,10,7,14,0,455.0,228.0,1.8,29.0,508.0,416.04,308.89
2016,10,7,14,15,532.5,188.0,1.75,28.5,497.0,390.98,289.31
2016,10,7,14,30,610.0,148.0,1.7,28.0,486.0,358.64,262.76
2016,10,7,14,45,527.0,157.5,1.7,28.0,434.5,310.31,224.91
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,268.24,192.24
2016,10,7,15,15,541.5,128.0,1.55,27.5,366.0,233.55,160.35
2016,10,7,15,30,639.0,89.0,1.4,27.0,349.0,188.03,118.93
2016,10,7,15,45,576.5,91.0,1.25,27.0,303.5,147.57,88.6
2016,10,7,16,0,514.0,93.0,1.1,27.0,258.0,113.4,66.79
2016,10,7,16,15,462.5,82.5,1.05,26.0,211.5,74.06,45.96
2016,10,7,16,30,411.0,72.0,1.0,25.0,165.0,52.7,39.43
2016,10,7,16,45,332.0,58.5,1.0,24.0,121.0,43.89,31.68
2016,10,7,17,0,253.0,45.0,1.0,23.0,77.0,34.65,23.16
2016,10,7,17,15,126.5,28.0,1.0,22.0,44.0,21.94,8.29
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.0,1.0,16.5,13.5,27.29,0.0
2016,10,8,6,30,133.0,20.0,0.9,17.0,27.0,73.07,0.0
2016,10,8,6,45,261.5,33.5,0.85,17.5,67.0,147.1,103.86
2016,10,8,7,0,390.0,47.0,0.8,18.0,107.0,223.46,170.48
2016,10,8,7,15,470.0,56.0,0.85,18.5,155.0,284.5,222.6
2016,10,8,7,30,550.0,65.0,0.9,19.0,203.0,350.92,277.54
2016,10,8,7,45,603.0,71.5,1.0,20.0,253.0,405.48,321.31
2016,10,8,8,0,656.0,78.0,1.1,21.0,303.0,462.27,365.2
2016,10,8,8,15,692.0,83.0,1.15,22.0,351.0,509.24,399.91
2016,10,8,8,30,728.0,88.0,1.2,23.0,399.0,556.44,433.62
2016,10,8,8,45,754.0,91.5,1.3,24.0,443.5,593.33,459.2
2016,10,8,9,0,780.0,95.0,1.4,25.0,488.0,631.48,484.98
2016,10,8,9,15,798.5,98.0,1.4,25.5,527.0,662.57,505.33
2016,10,8,9,30,817.0,101.0,1.4,26.0,566.0,691.71,523.61
2016,10,8,9,45,864.5,89.5,1.45,27.0,607.5,720.31,540.27
2016,10,8,10,0,912.0,78.0,1.5,28.0,649.0,750.79,557.99
2016,10,8,10,15,920.0,79.0,1.45,28.5,675.5,763.75,563.91
2016,10,8,10,30,928.0,80.0,1.4,29.0,702.0,773.65,567.98
2016,10,8,10,45,933.0,81.0,1.35,29.5,721.0,778.17,568.57
2016,10,8,11,0,938.0,82.0,1.3,30.0,740.0,779.45,567.17
2016,10,8,11,15,941.0,82.5,1.2,30.0,751.0,775.47,563.05
2016,10,8,11,30,944.0,83.0,1.1,30.0,762.0,768.24,556.93
2016,10,8,11,45,944.0,83.5,1.05,30.5,764.5,755.64,546.93
2016,10,8,12,0,944.0,84.0,1.0,31.0,767.0,739.9,535.07
2016,10,8,12,15,942.5,84.0,0.95,31.0,762.0,719.6,521.42
2016,10,8,12,30,941.0,84.0,0.9,31.0,757.0,696.39,505.23
2016,10,8,12,45,937.0,83.5,0.85,31.5,743.5,668.32,484.19
2016,10,8,13,0,933.0,83.0,0.8,32.0,730.0,637.71,461.25
2016,10,8,13,15,927.0,82.5,0.8,32.0,708.5,603.59,436.97
2016,10,8,13,30,921.0,82.0,0.8,32.0,687.0,567.35,410.67
2016,10,8,13,45,911.0,80.5,0.8,32.0,658.0,526.28,380.36
2016,10,8,14,0,901.0,79.0,0.8,32.0,629.0,483.79,348.22
2016,10,8,14,15,888.0,77.5,0.85,31.5,593.5,438.85,314.31
2016,10,8,14,30,875.0,76.0,0.9,31.0,558.0,393.17,278.62
2016,10,8,14,45,857.0,74.0,1.0,31.0,516.5,344.9,239.6
2016,10,8,15,0,839.0,72.0,1.1,31.0,475.0,293.27,197.19
2016,10,8,15,15,814.5,69.0,1.1,30.5,429.0,243.15,155.84
2016,10,8,15,30,790.0,66.0,1.1,30.0,383.0,194.41,116.07
2016,10,8,15,45,754.5,62.0,1.15,29.5,334.0,145.05,78.42
2016,10,8,16,0,719.0,58.0,1.2,29.0,285.0,98.72,47.85
2016,10,8,16,15,666.5,53.0,1.15,27.5,234.5,54.42,27.9
2016,10,8,16,30,614.0,48.0,1.1,26.0,184.0,35.91,25.01
2016,10,8,16,45,528.0,40.5,1.05,25.0,135.5,28.88,18.84
2016,10,8,17,0,442.0,33.0,1.0,24.0,87.0,24.82,14.83
2016,10,8,17,15,287.0,21.5,1.05,23.0,50.0,16.65,3.58
2016,10,8,17,30,132.0,10.0,1.1,22.0,13.0,9.83,0.0
2016,10,8,17,45,66.0,5.0,1.15,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
