Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,112.0,9.0,1.25,16.5,14.5,37.94,0.0
2016,10,9,6,30,224.0,18.0,1.2,17.0,29.0,97.76,0.0
2016,10,9,6,45,353.5,28.5,1.15,17.5,70.5,172.97,120.64
2016,10,9,7,0,483.0,39.0,1.1,18.0,112.0,249.78,189.86
2016,10,9,7,15,557.5,46.5,1.15,18.5,161.0,309.88,242.08
2016,10,9,7,30,632.0,54.0,1.2,19.0,210.0,374.99,296.57
2016,10,9,7,45,679.0,59.0,1.3,20.0,260.0,425.21,337.46
2016,10,9,8,0,726.0,64.0,1.4,21.0,310.0,479.68,379.9
2016,10,9,8,15,758.0,68.0,1.3,22.0,358.0,525.52,413.24
2016,10,9,8,30,790.0,72.0,1.2,23.0,406.0,571.17,444.9
2016,10,9,8,45,812.0,75.0,1.1,24.0,450.5,608.78,469.38
2016,10,9,9,0,834.0,78.0,1.0,25.0,495.0,644.99,491.85
2016,10,9,9,15,850.0,80.5,1.0,25.5,534.0,674.89,510.74
2016,10,9,9,30,866.0,83.0,1.0,26.0,573.0,699.27,524.99
2016,10,9,9,45,879.0,84.0,1.05,27.0,606.5,720.96,536.84
2016,10,9,10,0,892.0,85.0,1.1,28.0,640.0,740.04,546.85
2016,10,9,10,15,900.0,86.5,1.15,28.5,666.0,753.21,554.02
2016,10,9,10,30,908.0,88.0,1.2,29.0,692.0,763.39,559.32
2016,10,9,10,45,911.5,89.5,1.25,29.5,710.5,767.15,560.48
2016,10,9,11,0,915.0,91.0,1.3,30.0,729.0,767.74,559.74
2016,10,9,11,15,917.5,91.5,1.35,30.0,739.5,763.38,556.98
2016,10,9,11,30,920.0,92.0,1.4,30.0,750.0,755.86,552.28
2016,10,9,11,45,918.5,93.0,1.5,30.0,752.0,742.87,544.5
2016,10,9,12,0,917.0,94.0,1.6,30.0,754.0,726.88,534.75
2016,10,9,12,15,915.0,94.0,1.7,30.0,748.0,706.64,521.88
2016,10,9,12,30,913.0,94.0,1.8,30.0,742.0,683.6,506.09
2016,10,9,12,45,902.5,96.0,1.9,30.0,727.0,654.55,485.7
2016,10,9,13,0,892.0,98.0,2.0,30.0,712.0,623.36,463.37
2016,10,9,13,15,885.0,97.0,2.05,29.5,690.5,589.35,439.22
2016,10,9,13,30,878.0,96.0,2.1,29.0,669.0,553.43,412.98
2016,10,9,13,45,866.5,95.0,2.2,29.0,640.0,513.57,382.48
2016,10,9,14,0,855.0,94.0,2.3,29.0,611.0,470.06,348.49
2016,10,9,14,15,840.5,91.5,2.4,28.5,575.5,425.12,313.1
2016,10,9,14,30,826.0,89.0,2.5,28.0,540.0,379.72,276.23
2016,10,9,14,45,806.0,86.5,2.6,28.0,499.0,332.37,236.47
2016,10,9,15,0,786.0,84.0,2.7,28.0,458.0,285.55,196.52
2016,10,9,15,15,759.0,80.0,2.75,27.5,412.5,236.61,155.39
2016,10,9,15,30,732.0,76.0,2.8,27.0,367.0,189.43,116.39
2016,10,9,15,45,694.0,71.5,2.85,26.5,318.5,139.22,77.76
2016,10,9,16,0,656.0,67.0,2.9,26.0,270.0,95.32,48.88
2016,10,9,16,15,599.0,60.5,2.8,25.0,220.5,52.95,29.87
2016,10,9,16,30,542.0,54.0,2.7,24.0,171.0,38.17,27.13
2016,10,9,16,45,451.5,44.5,2.65,23.5,124.5,32.73,22.17
2016,10,9,17,0,361.0,35.0,2.6,23.0,78.0,27.02,16.54
2016,10,9,17,15,180.5,17.5,2.55,22.0,39.0,13.09,0.17
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,27.06,0.0
2016,10,10,6,45,192.0,35.0,1.7,14.5,63.5,123.7,86.15
2016,10,10,7,0,384.0,46.0,1.9,15.0,103.0,217.23,167.55
2016,10,10,7,15,463.5,55.5,1.9,15.0,150.5,277.76,221.03
2016,10,10,7,30,543.0,65.0,1.9,15.0,198.0,343.62,277.68
2016,10,10,7,45,378.0,97.5,1.95,15.5,200.0,314.19,255.84
2016,10,10,8,0,213.0,130.0,2.0,16.0,202.0,266.74,217.29
2016,10,10,8,15,469.5,108.5,1.95,16.5,297.0,401.49,327.48
2016,10,10,8,30,726.0,87.0,1.9,17.0,392.0,548.41,441.98
2016,10,10,8,45,757.0,89.0,1.9,18.0,437.0,586.45,468.3
2016,10,10,9,0,788.0,91.0,1.9,19.0,482.0,625.99,495.61
2016,10,10,9,15,806.5,93.5,1.95,19.5,521.0,656.44,516.71
2016,10,10,9,30,825.0,96.0,2.0,20.0,560.0,684.93,535.84
2016,10,10,9,45,847.5,94.5,2.05,20.5,595.0,709.68,551.54
2016,10,10,10,0,870.0,93.0,2.1,21.0,630.0,729.04,563.35
2016,10,10,10,15,879.0,94.5,2.15,21.5,656.5,742.6,571.11
2016,10,10,10,30,888.0,96.0,2.2,22.0,683.0,753.23,576.92
2016,10,10,10,45,893.5,97.0,2.25,23.0,701.5,757.76,577.44
2016,10,10,11,0,899.0,98.0,2.3,24.0,720.0,759.19,575.97
2016,10,10,11,15,902.0,98.5,2.35,24.0,731.0,755.16,573.08
2016,10,10,11,30,905.0,99.0,2.4,24.0,742.0,748.01,568.18
2016,10,10,11,45,905.5,99.5,2.5,24.0,744.5,736.01,560.29
2016,10,10,12,0,906.0,100.0,2.6,24.0,747.0,720.99,550.37
2016,10,10,12,15,904.0,100.0,2.65,24.0,741.5,700.88,535.89
2016,10,10,12,30,902.0,100.0,2.7,24.0,736.0,678.01,518.99
2016,10,10,12,45,888.0,104.0,2.8,24.0,720.0,648.97,497.41
2016,10,10,13,0,874.0,108.0,2.9,24.0,704.0,617.13,473.42
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.0,582.46,446.83
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,545.99,418.3
2016,10,10,13,45,844.5,104.5,3.1,24.0,632.0,505.48,386.17
2016,10,10,14,0,830.0,104.0,3.2,24.0,602.0,464.07,352.55
2016,10,10,14,15,815.0,102.0,3.25,23.5,567.0,420.43,316.93
2016,10,10,14,30,800.0,100.0,3.3,23.0,532.0,376.44,280.06
2016,10,10,14,45,774.0,98.0,3.4,22.5,490.0,328.91,239.82
2016,10,10,15,0,748.0,96.0,3.5,22.0,448.0,279.48,197.53
2016,10,10,15,15,718.5,92.0,3.5,21.5,402.5,231.69,156.53
2016,10,10,15,30,689.0,88.0,3.5,21.0,357.0,185.95,118.11
2016,10,10,15,45,642.0,83.0,3.5,20.5,308.0,139.58,82.42
2016,10,10,16,0,595.0,78.0,3.5,20.0,259.0,97.6,55.0
2016,10,10,16,15,533.5,70.0,3.45,19.0,210.5,57.42,37.14
2016,10,10,16,30,472.0,62.0,3.4,18.0,162.0,45.81,34.52
2016,10,10,16,45,374.5,50.5,3.35,17.5,116.5,38.8,27.97
2016,10,10,17,0,277.0,39.0,3.3,17.0,71.0,30.16,19.46
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.5,15.16,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,57.5,8.5,1.0,13.0,11.0,8.36,0.0
2016,10,11,6,30,115.0,17.0,1.2,13.0,22.0,61.2,0.0
2016,10,11,6,45,233.5,32.0,1.45,13.5,60.0,133.36,91.51
2016,10,11,7,0,352.0,47.0,1.7,14.0,98.0,204.42,157.64
2016,10,11,7,15,176.0,51.5,1.75,14.0,77.0,139.15,110.19
2016,10,11,7,30,0.0,56.0,1.8,14.0,56.0,54.59,40.82
2016,10,11,7,45,0.0,70.5,1.85,14.5,70.5,69.14,53.28
2016,10,11,8,0,0.0,85.0,1.9,15.0,85.0,83.62,65.36
2016,10,11,8,15,12.0,120.5,1.9,15.5,125.5,127.26,101.69
2016,10,11,8,30,24.0,156.0,1.9,16.0,166.0,171.63,137.84
2016,10,11,8,45,41.0,180.0,1.95,16.5,199.0,213.39,171.3
2016,10,11,9,0,58.0,204.0,2.0,17.0,232.0,249.87,199.97
2016,10,11,9,15,183.5,218.5,2.0,17.0,319.0,355.62,285.39
2016,10,11,9,30,309.0,233.0,2.0,17.0,406.0,465.53,371.09
2016,10,11,9,45,421.5,215.0,2.05,17.5,465.5,533.96,423.07
2016,10,11,10,0,534.0,197.0,2.1,18.0,525.0,597.75,470.87
2016,10,11,10,15,536.5,206.0,2.1,18.5,547.0,610.83,478.35
2016,10,11,10,30,539.0,215.0,2.1,19.0,569.0,621.88,484.67
2016,10,11,10,45,718.5,155.0,2.1,19.5,640.5,690.89,536.63
2016,10,11,11,0,898.0,95.0,2.1,20.0,712.0,751.25,578.68
2016,10,11,11,15,901.5,95.5,2.05,20.0,723.0,747.56,574.76
2016,10,11,11,30,905.0,96.0,2.0,20.0,734.0,740.74,569.36
2016,10,11,11,45,906.0,96.0,2.0,20.5,737.0,728.57,559.63
2016,10,11,12,0,907.0,96.0,2.0,21.0,740.0,713.38,547.94
2016,10,11,12,15,758.0,153.5,2.0,21.0,689.0,653.35,502.12
2016,10,11,12,30,609.0,211.0,2.0,21.0,638.0,594.82,457.17
2016,10,11,12,45,518.0,240.0,2.0,21.0,598.5,547.71,421.28
2016,10,11,13,0,427.0,269.0,2.0,21.0,559.0,504.26,387.75
2016,10,11,13,15,333.0,281.0,2.05,21.0,503.0,447.6,344.71
2016,10,11,13,30,239.0,293.0,2.1,21.0,447.0,397.1,306.05
2016,10,11,13,45,384.0,242.0,2.15,21.0,476.5,407.42,314.22
2016,10,11,14,0,529.0,191.0,2.2,21.0,506.0,405.7,311.44
2016,10,11,14,15,572.0,165.0,2.3,20.5,487.0,375.18,286.38
2016,10,11,14,30,615.0,139.0,2.4,20.0,468.0,339.94,256.47
2016,10,11,14,45,501.5,154.0,2.55,20.0,409.0,288.57,215.47
2016,10,11,15,0,388.0,169.0,2.7,20.0,350.0,246.13,182.43
2016,10,11,15,15,361.5,158.5,2.75,19.5,314.0,213.66,155.77
2016,10,11,15,30,335.0,148.0,2.8,19.0,278.0,179.98,128.7
2016,10,11,15,45,459.5,113.0,2.9,18.5,265.5,141.74,92.73
2016,10,11,16,0,584.0,78.0,3.0,18.0,253.0,94.05,53.69
2016,10,11,16,15,520.5,70.0,3.0,17.5,204.5,54.76,42.67
2016,10,11,16,30,457.0,62.0,3.0,17.0,156.0,46.23,35.0
2016,10,11,16,45,360.5,50.0,3.0,17.0,111.0,38.72,27.9
2016,10,11,17,0,264.0,38.0,3.0,17.0,66.0,29.48,18.63
2016,10,11,17,15,132.0,19.0,2.95,16.5,33.0,14.83,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.5,8.0,1.15,12.5,10.5,7.86,0.0
2016,10,12,6,30,119.0,16.0,1.3,13.0,21.0,50.6,0.0
2016,10,12,6,45,249.5,30.0,1.5,13.5,59.5,135.85,91.24
2016,10,12,7,0,380.0,44.0,1.7,14.0,98.0,210.82,161.9
2016,10,12,7,15,462.5,53.5,1.65,14.0,145.0,271.77,215.98
2016,10,12,7,30,545.0,63.0,1.6,14.0,192.0,338.3,273.27
2016,10,12,7,45,290.0,93.5,1.6,14.5,164.0,262.93,214.39
2016,10,12,8,0,35.0,124.0,1.6,15.0,136.0,150.46,121.01
2016,10,12,8,15,126.0,146.5,1.55,15.5,197.0,232.77,189.56
2016,10,12,8,30,217.0,169.0,1.5,16.0,258.0,313.92,254.86
2016,10,12,8,45,262.5,182.5,1.5,16.5,302.0,367.64,296.41
2016,10,12,9,0,308.0,196.0,1.5,17.0,346.0,415.96,333.09
2016,10,12,9,15,568.5,145.0,1.55,17.5,450.0,548.75,436.76
2016,10,12,9,30,829.0,94.0,1.6,18.0,554.0,678.47,533.71
2016,10,12,9,45,842.0,96.5,1.7,18.5,587.0,700.72,547.16
2016,10,12,10,0,855.0,99.0,1.8,19.0,620.0,720.4,559.72
2016,10,12,10,15,864.0,100.5,1.9,19.0,646.0,733.4,568.63
2016,10,12,10,30,873.0,102.0,2.0,19.0,672.0,743.5,575.64
2016,10,12,10,45,877.0,103.5,2.15,19.0,690.0,744.55,576.71
2016,10,12,11,0,881.0,105.0,2.3,19.0,708.0,745.25,577.68
2016,10,12,11,15,884.0,105.5,2.4,19.0,718.0,741.15,574.99
2016,10,12,11,30,887.0,106.0,2.5,19.0,728.0,733.99,570.24
2016,10,12,11,45,889.5,105.5,2.7,19.0,731.0,722.45,562.98
2016,10,12,12,0,892.0,105.0,2.9,19.0,734.0,707.92,553.1
2016,10,12,12,15,768.0,150.5,2.9,19.0,689.0,653.26,510.41
2016,10,12,12,30,644.0,196.0,2.9,19.0,644.0,599.48,468.33
2016,10,12,12,45,600.0,206.0,2.9,19.5,617.5,563.21,439.52
2016,10,12,13,0,556.0,216.0,2.9,20.0,591.0,526.71,410.3
2016,10,12,13,15,579.5,200.0,2.85,20.0,580.0,504.4,392.89
2016,10,12,13,30,603.0,184.0,2.8,20.0,569.0,479.7,373.09
2016,10,12,13,45,495.0,208.5,2.8,20.0,515.0,426.06,330.57
2016,10,12,14,0,387.0,233.0,2.8,20.0,461.0,381.1,294.89
2016,10,12,14,15,605.0,160.0,2.9,20.0,492.5,380.93,291.69
2016,10,12,14,30,823.0,87.0,3.0,20.0,524.0,364.58,272.66
2016,10,12,14,45,780.0,84.5,3.2,20.0,472.5,310.71,226.69
2016,10,12,15,0,737.0,82.0,3.4,20.0,421.0,259.55,182.66
2016,10,12,15,15,731.0,78.0,3.35,19.5,385.5,217.8,145.36
2016,10,12,15,30,725.0,74.0,3.3,19.0,350.0,175.79,108.9
2016,10,12,15,45,689.5,68.0,3.25,18.5,302.5,125.52,69.94
2016,10,12,16,0,654.0,62.0,3.2,18.0,255.0,81.35,41.8
2016,10,12,16,15,594.5,55.5,2.8,17.5,206.0,39.95,29.65
2016,10,12,16,30,535.0,49.0,2.4,17.0,157.0,34.7,24.87
2016,10,12,16,45,439.5,40.0,2.05,16.5,111.5,29.52,19.95
2016,10,12,17,0,344.0,31.0,1.7,16.0,66.0,24.08,14.02
2016,10,12,17,15,172.0,15.5,1.55,15.0,33.0,11.82,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,15.73,0.0
2016,10,13,6,45,111.5,31.0,1.25,12.5,46.0,83.56,53.8
2016,10,13,7,0,223.0,46.0,1.3,13.0,76.0,152.39,116.91
2016,10,13,7,15,262.0,63.0,1.5,13.0,113.5,196.06,156.36
2016,10,13,7,30,301.0,80.0,1.7,13.0,151.0,242.29,197.15
2016,10,13,7,45,326.5,96.5,1.95,13.5,189.0,283.44,232.56
2016,10,13,8,0,352.0,113.0,2.2,14.0,227.0,325.46,267.71
2016,10,13,8,15,369.5,128.0,2.25,14.5,264.0,361.91,297.15
2016,10,13,8,30,387.0,143.0,2.3,15.0,301.0,398.23,325.69
2016,10,13,8,45,577.5,111.5,2.35,15.5,376.5,493.34,402.06
2016,10,13,9,0,768.0,80.0,2.4,16.0,452.0,591.21,478.27
2016,10,13,9,15,608.5,138.5,2.4,16.5,448.5,565.95,454.27
2016,10,13,9,30,449.0,197.0,2.4,17.0,445.0,525.99,419.71
2016,10,13,9,45,509.5,189.5,2.4,18.0,486.0,564.36,447.74
2016,10,13,10,0,570.0,182.0,2.4,19.0,527.0,602.5,474.53
2016,10,13,10,15,528.5,207.0,2.4,19.5,537.5,601.29,470.76
2016,10,13,10,30,487.0,232.0,2.4,20.0,548.0,597.17,465.14
2016,10,13,10,45,483.0,240.5,2.4,20.5,561.5,600.7,466.11
2016,10,13,11,0,479.0,249.0,2.4,21.0,575.0,602.37,465.67
2016,10,13,11,15,441.5,268.0,2.45,21.0,571.5,588.96,454.68
2016,10,13,11,30,404.0,287.0,2.5,21.0,568.0,571.12,440.64
2016,10,13,11,45,409.5,284.0,2.6,21.5,570.5,563.95,434.75
2016,10,13,12,0,415.0,281.0,2.7,22.0,573.0,557.43,429.18
2016,10,13,12,15,475.0,257.0,2.8,22.0,588.0,561.95,433.56
2016,10,13,12,30,535.0,233.0,2.9,22.0,603.0,562.73,434.88
2016,10,13,12,45,513.0,236.0,3.0,22.0,585.5,535.76,414.28
2016,10,13,13,0,491.0,239.0,3.1,22.0,568.0,508.43,393.31
2016,10,13,13,15,454.0,243.5,3.15,22.0,540.0,474.29,366.81
2016,10,13,13,30,417.0,248.0,3.2,22.0,512.0,441.29,340.97
2016,10,13,13,45,462.0,222.0,3.25,22.0,502.5,420.43,324.38
2016,10,13,14,0,507.0,196.0,3.3,22.0,493.0,395.46,303.76
2016,10,13,14,15,431.0,201.5,3.3,21.5,443.5,347.47,266.04
2016,10,13,14,30,355.0,207.0,3.3,21.0,394.0,307.32,234.51
2016,10,13,14,45,339.0,192.0,3.3,21.0,359.0,270.98,204.6
2016,10,13,15,0,323.0,177.0,3.3,21.0,324.0,235.7,175.36
2016,10,13,15,15,378.0,148.5,3.3,20.5,304.0,201.29,144.53
2016,10,13,15,30,433.0,120.0,3.3,20.0,284.0,164.47,111.53
2016,10,13,15,45,406.5,107.0,3.3,20.0,244.0,126.66,82.5
2016,10,13,16,0,380.0,94.0,3.3,20.0,204.0,91.3,58.97
2016,10,13,16,15,343.5,79.0,3.05,19.5,164.0,57.36,44.53
2016,10,13,16,30,307.0,64.0,2.8,19.0,124.0,47.54,35.74
2016,10,13,16,45,244.0,48.5,2.55,18.5,87.5,36.81,25.92
2016,10,13,17,0,181.0,33.0,2.3,18.0,51.0,25.57,14.69
2016,10,13,17,15,90.5,16.5,2.05,17.5,25.5,12.91,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,18.0,3.95,16.0,18.0,17.37,6.59
2016,10,14,7,0,0.0,30.0,4.1,16.0,30.0,28.97,18.1
2016,10,14,7,15,0.0,45.5,4.2,16.0,45.5,44.61,31.72
2016,10,14,7,30,0.0,61.0,4.3,16.0,61.0,60.31,45.29
2016,10,14,7,45,0.0,77.0,4.45,16.5,77.0,76.41,58.93
2016,10,14,8,0,0.0,93.0,4.6,17.0,93.0,92.42,72.25
2016,10,14,8,15,0.0,108.5,4.75,17.0,108.5,107.81,84.99
2016,10,14,8,30,0.0,124.0,4.9,17.0,124.0,123.17,97.54
2016,10,14,8,45,0.0,127.0,5.05,17.5,127.0,125.39,98.93
2016,10,14,9,0,0.0,130.0,5.2,18.0,130.0,127.82,100.48
2016,10,14,9,15,0.0,103.5,5.25,18.5,103.5,100.62,77.75
2016,10,14,9,30,0.0,77.0,5.3,19.0,77.0,74.47,55.99
2016,10,14,9,45,15.5,157.0,5.35,19.5,166.5,164.59,129.45
2016,10,14,10,0,31.0,237.0,5.4,20.0,256.0,262.13,206.87
2016,10,14,10,15,15.5,143.0,5.35,20.0,152.5,150.3,117.11
2016,10,14,10,30,0.0,49.0,5.3,20.0,49.0,47.38,33.22
2016,10,14,10,45,0.0,39.0,5.3,20.0,39.0,37.71,25.3
2016,10,14,11,0,0.0,29.0,5.3,20.0,29.0,28.04,17.36
2016,10,14,11,15,0.0,55.5,5.2,20.0,55.5,53.69,38.3
2016,10,14,11,30,0.0,82.0,5.1,20.0,82.0,79.37,59.13
2016,10,14,11,45,0.0,91.0,5.1,20.5,91.0,88.1,66.03
2016,10,14,12,0,0.0,100.0,5.1,21.0,100.0,96.82,72.9
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,72.59,53.38
2016,10,14,12,30,0.0,50.0,5.0,21.0,50.0,48.36,33.79
2016,10,14,12,45,0.0,32.0,5.0,21.0,32.0,30.94,19.64
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,13.53,5.43
2016,10,14,13,15,0.0,13.0,4.9,20.5,13.0,12.56,4.67
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,11.59,3.9
2016,10,14,13,45,0.0,82.0,4.7,20.0,82.0,79.34,59.51
2016,10,14,14,0,0.0,152.0,4.6,20.0,152.0,145.57,113.26
2016,10,14,14,15,0.0,80.0,4.45,20.0,80.0,77.38,58.08
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.72,0.76
2016,10,14,14,45,0.0,20.5,4.15,20.0,20.5,19.79,10.83
2016,10,14,15,0,0.0,33.0,4.0,20.0,33.0,31.87,20.93
2016,10,14,15,15,0.0,19.0,3.8,19.5,19.0,18.34,9.72
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,52.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,104.0,13.0,1.8,14.0,16.0,42.25,0.0
2016,10,15,6,45,246.0,25.5,2.1,15.0,52.0,125.47,75.32
2016,10,15,7,0,388.0,38.0,2.4,16.0,88.0,203.37,153.24
2016,10,15,7,15,472.0,46.0,2.7,16.0,134.0,262.28,206.3
2016,10,15,7,30,556.0,54.0,3.0,16.0,180.0,326.99,262.98
2016,10,15,7,45,606.5,60.0,3.3,16.5,227.5,378.16,307.31
2016,10,15,8,0,657.0,66.0,3.6,17.0,275.0,431.43,352.0
2016,10,15,8,15,692.5,70.0,3.9,17.5,321.0,473.68,386.83
2016,10,15,8,30,728.0,74.0,4.2,18.0,367.0,518.38,422.57
2016,10,15,8,45,750.5,78.0,4.5,18.5,409.0,554.92,451.37
2016,10,15,9,0,773.0,82.0,4.8,19.0,451.0,590.23,478.68
2016,10,15,9,15,546.5,152.5,4.95,19.5,424.0,532.11,429.17
2016,10,15,9,30,320.0,223.0,5.1,20.0,397.0,456.87,365.75
2016,10,15,9,45,322.5,237.0,5.35,20.5,421.5,475.8,379.67
2016,10,15,10,0,325.0,251.0,5.6,21.0,446.0,493.5,392.22
2016,10,15,10,15,195.5,266.5,5.75,21.0,385.5,412.94,327.06
2016,10,15,10,30,66.0,282.0,5.9,21.0,325.0,330.9,259.92
2016,10,15,10,45,65.0,289.5,6.05,21.0,332.5,336.17,263.9
2016,10,15,11,0,64.0,297.0,6.2,21.0,340.0,341.17,267.54
2016,10,15,11,15,32.0,191.0,6.3,21.0,212.5,210.58,164.54
2016,10,15,11,30,0.0,85.0,6.4,21.0,85.0,82.28,61.2
2016,10,15,11,45,0.0,84.5,6.5,21.5,84.5,81.79,60.73
2016,10,15,12,0,0.0,84.0,6.6,22.0,84.0,81.31,60.21
2016,10,15,12,15,4.0,148.0,6.65,21.5,151.0,145.74,112.13
2016,10,15,12,30,8.0,212.0,6.7,21.0,218.0,209.46,163.08
2016,10,15,12,45,5.0,195.0,6.75,21.0,199.0,190.83,148.3
2016,10,15,13,0,2.0,178.0,6.8,21.0,180.0,172.48,133.79
2016,10,15,13,15,2.0,178.5,6.75,21.0,180.5,172.56,134.02
2016,10,15,13,30,2.0,179.0,6.7,21.0,181.0,172.59,134.21
2016,10,15,13,45,200.5,201.0,6.7,21.0,317.0,278.38,218.94
2016,10,15,14,0,399.0,223.0,6.7,21.0,453.0,371.26,289.93
2016,10,15,14,15,215.5,212.5,6.65,20.5,335.5,276.33,215.62
2016,10,15,14,30,32.0,202.0,6.6,20.0,218.0,196.98,154.79
2016,10,15,14,45,31.0,187.0,6.55,20.0,201.5,180.35,141.6
2016,10,15,15,0,30.0,172.0,6.5,20.0,185.0,163.81,128.35
2016,10,15,15,15,70.5,161.0,6.3,19.5,188.0,158.62,122.88
2016,10,15,15,30,111.0,150.0,6.1,19.0,191.0,145.59,110.66
2016,10,15,15,45,98.0,130.5,5.95,19.0,163.0,120.12,90.62
2016,10,15,16,0,85.0,111.0,5.8,19.0,135.0,96.04,72.38
2016,10,15,16,15,69.0,90.0,5.6,18.5,107.0,77.37,62.09
2016,10,15,16,30,53.0,69.0,5.4,18.0,79.0,60.36,46.87
2016,10,15,16,45,28.0,49.0,5.2,18.0,54.0,43.68,31.6
2016,10,15,17,0,3.0,29.0,5.0,18.0,29.0,27.19,14.75
2016,10,15,17,15,1.5,14.5,4.95,17.5,14.5,14.25,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,3.5,17.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,3.6,17.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,4.5,3.6,17.0,4.5,4.33,0.0
2016,10,16,7,30,0.0,6.0,3.6,17.0,6.0,5.78,0.0
2016,10,16,7,45,0.0,8.0,3.6,17.5,8.0,7.71,0.88
2016,10,16,8,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,10,16,8,15,0.0,11.5,3.65,18.0,11.5,11.09,3.73
2016,10,16,8,30,0.0,13.0,3.7,18.0,13.0,12.54,4.94
2016,10,16,8,45,0.0,64.0,3.8,18.0,64.0,61.86,46.24
2016,10,16,9,0,0.0,115.0,3.9,18.0,115.0,112.54,87.97
2016,10,16,9,15,0.0,97.0,4.0,18.0,97.0,94.14,72.58
2016,10,16,9,30,0.0,79.0,4.1,18.0,79.0,76.41,57.83
2016,10,16,9,45,0.0,71.5,4.25,18.5,71.5,69.15,51.63
2016,10,16,10,0,0.0,64.0,4.4,19.0,64.0,61.89,45.47
2016,10,16,10,15,0.5,118.0,4.55,19.0,118.5,114.95,88.67
2016,10,16,10,30,1.0,172.0,4.7,19.0,173.0,168.64,131.76
2016,10,16,10,45,0.5,155.0,4.9,19.5,155.5,151.21,117.35
2016,10,16,11,0,0.0,138.0,5.1,20.0,138.0,134.0,103.25
2016,10,16,11,15,4.0,176.0,5.2,20.0,179.0,173.88,135.2
2016,10,16,11,30,8.0,214.0,5.3,20.0,220.0,213.51,166.63
2016,10,16,11,45,9.5,220.0,5.4,20.0,227.0,219.86,171.61
2016,10,16,12,0,11.0,226.0,5.5,20.0,234.0,226.07,176.54
2016,10,16,12,15,10.0,221.0,5.5,20.0,228.5,219.93,171.69
2016,10,16,12,30,9.0,216.0,5.5,20.0,223.0,213.84,166.92
2016,10,16,12,45,6.5,202.5,5.55,20.0,207.5,198.82,155.08
2016,10,16,13,0,4.0,189.0,5.6,20.0,192.0,184.01,143.41
2016,10,16,13,15,31.5,228.5,5.75,20.0,248.5,233.98,183.62
2016,10,16,13,30,59.0,268.0,5.9,20.0,305.0,281.08,221.03
2016,10,16,13,45,125.5,263.0,6.05,20.0,336.5,300.88,236.77
2016,10,16,14,0,192.0,258.0,6.2,20.0,368.0,316.47,248.48
2016,10,16,14,15,96.0,150.0,6.3,20.0,205.0,175.32,136.56
2016,10,16,14,30,0.0,42.0,6.4,20.0,42.0,40.58,27.98
2016,10,16,14,45,0.0,74.5,6.5,20.0,74.5,72.04,54.09
2016,10,16,15,0,0.0,107.0,6.6,20.0,107.0,102.28,79.16
2016,10,16,15,15,0.0,95.5,6.35,19.5,95.5,91.32,70.44
2016,10,16,15,30,0.0,84.0,6.1,19.0,84.0,80.39,61.64
2016,10,16,15,45,313.5,71.5,5.9,18.5,157.5,83.41,51.77
2016,10,16,16,0,627.0,59.0,5.7,18.0,231.0,65.43,34.06
2016,10,16,16,15,562.0,52.5,5.35,17.5,184.0,36.07,26.14
2016,10,16,16,30,497.0,46.0,5.0,17.0,137.0,33.19,23.37
2016,10,16,16,45,383.0,37.0,4.7,17.0,93.5,27.89,18.18
2016,10,16,17,0,269.0,28.0,4.4,17.0,50.0,22.36,10.45
2016,10,16,17,15,134.5,14.0,4.3,16.5,25.0,13.76,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.2,14.0,13.0,21.49,0.0
2016,10,17,6,45,166.0,28.0,1.3,14.5,46.5,99.37,52.07
2016,10,17,7,0,297.0,44.0,1.4,15.0,80.0,174.34,130.41
2016,10,17,7,15,389.0,54.5,1.5,15.0,125.0,234.19,183.47
2016,10,17,7,30,481.0,65.0,1.6,15.0,170.0,301.62,241.5
2016,10,17,7,45,549.5,70.0,1.75,15.5,218.5,357.53,289.03
2016,10,17,8,0,618.0,75.0,1.9,16.0,267.0,416.61,337.78
2016,10,17,8,15,657.0,80.0,1.9,16.5,313.0,462.32,374.29
2016,10,17,8,30,696.0,85.0,1.9,17.0,359.0,508.5,410.0
2016,10,17,8,45,729.5,87.0,1.9,17.5,403.0,548.01,439.65
2016,10,17,9,0,763.0,89.0,1.9,18.0,447.0,585.2,466.84
2016,10,17,9,15,782.0,92.0,1.9,18.0,485.0,615.13,488.75
2016,10,17,9,30,801.0,95.0,1.9,18.0,523.0,643.18,508.93
2016,10,17,9,45,609.5,160.0,1.9,18.5,497.5,594.4,467.92
2016,10,17,10,0,418.0,225.0,1.9,19.0,472.0,532.85,417.63
2016,10,17,10,15,209.0,182.0,1.9,19.0,305.5,337.31,267.32
2016,10,17,10,30,0.0,139.0,1.9,19.0,139.0,135.23,104.16
2016,10,17,10,45,434.0,119.5,1.9,19.5,406.5,435.13,348.23
2016,10,17,11,0,868.0,100.0,1.9,20.0,674.0,710.86,552.0
2016,10,17,11,15,437.5,154.5,1.95,20.0,444.0,463.26,363.79
2016,10,17,11,30,7.0,209.0,2.0,20.0,214.0,207.9,160.36
2016,10,17,11,45,7.0,209.5,2.1,20.0,214.5,207.91,161.11
2016,10,17,12,0,7.0,210.0,2.2,20.0,215.0,207.91,161.13
2016,10,17,12,15,99.5,263.5,2.3,20.0,330.5,319.6,249.56
2016,10,17,12,30,192.0,317.0,2.4,20.0,446.0,422.29,328.11
2016,10,17,12,45,194.0,310.0,2.55,20.0,438.0,409.33,317.97
2016,10,17,13,0,196.0,303.0,2.7,20.0,430.0,395.77,307.82
2016,10,17,13,15,156.0,292.5,2.75,20.0,391.5,356.57,277.56
2016,10,17,13,30,116.0,282.0,2.8,20.0,353.0,320.99,250.07
2016,10,17,13,45,155.0,268.0,2.85,20.0,358.5,317.81,247.66
2016,10,17,14,0,194.0,254.0,2.9,20.0,364.0,312.72,243.17
2016,10,17,14,15,208.5,236.0,2.95,19.5,347.5,291.73,226.47
2016,10,17,14,30,223.0,218.0,3.0,19.0,331.0,269.28,208.16
2016,10,17,14,45,499.0,146.5,3.05,19.0,372.0,266.42,197.58
2016,10,17,15,0,775.0,75.0,3.1,19.0,413.0,244.48,167.74
2016,10,17,15,15,745.5,71.5,3.05,18.5,368.5,197.28,127.01
2016,10,17,15,30,716.0,68.0,3.0,18.0,324.0,152.1,89.95
2016,10,17,15,45,672.0,63.5,3.0,18.0,276.5,103.94,55.03
2016,10,17,16,0,628.0,59.0,3.0,18.0,229.0,62.58,33.01
2016,10,17,16,15,562.5,52.5,2.65,17.5,181.5,36.34,26.39
2016,10,17,16,30,497.0,46.0,2.3,17.0,134.0,33.49,23.62
2016,10,17,16,45,384.0,36.5,2.0,16.5,91.0,27.72,18.0
2016,10,17,17,0,271.0,27.0,1.7,16.0,48.0,21.67,9.06
2016,10,17,17,15,135.5,13.5,1.6,15.5,24.0,13.27,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,13.0,31.08,0.0
2016,10,18,6,45,221.5,24.5,1.3,12.5,47.5,111.27,53.27
2016,10,18,7,0,369.0,38.0,1.4,13.0,82.0,192.14,143.71
2016,10,18,7,15,459.0,46.5,1.7,13.5,127.5,252.39,198.19
2016,10,18,7,30,549.0,55.0,2.0,14.0,173.0,318.8,256.01
2016,10,18,7,45,609.5,60.0,2.35,14.5,221.5,372.66,302.88
2016,10,18,8,0,670.0,65.0,2.7,15.0,270.0,429.25,350.65
2016,10,18,8,15,706.5,69.0,2.85,15.5,316.5,471.85,385.76
2016,10,18,8,30,743.0,73.0,3.0,16.0,363.0,516.97,421.77
2016,10,18,8,45,774.0,75.0,3.2,16.5,407.0,556.33,452.53
2016,10,18,9,0,805.0,77.0,3.4,17.0,451.0,594.82,481.94
2016,10,18,9,15,578.0,143.5,3.45,17.0,423.5,538.35,434.86
2016,10,18,9,30,351.0,210.0,3.5,17.0,396.0,459.11,369.65
2016,10,18,9,45,612.0,146.0,3.55,17.5,494.5,578.75,465.52
2016,10,18,10,0,873.0,82.0,3.6,18.0,593.0,688.78,549.97
2016,10,18,10,15,882.0,83.5,3.6,18.0,618.5,701.75,558.01
2016,10,18,10,30,891.0,85.0,3.6,18.0,644.0,711.82,564.59
2016,10,18,10,45,896.5,86.0,3.6,18.5,662.0,715.9,565.82
2016,10,18,11,0,902.0,87.0,3.6,19.0,680.0,716.9,564.93
2016,10,18,11,15,905.5,87.5,3.55,19.0,690.0,712.88,561.4
2016,10,18,11,30,909.0,88.0,3.5,19.0,700.0,705.75,555.75
2016,10,18,11,45,911.5,87.5,3.5,19.5,702.5,693.84,545.49
2016,10,18,12,0,914.0,87.0,3.5,20.0,705.0,678.89,532.67
2016,10,18,12,15,912.0,86.5,3.5,20.0,699.5,658.13,516.43
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,634.62,497.94
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.0,607.41,476.38
2016,10,18,13,0,904.0,84.0,3.5,20.0,666.0,577.75,452.57
2016,10,18,13,15,897.5,83.0,3.5,20.0,645.0,543.95,425.13
2016,10,18,13,30,891.0,82.0,3.5,20.0,624.0,508.2,395.59
2016,10,18,13,45,883.0,79.5,3.55,20.0,595.5,468.61,362.5
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,427.57,327.44
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,383.36,289.0
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,338.62,249.39
2016,10,18,14,45,823.5,71.0,3.5,20.0,456.0,288.1,204.93
2016,10,18,15,0,801.0,69.0,3.5,20.0,415.0,241.43,163.42
2016,10,18,15,15,772.5,66.0,3.35,19.5,370.0,193.78,122.4
2016,10,18,15,30,744.0,63.0,3.2,19.0,325.0,148.01,85.11
2016,10,18,15,45,697.5,59.0,3.1,19.0,276.5,102.02,52.84
2016,10,18,16,0,651.0,55.0,3.0,19.0,228.0,60.3,31.96
2016,10,18,16,15,585.5,49.0,2.6,18.0,180.0,33.66,23.95
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,31.07,21.47
2016,10,18,16,45,404.0,33.5,1.85,16.5,89.0,25.17,15.74
2016,10,18,17,0,288.0,24.0,1.5,16.0,46.0,18.94,6.06
2016,10,18,17,15,144.0,12.0,1.5,15.5,23.0,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
