Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.5,15.5,1.65,12.0,41.5,98.89,40.35
2016,10,19,7,0,441.0,31.0,1.8,13.0,83.0,208.9,155.14
2016,10,19,7,15,525.5,38.0,1.95,13.5,129.0,264.4,206.88
2016,10,19,7,30,610.0,45.0,2.1,14.0,175.0,329.16,263.76
2016,10,19,7,45,662.5,50.0,2.25,14.5,223.0,381.5,309.42
2016,10,19,8,0,715.0,55.0,2.4,15.0,271.0,435.85,355.18
2016,10,19,8,15,749.0,58.5,2.45,15.5,317.5,480.04,391.3
2016,10,19,8,30,783.0,62.0,2.5,16.0,364.0,524.18,426.19
2016,10,19,8,45,807.0,64.5,2.65,16.5,407.0,560.8,454.6
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,592.97,479.05
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,621.8,500.16
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,648.56,519.3
2016,10,19,9,45,878.0,72.0,3.1,18.5,558.0,669.25,533.26
2016,10,19,10,0,891.0,73.0,3.2,19.0,590.0,687.34,544.91
2016,10,19,10,15,899.0,74.0,3.25,19.5,615.0,699.23,551.82
2016,10,19,10,30,907.0,75.0,3.3,20.0,640.0,708.16,556.66
2016,10,19,10,45,912.0,76.0,3.35,20.5,658.0,711.95,557.86
2016,10,19,11,0,917.0,77.0,3.4,21.0,676.0,712.61,556.94
2016,10,19,11,15,919.5,77.5,3.4,21.5,685.5,707.87,552.05
2016,10,19,11,30,922.0,78.0,3.4,22.0,695.0,700.0,545.06
2016,10,19,11,45,920.0,79.5,3.4,22.5,696.5,687.06,534.24
2016,10,19,12,0,918.0,81.0,3.4,23.0,698.0,671.16,520.76
2016,10,19,12,15,916.5,80.5,3.4,23.0,692.0,650.68,504.88
2016,10,19,12,30,915.0,80.0,3.4,23.0,686.0,627.43,486.74
2016,10,19,12,45,906.0,81.5,3.4,23.0,671.5,599.17,464.53
2016,10,19,13,0,897.0,83.0,3.4,23.0,657.0,568.74,440.31
2016,10,19,13,15,890.5,82.0,3.4,23.0,635.5,535.2,413.33
2016,10,19,13,30,884.0,81.0,3.4,23.0,614.0,499.74,384.29
2016,10,19,13,45,875.5,79.0,3.4,23.0,586.0,460.71,351.85
2016,10,19,14,0,867.0,77.0,3.4,23.0,558.0,420.28,317.55
2016,10,19,14,15,852.5,75.0,3.35,23.0,523.5,376.48,279.85
2016,10,19,14,30,838.0,73.0,3.3,23.0,489.0,329.07,238.67
2016,10,19,14,45,819.5,70.0,3.3,23.0,449.0,282.32,197.57
2016,10,19,15,0,801.0,67.0,3.3,23.0,409.0,235.97,156.72
2016,10,19,15,15,773.0,64.0,2.95,22.5,364.5,188.58,116.44
2016,10,19,15,30,745.0,61.0,2.6,22.0,320.0,143.01,80.01
2016,10,19,15,45,703.0,56.5,2.3,21.5,272.5,97.1,48.69
2016,10,19,16,0,661.0,52.0,2.0,21.0,225.0,54.97,28.67
2016,10,19,16,15,596.0,46.0,1.8,20.0,177.0,34.36,24.33
2016,10,19,16,30,531.0,40.0,1.6,19.0,129.0,28.67,19.17
2016,10,19,16,45,419.0,31.0,1.4,18.0,86.5,23.11,13.78
2016,10,19,17,0,307.0,22.0,1.2,17.0,44.0,17.23,3.56
2016,10,19,17,15,153.5,11.0,1.2,16.5,22.0,10.81,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,217.0,16.0,1.2,13.5,40.5,97.17,31.46
2016,10,20,7,0,434.0,32.0,1.2,14.0,81.0,206.01,150.99
2016,10,20,7,15,522.5,39.5,1.35,14.5,128.0,265.96,206.12
2016,10,20,7,30,611.0,47.0,1.5,15.0,175.0,329.39,261.45
2016,10,20,7,45,666.0,52.0,1.65,15.5,224.0,382.8,307.6
2016,10,20,8,0,721.0,57.0,1.8,16.0,273.0,438.31,353.87
2016,10,20,8,15,756.0,61.0,1.75,16.5,320.0,483.64,390.1
2016,10,20,8,30,791.0,65.0,1.7,17.0,367.0,528.94,424.94
2016,10,20,8,45,816.5,67.5,1.7,18.0,411.0,566.5,452.16
2016,10,20,9,0,842.0,70.0,1.7,19.0,455.0,602.82,477.54
2016,10,20,9,15,859.5,72.0,1.8,19.5,493.5,628.87,496.25
2016,10,20,9,30,877.0,74.0,1.9,20.0,532.0,656.0,515.32
2016,10,20,9,45,893.0,74.0,2.05,21.0,565.0,677.59,529.29
2016,10,20,10,0,909.0,74.0,2.2,22.0,598.0,696.64,540.69
2016,10,20,10,15,917.5,75.5,2.25,22.5,623.5,709.46,548.06
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,719.24,553.38
2016,10,20,10,45,931.0,77.5,2.35,23.5,667.0,722.43,554.14
2016,10,20,11,0,936.0,78.0,2.4,24.0,685.0,722.43,552.83
2016,10,20,11,15,939.0,78.5,2.45,24.0,695.0,717.85,549.51
2016,10,20,11,30,942.0,79.0,2.5,24.0,705.0,710.07,544.07
2016,10,20,11,45,942.0,79.5,2.65,24.5,707.0,697.14,534.03
2016,10,20,12,0,942.0,80.0,2.8,25.0,709.0,681.12,521.42
2016,10,20,12,15,940.0,79.5,2.85,25.0,703.0,659.87,505.44
2016,10,20,12,30,938.0,79.0,2.9,25.0,697.0,635.8,487.16
2016,10,20,12,45,930.5,80.0,3.0,25.0,682.0,607.35,465.46
2016,10,20,13,0,923.0,81.0,3.1,25.0,667.0,576.6,441.58
2016,10,20,13,15,916.5,80.0,3.05,25.0,645.5,542.3,414.16
2016,10,20,13,30,910.0,79.0,3.0,25.0,624.0,506.0,384.64
2016,10,20,13,45,900.0,77.5,3.0,25.5,595.0,465.9,351.01
2016,10,20,14,0,890.0,76.0,3.0,26.0,566.0,424.45,315.67
2016,10,20,14,15,875.5,74.0,2.9,25.5,530.5,379.79,278.24
2016,10,20,14,30,861.0,72.0,2.8,25.0,495.0,334.59,239.53
2016,10,20,14,45,840.5,69.5,2.7,25.0,454.0,283.74,195.62
2016,10,20,15,0,820.0,67.0,2.6,25.0,413.0,236.53,154.54
2016,10,20,15,15,791.0,64.0,2.25,24.5,367.5,188.21,114.07
2016,10,20,15,30,762.0,61.0,1.9,24.0,322.0,141.78,77.68
2016,10,20,15,45,720.0,56.5,1.55,23.5,273.5,95.25,46.83
2016,10,20,16,0,678.0,52.0,1.2,23.0,225.0,52.47,27.78
2016,10,20,16,15,611.0,46.0,1.15,22.0,176.5,34.63,24.33
2016,10,20,16,30,544.0,40.0,1.1,21.0,128.0,28.93,19.17
2016,10,20,16,45,427.0,30.5,1.1,20.0,84.5,22.89,13.33
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,16.49,1.27
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,205.5,15.5,0.6,14.5,38.0,91.64,19.82
2016,10,21,7,0,411.0,31.0,0.6,15.0,76.0,195.33,140.95
2016,10,21,7,15,500.0,38.5,0.65,15.5,121.5,254.11,194.64
2016,10,21,7,30,589.0,46.0,0.7,16.0,167.0,316.52,248.19
2016,10,21,7,45,644.5,51.0,0.8,16.5,215.0,369.08,292.9
2016,10,21,8,0,700.0,56.0,0.9,17.0,263.0,423.83,337.8
2016,10,21,8,15,735.0,60.0,0.85,17.5,309.0,468.31,372.55
2016,10,21,8,30,770.0,64.0,0.8,18.0,355.0,512.8,405.92
2016,10,21,8,45,795.5,66.5,0.75,19.0,398.0,549.67,431.59
2016,10,21,9,0,821.0,69.0,0.7,20.0,441.0,585.35,455.4
2016,10,21,9,15,838.5,71.5,0.8,20.5,479.0,614.52,476.11
2016,10,21,9,30,856.0,74.0,0.9,21.0,517.0,638.67,493.01
2016,10,21,9,45,866.5,76.0,1.05,22.0,548.0,658.44,505.98
2016,10,21,10,0,877.0,78.0,1.2,23.0,579.0,675.59,516.64
2016,10,21,10,15,885.5,79.5,1.2,23.0,604.0,688.06,524.34
2016,10,21,10,30,894.0,81.0,1.2,23.0,629.0,697.61,530.12
2016,10,21,10,45,898.5,82.0,1.3,23.5,646.5,700.88,531.61
2016,10,21,11,0,903.0,83.0,1.4,24.0,664.0,701.07,531.11
2016,10,21,11,15,905.5,83.5,1.5,24.0,674.0,696.29,528.27
2016,10,21,11,30,908.0,84.0,1.6,24.0,684.0,688.43,523.08
2016,10,21,11,45,906.5,85.0,1.7,24.5,685.0,675.42,512.9
2016,10,21,12,0,905.0,86.0,1.8,25.0,686.0,659.48,500.53
2016,10,21,12,15,903.0,85.5,1.9,25.0,680.0,638.9,485.66
2016,10,21,12,30,901.0,85.0,2.0,25.0,674.0,615.62,468.52
2016,10,21,12,45,892.5,86.0,2.1,25.0,659.0,587.54,447.47
2016,10,21,13,0,884.0,87.0,2.2,25.0,644.0,557.32,424.34
2016,10,21,13,15,876.5,86.0,2.25,25.0,622.5,523.73,398.02
2016,10,21,13,30,869.0,85.0,2.3,25.0,601.0,488.32,369.68
2016,10,21,13,45,672.5,137.5,2.35,25.0,525.5,415.8,313.7
2016,10,21,14,0,476.0,190.0,2.4,25.0,450.0,358.27,269.56
2016,10,21,14,15,582.0,146.5,2.45,24.5,444.0,334.64,248.6
2016,10,21,14,30,688.0,103.0,2.5,24.0,438.0,300.35,217.33
2016,10,21,14,45,496.5,132.0,2.55,24.0,363.0,243.74,174.72
2016,10,21,15,0,305.0,161.0,2.6,24.0,288.0,205.21,148.57
2016,10,21,15,15,506.5,113.0,2.45,23.5,296.5,177.83,117.78
2016,10,21,15,30,708.0,65.0,2.3,23.0,305.0,135.73,75.61
2016,10,21,15,45,662.5,60.5,2.2,22.5,258.0,88.78,44.56
2016,10,21,16,0,617.0,56.0,2.1,22.0,211.0,48.77,27.47
2016,10,21,16,15,547.0,49.0,1.9,21.0,164.5,34.4,24.2
2016,10,21,16,30,477.0,42.0,1.7,20.0,118.0,30.97,20.95
2016,10,21,16,45,357.0,31.5,1.5,19.0,77.0,24.07,14.2
2016,10,21,17,0,237.0,21.0,1.3,18.0,36.0,16.73,0.0
2016,10,21,17,15,118.5,10.5,1.3,17.5,18.0,10.32,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,185.5,16.5,1.2,12.5,36.5,85.57,7.1
2016,10,22,7,0,371.0,33.0,1.3,13.0,73.0,182.15,131.69
2016,10,22,7,15,466.0,41.5,1.4,13.5,118.5,242.63,187.92
2016,10,22,7,30,561.0,50.0,1.5,14.0,164.0,309.81,246.22
2016,10,22,7,45,623.5,55.5,1.6,14.5,212.5,364.44,293.42
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,419.66,339.66
2016,10,22,8,15,525.5,96.5,1.65,15.5,264.5,397.69,322.59
2016,10,22,8,30,365.0,132.0,1.6,16.0,268.0,359.65,291.62
2016,10,22,8,45,591.5,103.0,1.6,16.5,354.5,470.37,380.05
2016,10,22,9,0,818.0,74.0,1.6,17.0,441.0,585.74,468.18
2016,10,22,9,15,836.5,76.5,1.55,17.0,479.5,615.33,488.93
2016,10,22,9,30,855.0,79.0,1.5,17.0,518.0,642.88,508.42
2016,10,22,9,45,855.0,85.5,1.5,17.5,547.5,660.44,519.45
2016,10,22,10,0,855.0,92.0,1.5,18.0,577.0,675.01,528.18
2016,10,22,10,15,865.0,93.5,1.5,18.5,602.5,687.93,535.8
2016,10,22,10,30,875.0,95.0,1.5,19.0,628.0,697.96,541.26
2016,10,22,10,45,881.5,96.0,1.5,19.5,646.0,700.04,541.08
2016,10,22,11,0,888.0,97.0,1.5,20.0,664.0,701.44,540.37
2016,10,22,11,15,891.5,97.5,1.55,20.0,674.0,697.26,537.12
2016,10,22,11,30,895.0,98.0,1.6,20.0,684.0,690.02,531.67
2016,10,22,11,45,896.5,97.5,1.65,20.5,686.5,677.44,521.37
2016,10,22,12,0,898.0,97.0,1.7,21.0,689.0,661.92,508.88
2016,10,22,12,15,753.5,143.5,1.75,21.0,637.0,601.07,462.79
2016,10,22,12,30,609.0,190.0,1.8,21.0,585.0,542.45,418.13
2016,10,22,12,45,625.0,179.5,1.85,21.0,577.5,523.05,403.73
2016,10,22,13,0,641.0,169.0,1.9,21.0,570.0,501.12,386.76
2016,10,22,13,15,667.5,153.0,1.95,21.0,558.0,476.62,367.46
2016,10,22,13,30,694.0,137.0,2.0,21.0,546.0,448.88,345.02
2016,10,22,13,45,764.5,114.5,2.1,21.0,545.5,430.51,328.64
2016,10,22,14,0,835.0,92.0,2.2,21.0,545.0,407.42,307.24
2016,10,22,14,15,818.0,90.0,2.2,20.5,509.5,363.96,270.47
2016,10,22,14,30,801.0,88.0,2.2,20.0,474.0,320.35,232.84
2016,10,22,14,45,710.0,93.0,2.25,20.0,413.5,261.36,184.44
2016,10,22,15,0,619.0,98.0,2.3,20.0,353.0,211.94,144.46
2016,10,22,15,15,572.5,97.5,2.25,19.0,312.5,172.68,112.78
2016,10,22,15,30,526.0,97.0,2.2,18.0,272.0,137.5,86.51
2016,10,22,15,45,489.5,86.0,2.2,17.5,229.5,97.21,59.22
2016,10,22,16,0,453.0,75.0,2.2,17.0,187.0,60.51,41.26
2016,10,22,16,15,394.5,62.5,2.0,16.5,144.5,46.17,34.99
2016,10,22,16,30,336.0,50.0,1.8,16.0,102.0,37.83,27.23
2016,10,22,16,45,237.0,35.5,1.6,15.5,65.5,27.42,17.02
2016,10,22,17,0,138.0,21.0,1.4,15.0,29.0,16.51,0.0
2016,10,22,17,15,69.0,10.5,1.3,14.5,14.5,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,12.5,34.5,82.2,0.0
2016,10,23,7,0,361.0,32.0,1.1,13.0,69.0,176.31,125.87
2016,10,23,7,15,456.0,41.0,1.3,13.5,114.0,236.49,182.49
2016,10,23,7,30,551.0,50.0,1.5,14.0,159.0,303.45,240.75
2016,10,23,7,45,610.0,55.5,1.7,14.5,206.5,355.85,286.48
2016,10,23,8,0,669.0,61.0,1.9,15.0,254.0,410.87,332.96
2016,10,23,8,15,707.5,65.5,1.95,15.5,300.0,454.15,368.52
2016,10,23,8,30,746.0,70.0,2.0,16.0,346.0,500.0,404.85
2016,10,23,8,45,772.0,73.5,2.1,17.0,389.0,537.37,432.97
2016,10,23,9,0,798.0,77.0,2.2,18.0,432.0,573.62,459.4
2016,10,23,9,15,817.0,79.5,2.3,18.5,470.0,602.99,480.87
2016,10,23,9,30,836.0,82.0,2.4,19.0,508.0,630.4,500.48
2016,10,23,9,45,855.5,81.5,2.55,19.5,541.0,652.62,516.26
2016,10,23,10,0,875.0,81.0,2.7,20.0,574.0,669.84,528.24
2016,10,23,10,15,884.0,82.5,2.8,20.0,599.0,682.45,537.3
2016,10,23,10,30,893.0,84.0,2.9,20.0,624.0,692.16,544.04
2016,10,23,10,45,898.5,85.0,3.0,20.5,641.5,695.97,545.53
2016,10,23,11,0,904.0,86.0,3.1,21.0,659.0,696.71,544.91
2016,10,23,11,15,716.0,152.5,3.15,21.0,611.0,635.5,496.4
2016,10,23,11,30,528.0,219.0,3.2,21.0,563.0,568.33,443.46
2016,10,23,11,45,716.5,154.0,3.3,21.5,622.0,616.2,481.14
2016,10,23,12,0,905.0,89.0,3.4,22.0,681.0,654.2,510.04
2016,10,23,12,15,902.5,88.5,3.45,22.0,674.5,633.3,493.49
2016,10,23,12,30,900.0,88.0,3.5,22.0,668.0,609.73,475.02
2016,10,23,12,45,890.0,89.0,3.55,22.0,652.5,580.91,452.23
2016,10,23,13,0,880.0,90.0,3.6,22.0,637.0,550.03,427.48
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.0,516.13,399.86
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,478.6,368.9
2016,10,23,13,45,851.0,86.0,3.65,22.0,564.0,438.69,335.49
2016,10,23,14,0,839.0,84.0,3.7,22.0,535.0,397.75,300.48
2016,10,23,14,15,822.0,82.0,3.7,21.5,499.5,354.28,263.28
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,310.64,225.17
2016,10,23,14,45,780.5,77.5,3.75,21.0,423.5,264.72,184.68
2016,10,23,15,0,756.0,75.0,3.8,21.0,383.0,219.83,145.3
2016,10,23,15,15,723.0,71.0,3.75,20.5,338.5,173.52,106.65
2016,10,23,15,30,690.0,67.0,3.7,20.0,294.0,126.53,70.29
2016,10,23,15,45,636.5,62.5,3.65,19.5,247.0,83.31,43.11
2016,10,23,16,0,583.0,58.0,3.6,19.0,200.0,45.02,33.86
2016,10,23,16,15,508.5,50.5,3.35,18.0,154.0,36.25,26.07
2016,10,23,16,30,434.0,43.0,3.1,17.0,108.0,32.47,22.4
2016,10,23,16,45,217.0,36.0,2.9,16.5,68.5,27.96,17.07
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,25.56,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,15.6,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,33.16,20.2
2016,10,24,7,15,15.5,51.5,3.25,14.5,54.5,62.95,46.4
2016,10,24,7,30,31.0,71.0,3.5,15.0,77.0,90.66,70.35
2016,10,24,7,45,39.0,90.5,3.8,15.5,100.0,115.64,91.86
2016,10,24,8,0,47.0,110.0,4.1,16.0,123.0,140.85,113.19
2016,10,24,8,15,54.0,128.5,4.25,16.0,146.5,164.58,133.15
2016,10,24,8,30,61.0,147.0,4.4,16.0,170.0,188.48,152.97
2016,10,24,8,45,97.0,168.0,4.6,16.5,209.0,231.98,188.72
2016,10,24,9,0,133.0,189.0,4.8,17.0,248.0,282.85,229.87
2016,10,24,9,15,90.0,198.0,4.75,17.0,239.5,260.46,210.56
2016,10,24,9,30,47.0,207.0,4.7,17.0,231.0,242.48,194.74
2016,10,24,9,45,44.5,218.0,4.7,17.0,241.5,251.48,201.56
2016,10,24,10,0,42.0,229.0,4.7,17.0,252.0,260.26,208.13
2016,10,24,10,15,21.0,171.0,4.65,17.0,182.5,181.38,144.0
2016,10,24,10,30,0.0,113.0,4.6,17.0,113.0,109.63,85.0
2016,10,24,10,45,20.0,186.5,4.6,17.5,199.5,195.48,154.85
2016,10,24,11,0,40.0,260.0,4.6,18.0,286.0,285.22,225.91
2016,10,24,11,15,40.0,264.0,4.55,18.0,290.5,287.55,227.31
2016,10,24,11,30,40.0,268.0,4.5,18.0,295.0,289.71,228.82
2016,10,24,11,45,90.0,287.0,4.45,18.5,346.0,338.11,267.06
2016,10,24,12,0,140.0,306.0,4.4,19.0,397.0,386.16,304.19
2016,10,24,12,15,139.5,303.0,4.4,19.0,393.0,377.79,297.41
2016,10,24,12,30,139.0,300.0,4.4,19.0,389.0,369.02,290.49
2016,10,24,12,45,69.5,167.5,4.45,19.5,212.0,200.0,157.17
2016,10,24,13,0,0.0,35.0,4.5,20.0,35.0,33.83,22.18
2016,10,24,13,15,0.0,34.0,4.55,20.0,34.0,32.86,21.46
2016,10,24,13,30,0.0,33.0,4.6,20.0,33.0,31.89,20.69
2016,10,24,13,45,0.0,21.0,4.65,20.0,21.0,20.28,11.15
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,8.69,1.56
2016,10,24,14,15,0.0,26.5,4.65,19.5,26.5,25.59,15.66
2016,10,24,14,30,0.0,44.0,4.6,19.0,44.0,42.51,29.84
2016,10,24,14,45,0.0,40.0,4.6,19.0,40.0,38.63,26.69
2016,10,24,15,0,0.0,36.0,4.6,19.0,36.0,34.76,23.52
2016,10,24,15,15,0.0,31.5,4.4,18.5,31.5,30.41,19.97
2016,10,24,15,30,0.0,27.0,4.2,18.0,27.0,26.05,16.38
2016,10,24,15,45,0.0,22.5,4.05,18.0,22.5,21.71,12.7
2016,10,24,16,0,0.0,18.0,3.9,18.0,18.0,17.36,9.68
2016,10,24,16,15,0.0,13.5,3.65,17.5,13.5,13.01,5.77
2016,10,24,16,30,0.0,9.0,3.4,17.0,9.0,8.67,1.83
2016,10,24,16,45,0.0,5.5,3.15,16.5,5.5,5.3,0.0
2016,10,24,17,0,0.0,2.0,2.9,16.0,2.0,1.93,0.0
2016,10,24,17,15,0.0,1.0,2.9,15.5,1.0,0.98,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.0,6.0,5.78,0.0
2016,10,25,7,0,0.0,12.0,2.5,15.0,12.0,11.57,3.23
2016,10,25,7,15,0.0,21.0,2.7,15.5,21.0,20.26,11.13
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,28.96,18.71
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,38.14,26.62
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,47.33,34.42
2016,10,25,8,15,0.0,58.0,3.45,17.0,58.0,56.05,41.77
2016,10,25,8,30,0.0,67.0,3.6,17.0,67.0,64.76,49.04
2016,10,25,8,45,0.0,74.0,3.75,17.5,74.0,71.55,54.5
2016,10,25,9,0,0.0,81.0,3.9,18.0,81.0,78.4,59.95
2016,10,25,9,15,0.0,71.0,3.95,18.5,71.0,68.64,51.61
2016,10,25,9,30,0.0,61.0,4.0,19.0,61.0,58.96,43.39
2016,10,25,9,45,0.0,53.0,4.1,19.5,53.0,51.23,36.83
2016,10,25,10,0,0.0,45.0,4.2,20.0,45.0,43.49,30.31
2016,10,25,10,15,0.0,47.5,4.15,20.0,47.5,45.91,32.24
2016,10,25,10,30,0.0,50.0,4.1,20.0,50.0,48.34,34.18
2016,10,25,10,45,0.0,51.0,4.1,20.0,51.0,49.31,34.93
2016,10,25,11,0,0.0,52.0,4.1,20.0,52.0,50.28,35.69
2016,10,25,11,15,0.0,32.5,4.05,20.0,32.5,31.41,20.2
2016,10,25,11,30,0.0,13.0,4.0,20.0,13.0,12.56,4.69
2016,10,25,11,45,0.0,13.0,4.0,20.5,13.0,12.56,4.68
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,12.56,4.66
2016,10,25,12,15,0.0,20.0,3.95,21.0,20.0,19.33,10.21
2016,10,25,12,30,0.0,27.0,3.9,21.0,27.0,26.09,15.76
2016,10,25,12,45,0.0,26.5,3.85,21.0,26.5,25.61,15.38
2016,10,25,13,0,0.0,26.0,3.8,21.0,26.0,25.12,15.0
2016,10,25,13,15,0.0,36.0,3.7,21.0,36.0,34.79,22.96
2016,10,25,13,30,0.0,46.0,3.6,21.0,46.0,44.46,30.93
2016,10,25,13,45,0.0,60.0,3.55,21.0,60.0,58.01,42.08
2016,10,25,14,0,0.0,74.0,3.5,21.0,74.0,71.56,53.24
2016,10,25,14,15,4.0,118.0,3.4,21.0,120.0,114.52,88.26
2016,10,25,14,30,8.0,162.0,3.3,21.0,166.0,155.05,121.01
2016,10,25,14,45,4.0,144.0,3.25,21.0,146.0,136.61,106.42
2016,10,25,15,0,0.0,126.0,3.2,21.0,126.0,118.64,92.21
2016,10,25,15,15,0.0,111.0,3.0,20.5,111.0,104.36,80.89
2016,10,25,15,30,0.0,96.0,2.8,20.0,96.0,90.14,69.43
2016,10,25,15,45,0.0,80.5,2.6,20.0,80.5,75.56,57.35
2016,10,25,16,0,0.0,65.0,2.4,20.0,65.0,61.09,47.62
2016,10,25,16,15,0.0,49.5,2.1,19.0,49.5,46.99,35.18
2016,10,25,16,30,0.0,34.0,1.8,18.0,34.0,32.73,22.4
2016,10,25,16,45,0.0,21.0,1.5,17.5,21.0,20.27,10.2
2016,10,25,17,0,0.0,8.0,1.2,17.0,8.0,7.71,0.0
2016,10,25,17,15,0.0,4.0,1.2,16.5,4.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,1.25,13.5,31.0,78.59,0.0
2016,10,26,7,0,382.0,27.0,1.3,14.0,62.0,173.98,117.41
2016,10,26,7,15,478.5,34.5,1.5,14.5,106.0,232.23,176.46
2016,10,26,7,30,575.0,42.0,1.7,15.0,150.0,294.94,231.73
2016,10,26,7,45,633.5,47.0,1.9,15.5,197.0,347.0,277.53
2016,10,26,8,0,692.0,52.0,2.1,16.0,244.0,401.48,323.89
2016,10,26,8,15,729.0,56.0,2.2,16.5,289.5,445.79,360.69
2016,10,26,8,30,766.0,60.0,2.3,17.0,335.0,490.26,396.41
2016,10,26,8,45,792.0,62.5,2.4,18.0,377.0,526.56,424.03
2016,10,26,9,0,818.0,65.0,2.5,19.0,419.0,561.73,449.91
2016,10,26,9,15,836.0,67.0,2.6,19.5,456.0,587.1,468.67
2016,10,26,9,30,854.0,69.0,2.7,20.0,493.0,613.49,487.72
2016,10,26,9,45,866.0,71.0,2.8,20.5,524.5,633.84,501.88
2016,10,26,10,0,878.0,73.0,2.9,21.0,556.0,651.61,513.92
2016,10,26,10,15,887.5,74.0,2.95,21.5,581.0,663.91,521.59
2016,10,26,10,30,897.0,75.0,3.0,22.0,606.0,673.32,527.05
2016,10,26,10,45,900.0,77.0,3.15,22.5,623.0,676.52,528.24
2016,10,26,11,0,903.0,79.0,3.3,23.0,640.0,676.63,527.13
2016,10,26,11,15,907.5,79.5,3.35,23.0,651.0,673.05,523.98
2016,10,26,11,30,912.0,80.0,3.4,23.0,662.0,666.38,518.51
2016,10,26,11,45,910.5,81.5,3.5,23.0,663.5,653.86,508.78
2016,10,26,12,0,909.0,83.0,3.6,23.0,665.0,638.42,496.75
2016,10,26,12,15,908.0,83.0,3.65,23.0,660.0,618.92,481.41
2016,10,26,12,30,907.0,83.0,3.7,23.0,655.0,596.68,463.76
2016,10,26,12,45,901.0,83.5,3.8,23.0,641.0,569.56,442.22
2016,10,26,13,0,895.0,84.0,3.9,23.0,627.0,540.17,418.49
2016,10,26,13,15,887.5,82.5,3.9,23.0,605.5,506.03,390.49
2016,10,26,13,30,880.0,81.0,3.9,23.0,584.0,470.07,360.46
2016,10,26,13,45,869.0,79.5,3.95,23.0,555.5,431.03,327.46
2016,10,26,14,0,858.0,78.0,4.0,23.0,527.0,388.24,290.82
2016,10,26,14,15,842.0,76.0,3.95,22.5,492.0,344.68,253.29
2016,10,26,14,30,826.0,74.0,3.9,22.0,457.0,300.83,214.83
2016,10,26,14,45,804.5,71.0,3.85,22.0,417.0,254.69,174.03
2016,10,26,15,0,783.0,68.0,3.8,22.0,377.0,209.25,134.31
2016,10,26,15,15,750.5,64.5,3.6,21.5,332.0,162.72,96.03
2016,10,26,15,30,718.0,61.0,3.4,21.0,287.0,118.48,63.14
2016,10,26,15,45,671.0,56.0,3.25,20.5,240.5,74.77,37.61
2016,10,26,16,0,624.0,51.0,3.1,20.0,194.0,34.8,24.76
2016,10,26,16,15,546.5,44.0,2.7,19.0,147.5,31.28,21.55
2016,10,26,16,30,469.0,37.0,2.3,18.0,101.0,27.65,17.99
2016,10,26,16,45,331.0,26.5,1.9,17.5,62.5,20.5,9.96
2016,10,26,17,0,193.0,16.0,1.5,17.0,24.0,15.73,0.0
2016,10,26,17,15,96.5,8.0,1.4,16.5,12.0,7.86,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,14.5,2.0,14.5,15.0,14.68,0.0
2016,10,27,7,0,3.0,29.0,2.2,15.0,30.0,31.15,17.26
2016,10,27,7,15,22.5,47.5,2.4,15.5,52.0,61.08,44.24
2016,10,27,7,30,42.0,66.0,2.6,16.0,74.0,89.31,68.61
2016,10,27,7,45,50.5,85.5,2.8,16.5,97.5,114.93,90.66
2016,10,27,8,0,59.0,105.0,3.0,17.0,121.0,140.75,112.5
2016,10,27,8,15,64.0,124.0,3.0,17.5,144.0,164.39,132.07
2016,10,27,8,30,69.0,143.0,3.0,18.0,167.0,188.03,151.21
2016,10,27,8,45,49.0,154.0,3.0,18.5,172.5,188.44,150.81
2016,10,27,9,0,29.0,165.0,3.0,19.0,178.0,187.94,149.51
2016,10,27,9,15,14.5,123.0,3.0,19.0,129.5,129.43,101.6
2016,10,27,9,30,0.0,81.0,3.0,19.0,81.0,78.34,59.35
2016,10,27,9,45,59.5,163.5,3.05,19.5,196.0,202.7,161.22
2016,10,27,10,0,119.0,246.0,3.1,20.0,311.0,333.09,263.79
2016,10,27,10,15,59.5,200.5,3.05,20.0,233.0,240.23,189.39
2016,10,27,10,30,0.0,155.0,3.0,20.0,155.0,151.19,117.27
2016,10,27,10,45,43.0,217.0,2.95,20.5,243.5,244.38,191.75
2016,10,27,11,0,86.0,279.0,2.9,21.0,332.0,334.03,260.97
2016,10,27,11,15,43.0,164.5,3.05,20.5,191.0,189.54,148.05
2016,10,27,11,30,0.0,50.0,3.2,20.0,50.0,48.35,34.02
2016,10,27,11,45,0.0,50.0,3.35,20.0,50.0,48.35,34.08
2016,10,27,12,0,0.0,50.0,3.5,20.0,50.0,48.35,34.08
2016,10,27,12,15,0.0,97.0,3.55,19.5,97.0,93.88,71.28
2016,10,27,12,30,0.0,144.0,3.6,19.0,144.0,139.11,108.0
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,124.1,95.93
2016,10,27,13,0,0.0,113.0,3.8,19.0,113.0,109.17,83.95
2016,10,27,13,15,0.5,141.5,3.7,19.0,142.0,136.44,106.15
2016,10,27,13,30,1.0,170.0,3.6,19.0,171.0,163.16,127.79
2016,10,27,13,45,12.0,183.5,3.55,19.0,190.0,179.53,141.04
2016,10,27,14,0,23.0,197.0,3.5,19.0,209.0,194.54,153.09
2016,10,27,14,15,16.0,179.0,3.35,19.0,187.5,174.02,136.84
2016,10,27,14,30,9.0,161.0,3.2,19.0,166.0,154.17,121.18
2016,10,27,14,45,4.5,118.5,3.1,19.0,121.0,113.72,88.57
2016,10,27,15,0,0.0,76.0,3.0,19.0,76.0,73.38,55.68
2016,10,27,15,15,0.0,66.5,2.75,19.0,66.5,64.28,48.24
2016,10,27,15,30,0.0,57.0,2.5,19.0,57.0,55.08,40.61
2016,10,27,15,45,0.0,47.0,2.25,19.0,47.0,45.4,32.48
2016,10,27,16,0,0.0,37.0,2.0,19.0,37.0,35.72,25.69
2016,10,27,16,15,0.0,28.0,1.7,18.5,28.0,27.02,17.89
2016,10,27,16,30,0.0,19.0,1.4,18.0,19.0,18.33,10.0
2016,10,27,16,45,0.0,11.5,1.1,17.5,11.5,11.09,2.52
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.46,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.82,0.0
2016,10,28,7,15,0.0,9.5,0.7,16.0,9.5,9.15,1.89
2016,10,28,7,30,0.0,14.0,0.8,16.0,14.0,13.5,5.71
2016,10,28,7,45,0.0,19.5,0.9,16.5,19.5,18.81,10.31
2016,10,28,8,0,0.0,25.0,1.0,17.0,25.0,24.12,14.85
2016,10,28,8,15,0.0,30.0,1.1,17.0,30.0,28.95,18.96
2016,10,28,8,30,0.0,35.0,1.2,17.0,35.0,33.79,23.03
2016,10,28,8,45,0.0,56.0,1.35,17.0,56.0,54.11,40.08
2016,10,28,9,0,0.0,77.0,1.5,17.0,77.0,74.46,56.95
2016,10,28,9,15,93.5,145.5,1.6,17.0,191.0,209.68,169.18
2016,10,28,9,30,187.0,214.0,1.7,17.0,305.0,341.86,274.33
2016,10,28,9,45,95.0,193.0,1.8,17.5,239.5,256.08,204.27
2016,10,28,10,0,3.0,172.0,1.9,18.0,174.0,171.0,134.26
2016,10,28,10,15,23.5,207.0,1.95,18.0,221.0,219.15,173.11
2016,10,28,10,30,44.0,242.0,2.0,18.0,268.0,271.94,214.66
2016,10,28,10,45,35.0,239.5,2.05,18.5,260.5,262.05,205.92
2016,10,28,11,0,26.0,237.0,2.1,19.0,253.0,248.75,194.82
2016,10,28,11,15,16.0,217.0,2.2,19.0,227.5,221.74,173.43
2016,10,28,11,30,6.0,197.0,2.3,19.0,202.0,195.19,152.32
2016,10,28,11,45,25.5,231.5,2.45,19.5,248.5,240.35,187.98
2016,10,28,12,0,45.0,266.0,2.6,20.0,295.0,285.94,223.25
2016,10,28,12,15,22.5,194.5,2.7,20.0,209.0,201.7,157.16
2016,10,28,12,30,0.0,123.0,2.8,20.0,123.0,118.91,91.18
2016,10,28,12,45,40.5,195.0,2.95,20.0,219.5,209.01,163.68
2016,10,28,13,0,81.0,267.0,3.1,20.0,316.0,294.33,230.5
2016,10,28,13,15,75.5,256.0,3.15,20.0,300.0,277.3,216.97
2016,10,28,13,30,70.0,245.0,3.2,20.0,284.0,260.52,203.9
2016,10,28,13,45,68.0,232.0,3.3,20.0,268.5,243.65,190.71
2016,10,28,14,0,66.0,219.0,3.4,20.0,253.0,226.84,177.48
2016,10,28,14,15,421.5,149.0,3.4,19.5,342.5,267.46,203.02
2016,10,28,14,30,777.0,79.0,3.4,19.0,432.0,285.1,205.18
2016,10,28,14,45,759.0,74.5,3.45,19.0,394.0,240.82,165.57
2016,10,28,15,0,741.0,70.0,3.5,19.0,356.0,197.03,127.05
2016,10,28,15,15,708.0,66.0,3.3,18.5,313.0,152.32,90.38
2016,10,28,15,30,675.0,62.0,3.1,18.0,270.0,110.02,59.41
2016,10,28,15,45,629.5,56.5,2.95,18.0,225.0,65.31,33.31
2016,10,28,16,0,584.0,51.0,2.8,18.0,180.0,35.23,25.33
2016,10,28,16,15,503.5,43.5,2.4,17.5,135.5,31.27,21.63
2016,10,28,16,30,423.0,36.0,2.0,17.0,91.0,27.18,17.53
2016,10,28,16,45,283.0,25.0,1.65,16.5,54.5,19.48,8.12
2016,10,28,17,0,143.0,14.0,1.3,16.0,18.0,13.76,0.0
2016,10,28,17,15,71.5,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
