Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,1.8,14.5,24.5,49.77,0.0
2016,10,29,7,0,259.0,28.0,2.0,15.0,49.0,129.68,78.79
2016,10,29,7,15,364.5,38.5,2.2,15.5,90.5,190.38,142.74
2016,10,29,7,30,470.0,49.0,2.4,16.0,132.0,257.25,200.91
2016,10,29,7,45,539.0,55.0,2.65,16.5,177.5,310.15,247.26
2016,10,29,8,0,608.0,61.0,2.9,17.0,223.0,366.41,295.23
2016,10,29,8,15,304.0,82.5,3.05,17.0,163.5,254.06,206.7
2016,10,29,8,30,0.0,104.0,3.2,17.0,104.0,103.24,80.99
2016,10,29,8,45,8.0,129.0,3.35,17.5,132.5,133.15,105.72
2016,10,29,9,0,16.0,154.0,3.5,18.0,161.0,163.28,130.07
2016,10,29,9,15,16.5,166.0,3.6,18.0,173.5,175.3,139.55
2016,10,29,9,30,17.0,178.0,3.7,18.0,186.0,187.31,148.98
2016,10,29,9,45,55.0,208.0,3.85,18.5,237.0,246.86,196.95
2016,10,29,10,0,93.0,238.0,4.0,19.0,288.0,301.82,240.35
2016,10,29,10,15,67.5,238.5,4.0,19.0,276.0,284.73,225.85
2016,10,29,10,30,42.0,239.0,4.0,19.0,264.0,267.4,211.34
2016,10,29,10,45,229.0,239.0,4.0,19.5,378.0,395.24,314.32
2016,10,29,11,0,416.0,239.0,4.0,20.0,492.0,516.06,407.99
2016,10,29,11,15,434.5,238.5,3.95,20.0,506.5,521.86,411.51
2016,10,29,11,30,453.0,238.0,3.9,20.0,521.0,525.86,414.11
2016,10,29,11,45,459.0,235.5,3.85,20.5,523.0,518.31,407.08
2016,10,29,12,0,465.0,233.0,3.8,21.0,525.0,509.11,398.79
2016,10,29,12,15,464.5,231.0,3.7,21.0,520.0,494.97,387.33
2016,10,29,12,30,464.0,229.0,3.6,21.0,515.0,479.45,374.72
2016,10,29,12,45,463.5,223.5,3.55,21.0,504.0,459.29,358.57
2016,10,29,13,0,463.0,218.0,3.5,21.0,493.0,437.91,341.28
2016,10,29,13,15,668.0,148.0,3.4,21.0,528.5,451.6,350.69
2016,10,29,13,30,873.0,78.0,3.3,21.0,564.0,453.04,348.59
2016,10,29,13,45,861.0,76.5,3.25,21.0,536.0,414.13,315.11
2016,10,29,14,0,849.0,75.0,3.2,21.0,508.0,374.12,280.21
2016,10,29,14,15,832.5,73.0,3.1,20.5,473.0,328.55,240.85
2016,10,29,14,30,816.0,71.0,3.0,20.0,438.0,285.31,202.65
2016,10,29,14,45,791.5,68.5,2.9,20.0,398.0,239.79,162.39
2016,10,29,15,0,767.0,66.0,2.8,20.0,358.0,195.26,123.68
2016,10,29,15,15,733.0,62.5,2.55,19.5,314.0,149.81,86.81
2016,10,29,15,30,699.0,59.0,2.3,19.0,270.0,106.82,55.96
2016,10,29,15,45,646.0,54.0,2.1,19.0,224.0,64.51,33.2
2016,10,29,16,0,593.0,49.0,1.9,19.0,178.0,33.76,23.93
2016,10,29,16,15,511.0,42.0,1.7,18.0,133.0,30.17,20.6
2016,10,29,16,30,429.0,35.0,1.5,17.0,88.0,26.48,16.86
2016,10,29,16,45,280.5,24.0,1.3,16.5,52.0,18.73,6.82
2016,10,29,17,0,132.0,13.0,1.1,16.0,16.0,12.78,0.0
2016,10,29,17,15,66.0,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.0,15.0,3.35,14.5,22.5,40.01,0.0
2016,10,30,7,0,184.0,30.0,3.6,15.0,45.0,107.07,61.4
2016,10,30,7,15,290.0,42.5,3.75,15.0,84.0,166.62,124.86
2016,10,30,7,30,396.0,55.0,3.9,15.0,123.0,232.38,182.51
2016,10,30,7,45,455.5,64.5,4.05,15.5,166.0,282.42,226.72
2016,10,30,8,0,515.0,74.0,4.2,16.0,209.0,335.26,272.25
2016,10,30,8,15,444.5,95.5,4.4,16.0,227.5,337.36,276.13
2016,10,30,8,30,374.0,117.0,4.6,16.0,246.0,335.74,275.77
2016,10,30,8,45,358.5,136.5,4.85,16.5,272.5,356.72,292.71
2016,10,30,9,0,343.0,156.0,5.1,17.0,299.0,369.24,302.35
2016,10,30,9,15,171.5,106.5,5.25,17.0,178.0,218.05,178.35
2016,10,30,9,30,0.0,57.0,5.4,17.0,57.0,55.09,40.53
2016,10,30,9,45,76.0,148.5,5.6,17.5,189.5,201.58,162.66
2016,10,30,10,0,152.0,240.0,5.8,18.0,322.0,346.17,279.05
2016,10,30,10,15,76.0,132.5,5.85,18.0,173.5,184.17,147.57
2016,10,30,10,30,0.0,25.0,5.9,18.0,25.0,24.15,14.44
2016,10,30,10,45,221.5,127.0,5.95,18.5,261.0,273.76,222.82
2016,10,30,11,0,443.0,229.0,6.0,19.0,497.0,521.38,418.43
2016,10,30,11,15,636.0,168.5,5.95,19.0,559.5,578.71,464.64
2016,10,30,11,30,829.0,108.0,5.9,19.0,622.0,628.54,504.78
2016,10,30,11,45,835.5,106.5,5.9,19.0,625.5,618.37,495.95
2016,10,30,12,0,842.0,105.0,5.9,19.0,629.0,605.35,484.97
2016,10,30,12,15,840.0,104.5,5.85,19.0,623.0,585.6,468.46
2016,10,30,12,30,838.0,104.0,5.8,19.0,617.0,563.38,449.79
2016,10,30,12,45,607.0,171.5,5.75,19.0,539.0,483.86,384.86
2016,10,30,13,0,376.0,239.0,5.7,19.0,461.0,412.58,326.76
2016,10,30,13,15,369.0,233.0,5.55,19.0,444.0,389.58,307.73
2016,10,30,13,30,362.0,227.0,5.4,19.0,427.0,366.12,288.02
2016,10,30,13,45,577.0,160.0,5.3,19.0,460.0,372.66,289.91
2016,10,30,14,0,792.0,93.0,5.2,19.0,493.0,364.89,277.67
2016,10,30,14,15,773.0,90.0,5.05,18.5,458.5,322.49,240.23
2016,10,30,14,30,754.0,87.0,4.9,18.0,424.0,280.22,202.54
2016,10,30,14,45,479.5,120.0,4.75,18.0,327.5,210.48,151.24
2016,10,30,15,0,205.0,153.0,4.6,18.0,231.0,171.25,128.22
2016,10,30,15,15,189.0,137.0,4.3,17.5,202.0,143.54,106.13
2016,10,30,15,30,173.0,121.0,4.0,17.0,173.0,117.18,86.03
2016,10,30,15,45,335.5,90.5,3.75,17.0,170.0,79.75,54.15
2016,10,30,16,0,498.0,60.0,3.5,17.0,167.0,43.69,32.82
2016,10,30,16,15,406.5,51.0,3.15,16.5,123.5,38.75,28.15
2016,10,30,16,30,315.0,42.0,2.8,16.0,80.0,32.36,21.79
2016,10,30,16,45,177.0,27.5,2.45,15.5,47.0,21.59,7.65
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,12.78,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.5,13.5,0.95,11.5,23.0,46.77,0.0
2016,10,31,7,0,247.0,27.0,0.9,12.0,46.0,120.92,65.22
2016,10,31,7,15,361.0,37.5,1.1,12.5,87.0,185.21,138.37
2016,10,31,7,30,475.0,48.0,1.3,13.0,128.0,254.38,198.83
2016,10,31,7,45,548.5,54.0,1.5,14.0,174.0,308.8,246.12
2016,10,31,8,0,622.0,60.0,1.7,15.0,220.0,366.85,295.05
2016,10,31,8,15,665.5,64.5,1.75,15.0,265.0,411.54,332.99
2016,10,31,8,30,709.0,69.0,1.8,15.0,310.0,455.01,368.96
2016,10,31,8,45,742.0,71.5,1.85,15.5,352.0,493.05,399.01
2016,10,31,9,0,775.0,74.0,1.9,16.0,394.0,530.36,427.66
2016,10,31,9,15,795.5,77.0,1.9,16.0,431.0,559.83,450.2
2016,10,31,9,30,816.0,80.0,1.9,16.0,468.0,587.46,470.91
2016,10,31,9,45,675.0,123.0,1.95,16.5,458.5,558.08,445.82
2016,10,31,10,0,534.0,166.0,2.0,17.0,449.0,517.47,412.4
2016,10,31,10,15,457.0,197.0,2.0,17.0,446.5,502.7,399.64
2016,10,31,10,30,380.0,228.0,2.0,17.0,444.0,480.18,380.83
2016,10,31,10,45,316.5,248.5,2.0,17.5,432.5,458.71,362.38
2016,10,31,11,0,253.0,269.0,2.0,18.0,421.0,435.95,342.96
2016,10,31,11,15,562.0,181.5,2.05,18.0,525.5,540.74,426.9
2016,10,31,11,30,871.0,94.0,2.1,18.0,630.0,636.53,500.69
2016,10,31,11,45,874.5,92.5,2.2,18.0,632.0,623.52,490.01
2016,10,31,12,0,878.0,91.0,2.3,18.0,634.0,608.58,478.49
2016,10,31,12,15,517.5,187.0,2.4,18.0,506.0,478.49,376.92
2016,10,31,12,30,157.0,283.0,2.5,18.0,378.0,358.07,281.14
2016,10,31,12,45,87.0,248.0,2.65,18.5,300.5,282.45,222.05
2016,10,31,13,0,17.0,213.0,2.8,19.0,223.0,212.29,166.37
2016,10,31,13,15,8.5,185.0,2.9,19.0,190.0,180.99,141.8
2016,10,31,13,30,0.0,157.0,3.0,19.0,157.0,150.42,117.55
2016,10,31,13,45,23.5,181.0,3.1,19.0,193.0,181.25,142.42
2016,10,31,14,0,47.0,205.0,3.2,19.0,229.0,206.78,162.58
2016,10,31,14,15,169.0,191.0,3.25,18.5,267.5,226.12,175.69
2016,10,31,14,30,291.0,177.0,3.3,18.0,306.0,234.27,178.16
2016,10,31,14,45,209.0,166.0,3.35,18.0,254.5,194.1,147.14
2016,10,31,15,0,127.0,155.0,3.4,18.0,203.0,158.24,120.59
2016,10,31,15,15,117.5,137.0,3.3,17.5,177.0,133.51,100.88
2016,10,31,15,30,108.0,119.0,3.2,17.0,151.0,109.67,82.35
2016,10,31,15,45,95.5,99.5,3.1,17.0,124.0,85.62,64.42
2016,10,31,16,0,83.0,80.0,3.0,17.0,97.0,66.17,52.42
2016,10,31,16,15,64.0,60.5,2.7,16.0,71.5,51.0,38.78
2016,10,31,16,30,45.0,41.0,2.4,15.0,46.0,35.39,24.31
2016,10,31,16,45,22.5,24.0,2.1,14.5,26.5,22.16,6.6
2016,10,31,17,0,0.0,7.0,1.8,14.0,7.0,6.88,0.0
2016,10,31,17,15,0.0,3.5,1.9,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,13.0,1.1,11.5,21.5,43.58,0.0
2016,11,1,7,0,230.0,26.0,1.1,12.0,43.0,112.84,54.9
2016,11,1,7,15,346.0,36.5,1.3,12.5,83.5,177.53,131.85
2016,11,1,7,30,462.0,47.0,1.5,13.0,124.0,246.41,192.29
2016,11,1,7,45,536.5,53.5,1.7,13.5,169.5,301.02,240.3
2016,11,1,8,0,611.0,60.0,1.9,14.0,215.0,359.37,290.27
2016,11,1,8,15,656.0,64.5,1.9,14.0,259.5,404.25,328.57
2016,11,1,8,30,701.0,69.0,1.9,14.0,304.0,449.97,366.41
2016,11,1,8,45,734.5,72.0,1.95,14.5,346.5,486.48,395.53
2016,11,1,9,0,768.0,75.0,2.0,15.0,389.0,524.29,424.81
2016,11,1,9,15,789.5,77.5,2.0,15.0,426.0,553.55,447.4
2016,11,1,9,30,811.0,80.0,2.0,15.0,463.0,581.03,468.2
2016,11,1,9,45,605.5,139.5,2.0,15.5,436.0,529.96,425.46
2016,11,1,10,0,400.0,199.0,2.0,16.0,409.0,466.4,373.06
2016,11,1,10,15,635.5,142.0,2.0,16.0,493.0,558.21,446.37
2016,11,1,10,30,871.0,85.0,2.0,16.0,577.0,644.33,512.62
2016,11,1,10,45,636.5,160.0,2.0,16.5,526.0,575.61,455.78
2016,11,1,11,0,402.0,235.0,2.0,17.0,475.0,493.88,389.93
2016,11,1,11,15,647.0,161.0,2.0,17.0,553.5,572.52,452.66
2016,11,1,11,30,892.0,87.0,2.0,17.0,632.0,637.63,502.79
2016,11,1,11,45,891.0,88.0,2.05,17.5,633.5,625.18,491.42
2016,11,1,12,0,890.0,89.0,2.1,18.0,635.0,609.89,478.42
2016,11,1,12,15,888.0,88.5,2.1,18.0,629.0,589.78,462.35
2016,11,1,12,30,886.0,88.0,2.1,18.0,623.0,567.05,444.04
2016,11,1,12,45,878.0,88.5,2.15,18.0,608.5,539.69,422.07
2016,11,1,13,0,870.0,89.0,2.2,18.0,594.0,509.01,397.12
2016,11,1,13,15,861.5,87.5,2.15,18.0,572.5,475.17,368.91
2016,11,1,13,30,853.0,86.0,2.1,18.0,551.0,439.69,338.8
2016,11,1,13,45,840.5,84.5,2.1,18.0,522.5,401.21,305.84
2016,11,1,14,0,828.0,83.0,2.1,18.0,494.0,361.76,271.39
2016,11,1,14,15,810.0,80.5,2.05,18.0,459.5,318.96,233.7
2016,11,1,14,30,792.0,78.0,2.0,18.0,425.0,276.11,195.56
2016,11,1,14,45,763.5,75.5,1.95,18.0,384.5,231.19,156.19
2016,11,1,15,0,735.0,73.0,1.9,18.0,344.0,187.69,118.9
2016,11,1,15,15,698.0,68.5,1.8,17.5,300.5,140.01,80.99
2016,11,1,15,30,661.0,64.0,1.7,17.0,257.0,97.84,51.84
2016,11,1,15,45,601.5,59.0,1.6,16.5,211.0,57.67,32.17
2016,11,1,16,0,542.0,54.0,1.5,16.0,165.0,38.8,28.64
2016,11,1,16,15,450.5,45.0,1.4,15.5,121.0,33.59,23.71
2016,11,1,16,30,359.0,36.0,1.3,15.0,77.0,28.18,18.13
2016,11,1,16,45,179.5,18.0,1.2,14.5,38.5,13.53,0.72
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,0.9,9.5,20.5,44.86,0.0
2016,11,2,7,0,250.0,24.0,0.9,10.0,41.0,115.31,49.05
2016,11,2,7,15,366.0,34.5,1.1,10.5,82.0,181.0,134.24
2016,11,2,7,30,482.0,45.0,1.3,11.0,123.0,250.07,195.66
2016,11,2,7,45,550.0,52.5,1.55,12.0,168.5,303.42,242.75
2016,11,2,8,0,618.0,60.0,1.8,13.0,214.0,360.1,291.26
2016,11,2,8,15,663.0,65.0,1.9,13.5,259.0,405.58,329.84
2016,11,2,8,30,708.0,70.0,2.0,14.0,304.0,451.86,367.85
2016,11,2,8,45,740.5,73.0,2.15,14.5,346.5,487.75,396.9
2016,11,2,9,0,773.0,76.0,2.3,15.0,389.0,525.0,426.21
2016,11,2,9,15,794.0,79.0,2.3,15.5,426.0,554.51,448.3
2016,11,2,9,30,815.0,82.0,2.3,16.0,463.0,582.2,468.47
2016,11,2,9,45,842.5,79.5,2.35,16.5,497.0,605.77,485.49
2016,11,2,10,0,870.0,77.0,2.4,17.0,531.0,624.81,498.91
2016,11,2,10,15,880.0,78.5,2.3,17.5,555.5,637.46,506.36
2016,11,2,10,30,890.0,80.0,2.2,18.0,580.0,647.27,511.53
2016,11,2,10,45,896.5,81.0,2.15,18.5,597.5,651.4,512.65
2016,11,2,11,0,903.0,82.0,2.1,19.0,615.0,652.5,511.49
2016,11,2,11,15,906.5,82.0,2.0,19.0,624.5,647.64,506.6
2016,11,2,11,30,910.0,82.0,1.9,19.0,634.0,639.73,499.44
2016,11,2,11,45,910.5,82.5,1.8,19.5,635.5,627.5,488.06
2016,11,2,12,0,911.0,83.0,1.7,20.0,637.0,612.34,474.46
2016,11,2,12,15,908.5,82.5,1.55,20.0,631.0,591.63,457.28
2016,11,2,12,30,906.0,82.0,1.4,20.0,625.0,568.26,437.93
2016,11,2,12,45,903.0,80.5,1.3,20.5,611.0,541.12,415.03
2016,11,2,13,0,900.0,79.0,1.2,21.0,597.0,511.6,390.03
2016,11,2,13,15,892.0,78.0,1.1,21.0,575.5,478.04,362.36
2016,11,2,13,30,884.0,77.0,1.0,21.0,554.0,442.69,332.78
2016,11,2,13,45,871.0,75.5,0.9,21.0,525.5,403.36,299.64
2016,11,2,14,0,858.0,74.0,0.8,21.0,497.0,360.45,263.16
2016,11,2,14,15,841.0,72.0,0.8,21.0,462.0,317.38,226.3
2016,11,2,14,30,824.0,70.0,0.8,21.0,427.0,274.1,188.73
2016,11,2,14,45,798.0,67.5,0.85,21.0,386.5,228.47,149.67
2016,11,2,15,0,772.0,65.0,0.9,21.0,346.0,183.97,112.31
2016,11,2,15,15,737.0,61.0,0.85,20.5,302.0,138.4,76.91
2016,11,2,15,30,702.0,57.0,0.8,20.0,258.0,95.38,48.14
2016,11,2,15,45,646.5,52.0,0.8,19.5,212.0,53.82,28.99
2016,11,2,16,0,591.0,47.0,0.8,19.0,166.0,32.89,23.11
2016,11,2,16,15,503.5,39.0,0.85,18.0,121.5,28.33,18.88
2016,11,2,16,30,416.0,31.0,0.9,17.0,77.0,23.57,13.98
2016,11,2,16,45,208.0,15.5,1.0,16.0,38.5,11.41,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,11.0,0.95,10.5,20.0,45.68,0.0
2016,11,3,7,0,267.0,22.0,0.9,11.0,40.0,116.69,39.74
2016,11,3,7,15,384.5,32.0,1.1,11.5,81.0,183.23,134.11
2016,11,3,7,30,502.0,42.0,1.3,12.0,122.0,252.45,196.0
2016,11,3,7,45,571.5,48.5,1.5,13.0,167.5,305.6,242.87
2016,11,3,8,0,641.0,55.0,1.7,14.0,213.0,362.19,291.16
2016,11,3,8,15,685.0,60.0,1.7,14.5,258.5,405.57,327.82
2016,11,3,8,30,729.0,65.0,1.7,15.0,304.0,452.05,365.56
2016,11,3,8,45,760.5,68.0,1.75,15.5,346.0,489.85,395.57
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,526.82,424.08
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.5,556.05,445.72
2016,11,3,9,30,834.0,76.0,1.8,17.0,463.0,583.43,465.41
2016,11,3,9,45,854.5,76.0,1.8,17.5,495.5,605.64,480.88
2016,11,3,10,0,875.0,76.0,1.8,18.0,528.0,623.17,492.65
2016,11,3,10,15,884.5,77.5,1.7,18.5,552.5,635.51,499.61
2016,11,3,10,30,894.0,79.0,1.6,19.0,577.0,644.99,504.27
2016,11,3,10,45,900.0,79.5,1.55,19.5,594.5,648.27,504.66
2016,11,3,11,0,906.0,80.0,1.5,20.0,612.0,648.52,502.82
2016,11,3,11,15,909.0,80.5,1.4,20.5,621.5,643.86,497.0
2016,11,3,11,30,912.0,81.0,1.3,21.0,631.0,636.15,488.94
2016,11,3,11,45,911.5,82.0,1.2,21.5,632.5,623.85,477.49
2016,11,3,12,0,911.0,83.0,1.1,22.0,634.0,608.63,463.88
2016,11,3,12,15,908.5,82.5,1.0,22.0,627.5,587.96,447.15
2016,11,3,12,30,906.0,82.0,0.9,22.0,621.0,564.63,428.29
2016,11,3,12,45,899.5,82.0,0.8,22.5,606.5,537.23,405.39
2016,11,3,13,0,893.0,82.0,0.7,23.0,592.0,507.61,380.6
2016,11,3,13,15,884.5,80.5,0.65,23.0,570.5,473.61,353.35
2016,11,3,13,30,876.0,79.0,0.6,23.0,549.0,437.89,324.22
2016,11,3,13,45,861.5,78.0,0.55,23.0,520.0,396.58,290.39
2016,11,3,14,0,847.0,77.0,0.5,23.0,491.0,356.35,256.62
2016,11,3,14,15,829.5,75.0,0.5,22.5,456.0,313.67,221.06
2016,11,3,14,30,812.0,73.0,0.5,22.0,421.0,270.85,184.75
2016,11,3,14,45,638.0,92.0,0.55,22.0,349.5,211.56,140.93
2016,11,3,15,0,464.0,111.0,0.6,22.0,278.0,168.86,112.17
2016,11,3,15,15,574.0,85.0,0.6,21.5,265.5,135.31,80.99
2016,11,3,15,30,684.0,59.0,0.6,21.0,253.0,93.68,47.73
2016,11,3,15,45,627.0,54.0,0.65,20.5,207.0,49.89,27.14
2016,11,3,16,0,570.0,49.0,0.7,20.0,161.0,34.83,24.67
2016,11,3,16,15,478.5,40.5,0.8,19.5,117.0,29.88,20.04
2016,11,3,16,30,387.0,32.0,0.9,19.0,73.0,24.74,14.64
2016,11,3,16,45,193.5,16.0,1.0,18.5,36.5,11.97,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,114.0,11.5,1.05,12.5,18.0,40.7,0.0
2016,11,4,7,0,228.0,23.0,1.0,13.0,36.0,104.09,23.75
2016,11,4,7,15,349.5,33.5,1.15,13.5,76.5,171.54,123.53
2016,11,4,7,30,471.0,44.0,1.3,14.0,117.0,241.07,185.33
2016,11,4,7,45,544.5,51.0,1.45,14.5,162.5,295.16,232.87
2016,11,4,8,0,618.0,58.0,1.6,15.0,208.0,352.93,282.22
2016,11,4,8,15,664.0,63.0,1.45,15.5,253.0,398.46,319.97
2016,11,4,8,30,710.0,68.0,1.3,16.0,298.0,444.86,356.81
2016,11,4,8,45,741.5,71.5,1.2,16.5,340.0,480.57,384.27
2016,11,4,9,0,773.0,75.0,1.1,17.0,382.0,517.53,411.58
2016,11,4,9,15,794.5,78.0,1.05,17.5,419.0,547.12,432.73
2016,11,4,9,30,816.0,81.0,1.0,18.0,456.0,574.92,451.92
2016,11,4,9,45,832.0,83.0,0.95,19.0,487.5,596.29,465.02
2016,11,4,10,0,848.0,85.0,0.9,20.0,519.0,615.26,475.98
2016,11,4,10,15,858.5,86.5,0.85,20.5,543.5,627.72,482.88
2016,11,4,10,30,869.0,88.0,0.8,21.0,568.0,637.38,487.66
2016,11,4,10,45,876.0,88.5,0.75,21.5,585.5,640.91,488.0
2016,11,4,11,0,883.0,89.0,0.7,22.0,603.0,640.01,485.24
2016,11,4,11,15,748.5,128.5,0.65,22.0,569.0,593.25,449.59
2016,11,4,11,30,614.0,168.0,0.6,22.0,535.0,542.91,411.7
2016,11,4,11,45,752.0,129.0,0.55,22.5,580.0,574.56,434.1
2016,11,4,12,0,890.0,90.0,0.5,23.0,625.0,600.01,450.39
2016,11,4,12,15,887.0,90.0,0.6,23.0,618.5,579.94,435.79
2016,11,4,12,30,884.0,90.0,0.7,23.0,612.0,557.3,419.42
2016,11,4,12,45,753.5,121.5,0.85,23.0,559.5,496.92,375.46
2016,11,4,13,0,623.0,153.0,1.0,23.0,507.0,441.99,334.84
2016,11,4,13,15,739.5,119.0,1.1,23.0,523.5,439.75,331.88
2016,11,4,13,30,856.0,85.0,1.2,23.0,540.0,430.19,321.68
2016,11,4,13,45,843.0,83.0,1.3,23.0,511.5,391.23,289.45
2016,11,4,14,0,830.0,81.0,1.4,23.0,483.0,351.35,255.81
2016,11,4,14,15,811.5,78.5,1.4,22.5,448.5,308.68,219.64
2016,11,4,14,30,793.0,76.0,1.4,22.0,414.0,266.01,182.94
2016,11,4,14,45,767.0,73.0,1.45,22.0,374.0,221.57,144.85
2016,11,4,15,0,741.0,70.0,1.5,22.0,334.0,178.31,108.72
2016,11,4,15,15,703.5,65.5,1.35,21.5,290.5,133.83,74.74
2016,11,4,15,30,666.0,61.0,1.2,21.0,247.0,88.96,45.15
2016,11,4,15,45,609.5,55.0,1.05,20.5,201.5,48.46,27.52
2016,11,4,16,0,553.0,49.0,0.9,20.0,156.0,35.04,24.81
2016,11,4,16,15,460.0,40.5,0.95,19.0,113.0,30.09,20.21
2016,11,4,16,30,367.0,32.0,1.0,18.0,70.0,24.95,14.71
2016,11,4,16,45,183.5,16.0,1.05,17.5,35.0,12.09,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.05,12.0,17.0,40.23,0.0
2016,11,5,7,0,235.0,21.0,1.0,12.0,34.0,102.64,9.53
2016,11,5,7,15,354.0,31.5,1.15,12.5,73.5,169.64,121.16
2016,11,5,7,30,473.0,42.0,1.3,13.0,113.0,237.83,182.81
2016,11,5,7,45,541.0,49.5,1.5,14.0,157.5,289.93,228.76
2016,11,5,8,0,609.0,57.0,1.7,15.0,202.0,345.41,276.11
2016,11,5,8,15,653.5,62.0,1.7,15.5,246.0,389.75,313.53
2016,11,5,8,30,698.0,67.0,1.7,16.0,290.0,434.9,350.29
2016,11,5,8,45,726.0,71.5,1.75,16.5,331.0,469.43,377.87
2016,11,5,9,0,754.0,76.0,1.8,17.0,372.0,505.09,405.45
2016,11,5,9,15,775.5,78.5,1.75,17.5,408.0,533.67,426.51
2016,11,5,9,30,797.0,81.0,1.7,18.0,444.0,560.51,445.66
2016,11,5,9,45,815.0,82.0,1.7,18.5,475.5,581.66,460.38
2016,11,5,10,0,833.0,83.0,1.7,19.0,507.0,600.52,473.1
2016,11,5,10,15,843.0,84.5,1.7,19.0,530.5,612.55,481.43
2016,11,5,10,30,853.0,86.0,1.7,19.0,554.0,621.84,487.66
2016,11,5,10,45,862.0,86.0,1.7,19.5,571.5,626.07,489.21
2016,11,5,11,0,871.0,86.0,1.7,20.0,589.0,625.97,487.6
2016,11,5,11,15,775.5,115.5,1.75,20.0,569.0,592.85,461.81
2016,11,5,11,30,680.0,145.0,1.8,20.0,549.0,556.73,433.89
2016,11,5,11,45,643.0,157.5,1.85,20.5,540.5,536.56,417.44
2016,11,5,12,0,606.0,170.0,1.9,21.0,532.0,515.15,399.87
2016,11,5,12,15,622.5,163.0,1.95,21.0,531.0,503.22,390.57
2016,11,5,12,30,639.0,156.0,2.0,21.0,530.0,488.78,379.04
2016,11,5,12,45,613.0,159.5,2.1,21.0,512.0,460.71,356.94
2016,11,5,13,0,587.0,163.0,2.2,21.0,494.0,432.28,334.29
2016,11,5,13,15,524.0,175.0,2.25,21.0,462.5,394.57,304.23
2016,11,5,13,30,461.0,187.0,2.3,21.0,431.0,360.17,276.65
2016,11,5,13,45,430.5,182.5,2.35,21.0,400.5,325.76,248.78
2016,11,5,14,0,400.0,178.0,2.4,21.0,370.0,292.69,221.72
2016,11,5,14,15,498.0,143.0,2.35,20.5,365.0,271.29,200.89
2016,11,5,14,30,596.0,108.0,2.3,20.0,360.0,241.22,171.57
2016,11,5,14,45,634.5,89.0,2.3,20.0,334.0,203.83,137.09
2016,11,5,15,0,673.0,70.0,2.3,20.0,308.0,162.47,99.81
2016,11,5,15,15,626.0,68.5,2.15,19.5,267.5,122.67,69.78
2016,11,5,15,30,579.0,67.0,2.0,19.0,227.0,86.66,47.21
2016,11,5,15,45,525.0,59.5,1.85,18.5,184.5,49.38,30.69
2016,11,5,16,0,471.0,52.0,1.7,18.0,142.0,37.93,27.51
2016,11,5,16,15,386.5,42.0,1.55,17.0,102.0,31.69,21.71
2016,11,5,16,30,302.0,32.0,1.4,16.0,62.0,25.16,14.8
2016,11,5,16,45,151.0,16.0,1.25,15.5,31.0,12.21,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,36.5,10.0,0.8,14.5,12.0,19.0,0.0
2016,11,6,7,0,73.0,20.0,0.8,15.0,24.0,48.71,0.0
2016,11,6,7,15,141.5,35.5,0.85,15.0,52.5,96.66,66.88
2016,11,6,7,30,210.0,51.0,0.9,15.0,81.0,149.24,113.8
2016,11,6,7,45,244.0,67.0,0.95,15.5,114.5,187.06,146.96
2016,11,6,8,0,278.0,83.0,1.0,16.0,148.0,226.57,180.72
2016,11,6,8,15,300.0,98.0,1.2,16.0,181.5,254.4,204.99
2016,11,6,8,30,322.0,113.0,1.4,16.0,215.0,288.83,233.93
2016,11,6,8,45,336.5,127.5,1.6,16.5,246.5,318.92,258.32
2016,11,6,9,0,351.0,142.0,1.8,17.0,278.0,348.6,281.83
2016,11,6,9,15,289.0,166.5,1.8,17.5,285.5,345.77,278.19
2016,11,6,9,30,227.0,191.0,1.8,18.0,293.0,333.7,267.2
2016,11,6,9,45,122.5,189.0,1.85,18.5,244.5,270.63,215.68
2016,11,6,10,0,18.0,187.0,1.9,19.0,196.0,195.73,154.1
2016,11,6,10,15,75.5,217.0,1.9,19.0,258.0,265.38,210.17
2016,11,6,10,30,133.0,247.0,1.9,19.0,320.0,335.04,264.61
2016,11,6,10,45,208.5,248.5,1.9,19.5,366.5,380.63,299.62
2016,11,6,11,0,284.0,250.0,1.9,20.0,413.0,429.18,336.22
2016,11,6,11,15,412.5,220.0,1.9,20.0,461.0,475.37,372.09
2016,11,6,11,30,541.0,190.0,1.9,20.0,509.0,514.98,402.4
2016,11,6,11,45,478.5,210.5,1.9,20.0,493.5,489.61,381.75
2016,11,6,12,0,416.0,231.0,1.9,20.0,478.0,464.05,361.37
2016,11,6,12,15,433.5,224.0,1.9,20.0,479.0,456.01,355.01
2016,11,6,12,30,451.0,217.0,1.9,20.0,480.0,446.01,346.86
2016,11,6,12,45,443.0,213.0,1.9,20.5,466.0,424.16,328.86
2016,11,6,13,0,435.0,209.0,1.9,21.0,452.0,401.55,310.17
2016,11,6,13,15,366.5,214.5,1.9,21.0,414.0,361.15,278.51
2016,11,6,13,30,298.0,220.0,1.9,21.0,376.0,324.0,249.47
2016,11,6,13,45,355.5,196.5,1.9,21.0,373.0,310.73,237.53
2016,11,6,14,0,413.0,173.0,1.9,21.0,370.0,291.02,219.57
2016,11,6,14,15,302.0,174.5,1.8,20.5,313.0,243.35,183.23
2016,11,6,14,30,191.0,176.0,1.7,20.0,256.0,204.63,154.94
2016,11,6,14,45,186.5,159.5,1.65,20.0,231.5,178.91,133.8
2016,11,6,15,0,182.0,143.0,1.6,20.0,207.0,153.4,112.98
2016,11,6,15,15,172.0,125.0,1.4,19.5,179.0,126.41,91.9
2016,11,6,15,30,162.0,107.0,1.2,19.0,151.0,100.33,72.58
2016,11,6,15,45,146.5,88.5,1.05,19.0,122.5,74.82,55.56
2016,11,6,16,0,131.0,70.0,0.9,19.0,94.0,58.54,45.14
2016,11,6,16,15,101.0,51.5,0.85,18.5,67.0,43.89,31.91
2016,11,6,16,30,71.0,33.0,0.8,18.0,40.0,28.83,17.33
2016,11,6,16,45,35.5,16.5,0.8,17.5,20.0,14.9,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,11.8,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,26.39,0.0
2016,11,7,7,15,132.5,35.5,0.8,14.5,54.5,93.75,63.99
2016,11,7,7,30,265.0,47.0,0.9,15.0,85.0,163.57,124.17
2016,11,7,7,45,307.5,61.0,1.0,15.5,120.5,204.34,160.05
2016,11,7,8,0,350.0,75.0,1.1,16.0,156.0,247.33,196.93
2016,11,7,8,15,376.5,88.0,1.05,16.5,191.5,283.53,227.27
2016,11,7,8,30,403.0,101.0,1.0,17.0,227.0,320.17,256.95
2016,11,7,8,45,420.0,113.5,1.0,18.0,260.5,351.48,281.11
2016,11,7,9,0,437.0,126.0,1.0,19.0,294.0,382.22,304.02
2016,11,7,9,15,520.5,120.5,0.95,19.5,340.0,429.59,339.94
2016,11,7,9,30,604.0,115.0,0.9,20.0,386.0,481.56,378.17
2016,11,7,9,45,576.5,133.0,0.9,20.5,405.5,490.85,383.23
2016,11,7,10,0,549.0,151.0,0.9,21.0,425.0,494.96,384.7
2016,11,7,10,15,582.0,148.5,0.8,21.5,451.5,516.56,398.9
2016,11,7,10,30,615.0,146.0,0.7,22.0,478.0,534.22,409.74
2016,11,7,10,45,503.0,185.5,0.65,22.5,463.0,502.57,383.56
2016,11,7,11,0,391.0,225.0,0.6,23.0,448.0,467.18,355.17
2016,11,7,11,15,484.5,200.0,0.6,23.0,481.0,496.75,377.5
2016,11,7,11,30,578.0,175.0,0.6,23.0,514.0,519.59,394.07
2016,11,7,11,45,571.0,178.0,0.65,23.5,514.0,508.8,385.0
2016,11,7,12,0,564.0,181.0,0.7,24.0,514.0,496.32,374.95
2016,11,7,12,15,537.5,189.0,0.75,24.0,503.0,476.6,360.13
2016,11,7,12,30,511.0,197.0,0.8,24.0,492.0,456.17,344.67
2016,11,7,12,45,513.0,191.0,0.9,24.0,481.5,436.04,329.71
2016,11,7,13,0,515.0,185.0,1.0,24.0,471.0,414.45,313.22
2016,11,7,13,15,461.5,190.5,1.05,24.0,439.5,378.18,285.39
2016,11,7,13,30,408.0,196.0,1.1,24.0,408.0,344.03,259.04
2016,11,7,13,45,488.0,165.5,1.15,24.0,405.5,328.05,244.65
2016,11,7,14,0,568.0,135.0,1.2,24.0,403.0,306.0,224.25
2016,11,7,14,15,436.5,148.0,1.2,23.5,345.5,254.92,185.81
2016,11,7,14,30,305.0,161.0,1.2,23.0,288.0,216.17,158.01
2016,11,7,14,45,292.0,147.5,1.2,23.0,259.0,186.23,133.67
2016,11,7,15,0,279.0,134.0,1.2,23.0,230.0,157.08,110.33
2016,11,7,15,15,264.0,117.5,1.05,22.5,199.0,126.2,86.79
2016,11,7,15,30,249.0,101.0,0.9,22.0,168.0,96.58,66.03
2016,11,7,15,45,224.0,84.0,0.8,21.5,136.0,67.88,53.04
2016,11,7,16,0,199.0,67.0,0.7,21.0,104.0,53.39,40.33
2016,11,7,16,15,155.0,50.0,0.7,20.5,73.5,40.57,28.76
2016,11,7,16,30,111.0,33.0,0.7,20.0,43.0,27.31,15.65
2016,11,7,16,45,55.5,16.5,0.75,20.0,21.5,14.01,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
