Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,12.78,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,29.79,0.0
2016,11,8,7,15,211.5,33.0,0.9,14.5,62.5,121.61,82.09
2016,11,8,7,30,423.0,40.0,1.0,15.0,99.0,212.24,160.0
2016,11,8,7,45,497.5,47.0,1.1,15.5,141.5,263.7,205.14
2016,11,8,8,0,572.0,54.0,1.2,16.0,184.0,319.07,252.36
2016,11,8,8,15,619.0,59.0,1.1,16.5,226.5,362.81,288.86
2016,11,8,8,30,666.0,64.0,1.0,17.0,269.0,407.62,324.76
2016,11,8,8,45,699.0,67.5,0.9,18.0,309.0,442.5,351.08
2016,11,8,9,0,732.0,71.0,0.8,19.0,349.0,478.76,377.22
2016,11,8,9,15,754.0,73.5,0.7,19.5,384.5,506.9,396.97
2016,11,8,9,30,776.0,76.0,0.6,20.0,420.0,533.42,414.8
2016,11,8,9,45,798.5,76.0,0.55,20.5,451.5,555.61,429.42
2016,11,8,10,0,821.0,76.0,0.5,21.0,483.0,575.71,442.14
2016,11,8,10,15,831.0,77.5,0.45,21.0,506.5,587.61,449.49
2016,11,8,10,30,841.0,79.0,0.4,21.0,530.0,596.84,454.84
2016,11,8,10,45,846.5,80.5,0.35,21.5,546.5,598.95,454.25
2016,11,8,11,0,852.0,82.0,0.3,22.0,563.0,600.07,452.89
2016,11,8,11,15,855.5,82.5,0.3,22.5,572.5,596.08,448.51
2016,11,8,11,30,859.0,83.0,0.3,23.0,582.0,589.24,442.09
2016,11,8,11,45,857.5,83.5,0.3,23.5,583.0,576.69,431.61
2016,11,8,12,0,856.0,84.0,0.3,24.0,584.0,561.45,419.17
2016,11,8,12,15,854.0,84.0,0.35,24.0,578.5,542.83,405.49
2016,11,8,12,30,852.0,84.0,0.4,24.0,573.0,521.71,389.72
2016,11,8,12,45,844.5,84.0,0.45,24.0,559.0,494.55,369.24
2016,11,8,13,0,837.0,84.0,0.5,24.0,545.0,466.03,347.23
2016,11,8,13,15,828.5,82.5,0.55,24.0,524.5,433.82,321.93
2016,11,8,13,30,820.0,81.0,0.6,24.0,504.0,400.05,294.74
2016,11,8,13,45,807.0,79.5,0.65,24.5,477.0,363.29,264.08
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,325.68,232.12
2016,11,8,14,15,775.5,75.5,0.7,24.5,417.0,284.96,198.08
2016,11,8,14,30,757.0,73.0,0.7,24.0,384.0,244.3,163.68
2016,11,8,14,45,731.0,69.5,0.75,24.0,346.0,201.56,127.86
2016,11,8,15,0,705.0,66.0,0.8,24.0,308.0,160.04,94.2
2016,11,8,15,15,667.0,62.0,0.7,23.5,266.0,115.52,61.47
2016,11,8,15,30,629.0,58.0,0.6,23.0,224.0,76.39,38.07
2016,11,8,15,45,570.0,52.0,0.55,22.5,181.0,38.54,27.7
2016,11,8,16,0,511.0,46.0,0.5,22.0,138.0,33.14,22.88
2016,11,8,16,15,416.0,37.0,0.6,21.0,97.5,27.61,17.74
2016,11,8,16,30,321.0,28.0,0.7,20.0,57.0,21.82,11.1
2016,11,8,16,45,160.5,14.0,0.85,19.5,28.5,10.69,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.0,23.96,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,22.0,62.34,0.0
2016,11,9,7,15,244.0,30.5,0.95,13.5,57.5,128.15,84.63
2016,11,9,7,30,359.0,44.0,1.1,14.0,93.0,191.85,144.82
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.0,244.84,190.89
2016,11,9,8,0,516.0,62.0,1.4,16.0,177.0,301.98,239.16
2016,11,9,8,15,566.0,68.5,1.4,16.5,220.0,347.03,277.06
2016,11,9,8,30,616.0,75.0,1.4,17.0,263.0,393.34,314.76
2016,11,9,8,45,654.5,79.0,1.45,17.5,303.5,431.85,345.5
2016,11,9,9,0,693.0,83.0,1.5,18.0,344.0,470.18,375.25
2016,11,9,9,15,717.0,86.5,1.55,18.5,380.0,499.42,397.32
2016,11,9,9,30,741.0,90.0,1.6,19.0,416.0,527.21,417.8
2016,11,9,9,45,776.0,87.0,1.7,19.5,449.5,551.37,435.63
2016,11,9,10,0,811.0,84.0,1.8,20.0,483.0,575.29,452.92
2016,11,9,10,15,822.0,85.5,1.7,20.5,507.0,587.63,460.14
2016,11,9,10,30,833.0,87.0,1.6,21.0,531.0,597.33,465.24
2016,11,9,10,45,840.0,88.0,1.55,21.5,548.0,601.34,466.34
2016,11,9,11,0,847.0,89.0,1.5,22.0,565.0,602.51,465.3
2016,11,9,11,15,850.5,90.0,1.4,22.0,574.5,598.72,461.15
2016,11,9,11,30,854.0,91.0,1.3,22.0,584.0,592.07,454.83
2016,11,9,11,45,854.0,91.0,1.25,22.5,585.5,579.56,443.69
2016,11,9,12,0,854.0,91.0,1.2,23.0,587.0,564.33,430.51
2016,11,9,12,15,851.0,91.0,1.15,23.0,580.5,544.86,414.91
2016,11,9,12,30,848.0,91.0,1.1,23.0,574.0,522.94,397.28
2016,11,9,12,45,849.0,87.5,1.05,23.5,562.0,497.18,375.85
2016,11,9,13,0,850.0,84.0,1.0,24.0,550.0,469.05,352.3
2016,11,9,13,15,840.5,83.0,0.9,24.0,528.5,436.57,325.55
2016,11,9,13,30,831.0,82.0,0.8,24.0,507.0,402.57,297.13
2016,11,9,13,45,814.5,80.5,0.75,24.5,479.0,364.26,264.75
2016,11,9,14,0,798.0,79.0,0.7,25.0,451.0,325.35,231.44
2016,11,9,14,15,778.5,76.5,0.65,24.5,417.5,284.31,197.05
2016,11,9,14,30,759.0,74.0,0.6,24.0,384.0,243.39,162.43
2016,11,9,14,45,729.5,71.5,0.6,24.0,345.0,200.95,127.06
2016,11,9,15,0,700.0,69.0,0.6,24.0,306.0,157.29,92.05
2016,11,9,15,15,660.5,64.0,0.55,23.5,264.0,114.7,61.24
2016,11,9,15,30,621.0,59.0,0.5,23.0,222.0,75.1,37.86
2016,11,9,15,45,560.5,53.0,0.5,22.5,179.0,37.84,27.09
2016,11,9,16,0,500.0,47.0,0.5,22.0,136.0,34.24,23.79
2016,11,9,16,15,404.5,37.5,0.6,21.5,95.5,28.26,18.19
2016,11,9,16,30,309.0,28.0,0.7,21.0,55.0,22.0,10.84
2016,11,9,16,45,154.5,14.0,0.8,20.5,27.5,13.76,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,70.0,8.0,0.9,14.0,10.5,7.86,0.0
2016,11,10,7,0,140.0,16.0,0.9,14.0,21.0,54.31,0.0
2016,11,10,7,15,261.0,28.0,1.15,14.5,56.0,129.82,82.81
2016,11,10,7,30,382.0,40.0,1.4,15.0,91.0,194.54,145.61
2016,11,10,7,45,458.5,48.5,1.65,16.0,133.0,246.47,191.19
2016,11,10,8,0,535.0,57.0,1.9,17.0,175.0,302.52,238.88
2016,11,10,8,15,490.5,75.5,1.9,17.5,201.5,318.26,254.07
2016,11,10,8,30,446.0,94.0,1.9,18.0,228.0,328.23,263.42
2016,11,10,8,45,479.5,101.0,1.95,18.5,263.5,362.64,291.35
2016,11,10,9,0,513.0,108.0,2.0,19.0,299.0,397.22,318.58
2016,11,10,9,15,515.5,120.0,2.0,19.5,328.5,420.2,335.85
2016,11,10,9,30,518.0,132.0,2.0,20.0,358.0,441.45,351.37
2016,11,10,9,45,439.5,161.0,2.0,20.5,362.0,432.4,342.53
2016,11,10,10,0,361.0,190.0,2.0,21.0,366.0,414.21,326.76
2016,11,10,10,15,348.5,203.0,1.95,21.0,380.0,420.96,331.23
2016,11,10,10,30,336.0,216.0,1.9,21.0,394.0,426.22,334.34
2016,11,10,10,45,486.5,181.0,1.85,21.5,447.5,482.23,377.13
2016,11,10,11,0,637.0,146.0,1.8,22.0,501.0,534.22,415.57
2016,11,10,11,15,484.5,193.5,1.7,22.0,466.5,484.62,375.66
2016,11,10,11,30,332.0,241.0,1.6,22.0,432.0,434.01,335.54
2016,11,10,11,45,331.0,242.5,1.5,22.5,433.0,428.29,330.13
2016,11,10,12,0,330.0,244.0,1.4,23.0,434.0,421.51,323.62
2016,11,10,12,15,398.0,225.0,1.3,23.0,452.0,430.31,329.81
2016,11,10,12,30,466.0,206.0,1.2,23.0,470.0,436.48,333.48
2016,11,10,12,45,362.0,222.0,1.1,23.5,424.5,386.85,294.52
2016,11,10,13,0,258.0,238.0,1.0,24.0,379.0,342.29,259.94
2016,11,10,13,15,245.0,230.0,0.95,24.0,359.5,318.99,241.99
2016,11,10,13,30,232.0,222.0,0.9,24.0,340.0,296.98,224.76
2016,11,10,13,45,353.0,187.5,0.85,24.5,356.0,296.88,221.66
2016,11,10,14,0,474.0,153.0,0.8,25.0,372.0,286.71,209.31
2016,11,10,14,15,460.5,144.5,0.7,25.0,344.0,254.2,182.25
2016,11,10,14,30,447.0,136.0,0.6,25.0,316.0,222.0,155.5
2016,11,10,14,45,434.5,123.0,0.5,25.0,284.0,186.53,126.43
2016,11,10,15,0,422.0,110.0,0.4,25.0,252.0,151.64,98.62
2016,11,10,15,15,398.0,97.5,0.35,24.5,217.0,116.78,73.2
2016,11,10,15,30,374.0,85.0,0.3,24.0,182.0,83.82,52.25
2016,11,10,15,45,337.5,71.0,0.3,23.5,146.0,52.14,39.13
2016,11,10,16,0,301.0,57.0,0.3,23.0,110.0,42.68,30.81
2016,11,10,16,15,238.0,43.0,0.4,22.5,76.5,32.82,21.85
2016,11,10,16,30,175.0,29.0,0.5,22.0,43.0,22.54,10.78
2016,11,10,16,45,87.5,14.5,0.6,21.5,21.5,14.25,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,168.5,29.0,1.35,14.5,51.0,100.15,61.2
2016,11,11,7,30,337.0,40.0,1.6,15.0,84.0,177.39,132.28
2016,11,11,7,45,404.0,50.5,1.85,16.0,123.5,225.95,175.13
2016,11,11,8,0,471.0,61.0,2.1,17.0,163.0,278.14,219.78
2016,11,11,8,15,516.5,69.0,2.05,17.5,203.0,321.04,256.25
2016,11,11,8,30,562.0,77.0,2.0,18.0,243.0,365.08,292.5
2016,11,11,8,45,605.0,78.5,2.0,18.5,281.0,401.45,321.89
2016,11,11,9,0,648.0,80.0,2.0,19.0,319.0,437.93,350.56
2016,11,11,9,15,575.5,107.0,2.05,19.5,335.0,439.36,350.82
2016,11,11,9,30,503.0,134.0,2.1,20.0,351.0,433.25,345.0
2016,11,11,9,45,622.5,112.5,2.2,21.0,400.5,486.42,385.52
2016,11,11,10,0,742.0,91.0,2.3,22.0,450.0,536.38,422.52
2016,11,11,10,15,651.0,124.5,2.35,22.0,451.0,523.11,410.88
2016,11,11,10,30,560.0,158.0,2.4,22.0,452.0,502.07,393.73
2016,11,11,10,45,398.0,202.5,2.5,22.5,415.0,449.91,351.64
2016,11,11,11,0,236.0,247.0,2.6,23.0,378.0,388.74,302.54
2016,11,11,11,15,166.0,252.0,2.65,23.0,345.0,349.53,271.8
2016,11,11,11,30,96.0,257.0,2.7,23.0,312.0,308.15,239.12
2016,11,11,11,45,171.5,256.5,2.75,23.0,355.0,349.33,271.52
2016,11,11,12,0,247.0,256.0,2.8,23.0,398.0,385.08,298.98
2016,11,11,12,15,276.5,248.5,2.75,23.0,405.5,387.9,300.69
2016,11,11,12,30,306.0,241.0,2.7,23.0,413.0,386.94,299.49
2016,11,11,12,45,421.5,206.5,2.7,23.0,437.5,399.88,308.97
2016,11,11,13,0,537.0,172.0,2.7,23.0,462.0,404.99,311.53
2016,11,11,13,15,555.0,159.0,2.6,22.5,449.0,381.7,292.38
2016,11,11,13,30,573.0,146.0,2.5,22.0,436.0,356.06,270.9
2016,11,11,13,45,439.0,165.0,2.45,22.0,380.0,304.13,230.27
2016,11,11,14,0,305.0,184.0,2.4,22.0,324.0,262.02,198.18
2016,11,11,14,15,291.5,173.5,2.3,21.5,299.0,234.56,175.82
2016,11,11,14,30,278.0,163.0,2.2,21.0,274.0,207.69,153.82
2016,11,11,14,45,268.5,147.0,2.15,21.0,245.5,177.65,129.02
2016,11,11,15,0,259.0,131.0,2.1,21.0,217.0,148.19,105.17
2016,11,11,15,15,242.0,114.5,1.9,20.5,186.5,118.3,82.47
2016,11,11,15,30,225.0,98.0,1.7,20.0,156.0,89.87,62.76
2016,11,11,15,45,199.0,80.5,1.55,19.5,124.5,63.26,49.43
2016,11,11,16,0,173.0,63.0,1.4,19.0,93.0,50.4,37.93
2016,11,11,16,15,126.5,46.0,1.3,18.5,64.0,37.47,26.09
2016,11,11,16,30,80.0,29.0,1.2,18.0,35.0,24.12,11.68
2016,11,11,16,45,40.0,14.5,1.15,17.5,17.5,14.25,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,139.0,14.0,0.8,15.0,18.0,51.12,0.0
2016,11,12,7,15,271.5,25.0,0.85,15.5,52.5,126.13,73.17
2016,11,12,7,30,404.0,36.0,0.9,16.0,87.0,195.01,143.35
2016,11,12,7,45,483.0,43.5,1.0,16.5,129.0,246.77,189.08
2016,11,12,8,0,562.0,51.0,1.1,17.0,171.0,302.86,236.84
2016,11,12,8,15,611.5,56.5,1.05,17.0,213.5,347.19,274.61
2016,11,12,8,30,661.0,62.0,1.0,17.0,256.0,392.77,312.15
2016,11,12,8,45,696.5,65.5,1.0,17.5,296.0,428.19,340.4
2016,11,12,9,0,732.0,69.0,1.0,18.0,336.0,465.17,368.87
2016,11,12,9,15,755.0,71.5,0.95,18.5,371.5,493.52,389.7
2016,11,12,9,30,778.0,74.0,0.9,19.0,407.0,520.29,408.7
2016,11,12,9,45,801.5,74.0,0.9,19.5,438.5,542.76,424.42
2016,11,12,10,0,825.0,74.0,0.9,20.0,470.0,563.18,438.28
2016,11,12,10,15,836.0,75.5,0.85,20.0,494.0,575.61,446.4
2016,11,12,10,30,847.0,77.0,0.8,20.0,518.0,585.38,452.45
2016,11,12,10,45,855.5,77.5,0.75,20.5,535.0,588.29,452.64
2016,11,12,11,0,864.0,78.0,0.7,21.0,552.0,590.15,451.94
2016,11,12,11,15,867.5,78.5,0.75,21.5,562.0,586.2,447.98
2016,11,12,11,30,871.0,79.0,0.8,22.0,572.0,579.37,441.88
2016,11,12,11,45,871.5,79.5,0.85,22.5,573.5,567.99,432.38
2016,11,12,12,0,872.0,80.0,0.9,23.0,575.0,553.83,420.73
2016,11,12,12,15,702.5,130.5,1.0,23.0,527.0,497.16,378.29
2016,11,12,12,30,533.0,181.0,1.1,23.0,479.0,442.78,337.42
2016,11,12,12,45,444.5,199.0,1.25,23.0,443.0,402.28,307.1
2016,11,12,13,0,356.0,217.0,1.4,23.0,407.0,364.7,278.59
2016,11,12,13,15,472.5,178.5,1.45,23.0,421.0,363.87,276.63
2016,11,12,13,30,589.0,140.0,1.5,23.0,435.0,355.47,267.42
2016,11,12,13,45,614.5,124.5,1.6,23.0,417.5,326.84,242.81
2016,11,12,14,0,640.0,109.0,1.7,23.0,400.0,295.21,215.07
2016,11,12,14,15,703.0,89.5,1.7,22.5,387.0,266.94,188.3
2016,11,12,14,30,766.0,70.0,1.7,22.0,374.0,234.8,157.4
2016,11,12,14,45,738.5,66.5,1.7,22.0,336.0,191.93,120.95
2016,11,12,15,0,711.0,63.0,1.7,22.0,298.0,150.4,87.24
2016,11,12,15,15,671.5,59.0,1.6,21.5,256.5,108.92,57.54
2016,11,12,15,30,632.0,55.0,1.5,21.0,215.0,67.39,33.47
2016,11,12,15,45,569.0,49.0,1.45,20.5,172.0,33.97,23.93
2016,11,12,16,0,506.0,43.0,1.4,20.0,129.0,31.15,21.24
2016,11,12,16,15,403.5,34.0,1.4,19.0,89.0,25.48,15.87
2016,11,12,16,30,301.0,25.0,1.4,18.0,49.0,19.53,7.93
2016,11,12,16,45,150.5,12.5,1.4,17.5,24.5,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,68.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,137.0,13.0,0.6,13.0,17.0,49.14,0.0
2016,11,13,7,15,272.0,24.5,0.65,13.5,51.0,123.88,67.86
2016,11,13,7,30,407.0,36.0,0.7,14.0,85.0,194.53,143.04
2016,11,13,7,45,482.5,44.0,0.75,14.5,127.0,245.37,188.47
2016,11,13,8,0,558.0,52.0,0.8,15.0,169.0,300.28,235.45
2016,11,13,8,15,608.5,57.5,0.75,15.0,211.5,344.75,273.39
2016,11,13,8,30,659.0,63.0,0.7,15.0,254.0,390.52,311.09
2016,11,13,8,45,692.0,67.5,0.65,15.5,294.0,427.32,340.07
2016,11,13,9,0,725.0,72.0,0.6,16.0,334.0,462.06,366.45
2016,11,13,9,15,749.0,75.0,0.55,16.0,370.0,491.29,388.49
2016,11,13,9,30,773.0,78.0,0.5,16.0,406.0,518.98,408.75
2016,11,13,9,45,791.5,79.5,0.5,16.5,436.5,540.13,423.41
2016,11,13,10,0,810.0,81.0,0.5,17.0,467.0,559.12,436.17
2016,11,13,10,15,822.0,82.5,0.55,17.5,491.5,571.96,444.71
2016,11,13,10,30,834.0,84.0,0.6,18.0,516.0,582.19,451.24
2016,11,13,10,45,844.0,84.5,0.65,19.0,533.5,587.45,453.23
2016,11,13,11,0,854.0,85.0,0.7,20.0,551.0,589.87,453.08
2016,11,13,11,15,858.5,85.5,0.75,20.0,561.0,586.23,450.19
2016,11,13,11,30,863.0,86.0,0.8,20.0,571.0,579.7,445.13
2016,11,13,11,45,864.0,86.0,0.85,20.5,573.0,567.84,435.25
2016,11,13,12,0,865.0,86.0,0.9,21.0,575.0,553.22,423.2
2016,11,13,12,15,862.5,86.0,0.95,21.0,569.0,534.09,408.42
2016,11,13,12,30,860.0,86.0,1.0,21.0,563.0,512.46,391.45
2016,11,13,12,45,858.0,83.5,1.05,21.5,550.0,486.22,369.98
2016,11,13,13,0,856.0,81.0,1.1,22.0,537.0,457.74,346.34
2016,11,13,13,15,847.0,80.0,1.1,22.0,516.5,425.67,319.92
2016,11,13,13,30,838.0,79.0,1.1,22.0,496.0,392.03,291.66
2016,11,13,13,45,824.5,77.0,1.1,22.0,468.5,354.51,259.88
2016,11,13,14,0,811.0,75.0,1.1,22.0,441.0,316.14,226.8
2016,11,13,14,15,791.5,72.5,1.05,22.0,407.5,275.08,191.24
2016,11,13,14,30,772.0,70.0,1.0,22.0,374.0,234.11,155.69
2016,11,13,14,45,743.5,67.0,1.0,22.0,336.0,191.4,119.75
2016,11,13,15,0,715.0,64.0,1.0,22.0,298.0,150.1,86.61
2016,11,13,15,15,674.5,59.5,0.9,21.5,256.0,108.04,56.85
2016,11,13,15,30,634.0,55.0,0.8,21.0,214.0,65.98,32.87
2016,11,13,15,45,571.0,49.0,0.7,20.5,171.0,34.13,24.06
2016,11,13,16,0,508.0,43.0,0.6,20.0,128.0,31.31,21.38
2016,11,13,16,15,405.5,34.0,0.7,19.5,88.0,25.63,15.92
2016,11,13,16,30,303.0,25.0,0.8,19.0,48.0,19.69,7.48
2016,11,13,16,45,151.5,12.5,0.9,18.5,24.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,13.0,15.0,49.02,0.0
2016,11,14,7,15,281.5,23.0,0.55,13.5,49.5,123.34,61.88
2016,11,14,7,30,421.0,34.0,0.5,14.0,84.0,195.63,142.55
2016,11,14,7,45,501.5,41.5,0.5,14.5,126.0,247.86,189.15
2016,11,14,8,0,582.0,49.0,0.5,15.0,168.0,304.53,237.18
2016,11,14,8,15,632.5,54.0,0.45,15.0,211.0,348.93,274.81
2016,11,14,8,30,683.0,59.0,0.4,15.0,254.0,392.71,310.74
2016,11,14,8,45,341.5,72.5,0.4,15.5,170.0,255.44,204.84
2016,11,14,9,0,0.0,86.0,0.4,16.0,86.0,83.99,64.73
2016,11,14,9,15,0.0,104.0,0.4,16.5,104.0,102.02,79.89
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,119.98,94.21
2016,11,14,9,45,0.0,126.0,0.45,17.5,126.0,123.56,96.71
2016,11,14,10,0,0.0,130.0,0.5,18.0,130.0,127.21,99.31
2016,11,14,10,15,0.0,142.0,0.5,18.5,142.0,138.93,108.36
2016,11,14,10,30,0.0,154.0,0.5,19.0,154.0,150.59,117.24
2016,11,14,10,45,8.0,176.5,0.55,19.5,180.5,177.33,138.14
2016,11,14,11,0,16.0,199.0,0.6,20.0,207.0,203.85,158.54
2016,11,14,11,15,16.0,202.0,0.55,20.0,211.0,206.16,159.98
2016,11,14,11,30,16.0,205.0,0.5,20.0,215.0,208.41,161.53
2016,11,14,11,45,224.5,208.5,0.45,20.5,335.0,331.67,257.5
2016,11,14,12,0,433.0,212.0,0.4,21.0,455.0,442.64,338.34
2016,11,14,12,15,651.0,147.5,0.4,21.0,509.0,482.75,366.82
2016,11,14,12,30,869.0,83.0,0.4,21.0,563.0,511.81,386.61
2016,11,14,12,45,864.0,82.0,0.45,21.5,549.5,484.89,364.59
2016,11,14,13,0,859.0,81.0,0.5,22.0,536.0,456.46,341.52
2016,11,14,13,15,850.0,80.0,0.55,22.0,515.5,424.4,315.83
2016,11,14,13,30,841.0,79.0,0.6,22.0,495.0,390.75,288.22
2016,11,14,13,45,827.5,77.0,0.7,22.0,467.5,353.23,257.2
2016,11,14,14,0,814.0,75.0,0.8,22.0,440.0,314.85,224.68
2016,11,14,14,15,794.5,72.5,0.85,22.0,406.5,273.78,189.5
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,232.81,154.21
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,190.19,118.47
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,148.94,85.51
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.5,106.81,56.1
2016,11,14,15,30,637.0,55.0,0.9,20.0,213.0,64.68,32.5
2016,11,14,15,45,573.0,49.0,0.85,19.5,169.5,34.28,24.29
2016,11,14,16,0,509.0,43.0,0.8,19.0,126.0,31.47,21.58
2016,11,14,16,15,404.0,33.5,0.85,18.0,86.0,25.31,15.7
2016,11,14,16,30,299.0,24.0,0.9,17.0,46.0,18.84,6.44
2016,11,14,16,45,149.5,12.0,0.95,16.5,23.0,11.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,91.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,183.0,11.0,0.9,12.0,15.0,58.19,0.0
2016,11,15,7,15,325.5,20.5,1.1,12.5,49.0,129.06,57.64
2016,11,15,7,30,468.0,30.0,1.3,13.0,83.0,202.01,146.9
2016,11,15,7,45,542.0,36.0,1.55,13.5,125.0,252.1,193.69
2016,11,15,8,0,616.0,42.0,1.8,14.0,167.0,305.82,241.15
2016,11,15,8,15,662.5,46.5,1.9,14.5,208.5,349.09,279.18
2016,11,15,8,30,709.0,51.0,2.0,15.0,250.0,393.26,316.73
2016,11,15,8,45,739.5,53.5,2.1,15.5,289.5,427.85,345.67
2016,11,15,9,0,770.0,56.0,2.2,16.0,329.0,461.72,373.14
2016,11,15,9,15,790.5,58.5,2.3,16.5,364.0,489.27,394.93
2016,11,15,9,30,811.0,61.0,2.4,17.0,399.0,515.1,414.82
2016,11,15,9,45,531.5,129.5,2.5,17.5,357.5,441.76,355.32
2016,11,15,10,0,252.0,198.0,2.6,18.0,316.0,354.55,283.85
2016,11,15,10,15,290.0,203.0,2.65,18.0,345.5,381.19,305.19
2016,11,15,10,30,328.0,208.0,2.7,18.0,375.0,407.26,325.41
2016,11,15,10,45,327.0,216.0,2.8,18.5,387.0,412.95,328.74
2016,11,15,11,0,326.0,224.0,2.9,19.0,399.0,417.44,331.18
2016,11,15,11,15,325.0,228.5,2.95,19.0,406.0,417.19,330.54
2016,11,15,11,30,324.0,233.0,3.0,19.0,413.0,415.81,329.03
2016,11,15,11,45,190.5,236.0,3.15,19.0,342.0,337.25,266.8
2016,11,15,12,0,57.0,239.0,3.3,19.0,271.0,262.88,207.26
2016,11,15,12,15,74.5,242.0,3.4,19.0,283.5,272.25,214.94
2016,11,15,12,30,92.0,245.0,3.5,19.0,296.0,280.55,221.48
2016,11,15,12,45,46.0,196.0,3.65,19.0,221.5,209.38,164.99
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,141.35,110.48
2016,11,15,13,15,0.5,153.0,3.85,18.5,153.5,146.87,115.41
2016,11,15,13,30,1.0,159.0,3.9,18.0,160.0,152.18,120.11
2016,11,15,13,45,12.0,164.0,3.95,18.0,170.0,159.83,126.33
2016,11,15,14,0,23.0,169.0,4.0,18.0,180.0,166.31,131.48
2016,11,15,14,15,38.5,163.0,3.95,17.5,179.0,160.51,126.59
2016,11,15,14,30,54.0,157.0,3.9,17.0,178.0,155.18,121.87
2016,11,15,14,45,50.5,141.5,3.85,17.0,160.0,137.09,107.02
2016,11,15,15,0,47.0,126.0,3.8,17.0,142.0,119.29,92.46
2016,11,15,15,15,41.5,109.5,3.65,16.5,122.0,100.87,77.7
2016,11,15,15,30,36.0,93.0,3.5,16.0,102.0,83.01,63.51
2016,11,15,15,45,28.0,75.0,3.35,16.0,81.0,65.54,52.04
2016,11,15,16,0,20.0,57.0,3.2,16.0,60.0,50.67,38.46
2016,11,15,16,15,10.0,39.5,2.85,15.5,41.0,36.72,25.42
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,20.98,7.17
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,66.0,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,132.0,11.0,1.6,10.0,14.0,44.57,0.0
2016,11,16,7,15,290.0,22.0,1.95,10.5,48.0,121.18,46.1
2016,11,16,7,30,448.0,33.0,2.3,11.0,82.0,200.45,146.41
2016,11,16,7,45,534.5,39.5,2.65,12.0,125.5,254.05,196.58
2016,11,16,8,0,621.0,46.0,3.0,13.0,169.0,309.83,245.83
2016,11,16,8,15,671.5,51.0,3.25,13.0,213.0,355.51,287.04
2016,11,16,8,30,722.0,56.0,3.5,13.0,257.0,402.2,328.05
2016,11,16,8,45,755.0,59.5,3.75,13.5,297.5,439.4,359.87
2016,11,16,9,0,788.0,63.0,4.0,14.0,338.0,475.91,390.21
2016,11,16,9,15,810.5,65.5,4.05,14.0,374.5,504.78,414.17
2016,11,16,9,30,833.0,68.0,4.1,14.0,411.0,531.92,436.19
2016,11,16,9,45,847.5,70.0,4.15,14.5,442.0,552.08,451.5
2016,11,16,10,0,862.0,72.0,4.2,15.0,473.0,569.85,464.57
2016,11,16,10,15,872.5,73.5,4.2,15.0,497.0,580.27,472.43
2016,11,16,10,30,883.0,75.0,4.2,15.0,521.0,590.07,479.57
2016,11,16,10,45,887.5,76.5,4.2,15.0,538.0,593.57,481.66
2016,11,16,11,0,892.0,78.0,4.2,15.0,555.0,594.13,481.35
2016,11,16,11,15,685.0,136.5,4.2,15.0,507.0,532.1,430.42
2016,11,16,11,30,478.0,195.0,4.2,15.0,459.0,465.35,375.73
2016,11,16,11,45,355.5,221.5,4.25,15.0,418.0,414.14,334.07
2016,11,16,12,0,233.0,248.0,4.3,15.0,377.0,365.86,294.47
2016,11,16,12,15,280.5,237.5,4.25,15.0,391.5,374.85,301.54
2016,11,16,12,30,328.0,227.0,4.2,15.0,406.0,379.41,304.62
2016,11,16,12,45,354.0,216.0,4.2,15.0,404.5,370.6,296.84
2016,11,16,13,0,380.0,205.0,4.2,15.0,403.0,359.61,287.03
2016,11,16,13,15,617.0,141.5,4.15,15.0,449.0,382.9,302.48
2016,11,16,13,30,854.0,78.0,4.1,15.0,495.0,390.03,302.43
2016,11,16,13,45,836.0,77.5,4.1,15.0,466.5,352.18,268.29
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,313.76,233.33
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,272.5,196.19
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,231.41,159.19
2016,11,16,14,45,744.5,69.5,3.85,14.0,332.0,188.65,121.84
2016,11,16,15,0,712.0,67.0,3.8,14.0,293.0,147.67,88.09
2016,11,16,15,15,669.0,62.5,3.5,13.5,251.0,102.92,55.64
2016,11,16,15,30,626.0,58.0,3.2,13.0,209.0,64.26,34.69
2016,11,16,15,45,554.0,51.5,2.95,13.0,165.5,36.76,27.15
2016,11,16,16,0,482.0,45.0,2.7,13.0,122.0,33.62,23.98
2016,11,16,16,15,370.5,35.0,2.4,12.5,82.5,27.03,17.43
2016,11,16,16,30,259.0,25.0,2.1,12.0,43.0,20.12,6.02
2016,11,16,16,45,129.5,12.5,1.85,11.5,21.5,12.29,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,202.5,16.5,0.8,7.5,38.5,87.95,24.74
2016,11,17,7,30,405.0,33.0,0.9,8.0,77.0,184.82,134.79
2016,11,17,7,45,498.5,40.0,1.0,8.5,119.5,239.75,186.11
2016,11,17,8,0,592.0,47.0,1.1,9.0,162.0,299.94,238.86
2016,11,17,8,15,644.5,52.0,1.2,9.5,205.0,342.67,276.86
2016,11,17,8,30,697.0,57.0,1.3,10.0,248.0,389.37,316.87
2016,11,17,8,45,737.0,59.0,1.4,10.5,289.5,427.54,349.01
2016,11,17,9,0,777.0,61.0,1.5,11.0,331.0,465.36,379.94
2016,11,17,9,15,801.0,64.0,1.6,11.5,367.5,495.29,403.86
2016,11,17,9,30,825.0,67.0,1.7,12.0,404.0,523.58,425.9
2016,11,17,9,45,845.0,67.5,1.85,12.5,435.5,544.98,442.42
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,562.04,455.33
2016,11,17,10,15,876.5,69.5,2.05,13.5,491.5,575.21,464.44
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,585.64,471.25
2016,11,17,10,45,896.5,71.0,2.2,14.5,534.0,589.9,473.47
2016,11,17,11,0,905.0,71.0,2.3,15.0,552.0,591.22,473.33
2016,11,17,11,15,908.5,71.5,2.25,15.0,561.5,587.24,469.26
2016,11,17,11,30,912.0,72.0,2.2,15.0,571.0,580.28,462.8
2016,11,17,11,45,914.0,72.0,2.2,15.5,573.5,569.0,452.3
2016,11,17,12,0,916.0,72.0,2.2,16.0,576.0,554.79,439.4
2016,11,17,12,15,914.0,71.5,2.2,16.0,570.0,535.19,422.99
2016,11,17,12,30,912.0,71.0,2.2,16.0,564.0,512.94,404.23
2016,11,17,12,45,907.0,70.0,2.25,16.0,551.0,486.28,381.81
2016,11,17,13,0,902.0,69.0,2.3,16.0,538.0,457.35,357.09
2016,11,17,13,15,893.0,68.0,2.25,16.0,517.0,424.7,328.66
2016,11,17,13,30,884.0,67.0,2.2,16.0,496.0,390.33,298.25
2016,11,17,13,45,871.0,66.0,2.2,16.0,468.5,353.09,265.1
2016,11,17,14,0,858.0,65.0,2.2,16.0,441.0,314.8,230.51
2016,11,17,14,15,839.5,62.5,2.1,16.0,407.5,272.89,192.72
2016,11,17,14,30,821.0,60.0,2.0,16.0,374.0,228.01,152.64
2016,11,17,14,45,794.0,57.5,1.95,16.0,335.5,184.48,114.85
2016,11,17,15,0,767.0,55.0,1.9,16.0,297.0,142.09,80.2
2016,11,17,15,15,727.5,51.5,1.65,15.5,254.5,99.21,50.02
2016,11,17,15,30,688.0,48.0,1.4,15.0,212.0,59.22,29.37
2016,11,17,15,45,627.0,42.5,1.15,14.5,168.5,31.87,22.67
2016,11,17,16,0,566.0,37.0,0.9,14.0,125.0,28.95,19.8
2016,11,17,16,15,459.5,29.0,0.95,13.5,85.0,23.46,14.28
2016,11,17,16,30,353.0,21.0,1.0,13.0,45.0,17.75,3.87
2016,11,17,16,45,176.5,10.5,1.05,12.5,22.5,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
