Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,15.5,1.75,8.0,37.0,85.72,14.06
2016,11,18,7,30,407.0,31.0,2.0,9.0,74.0,181.96,131.12
2016,11,18,7,45,498.0,39.0,2.25,10.0,116.5,236.7,183.11
2016,11,18,8,0,589.0,47.0,2.5,11.0,159.0,296.7,235.86
2016,11,18,8,15,643.5,52.5,2.45,11.5,203.0,340.45,274.84
2016,11,18,8,30,698.0,58.0,2.4,12.0,247.0,388.4,315.92
2016,11,18,8,45,735.0,61.5,2.4,12.5,288.5,426.73,348.19
2016,11,18,9,0,772.0,65.0,2.4,13.0,330.0,464.58,379.04
2016,11,18,9,15,796.0,68.0,2.65,14.0,366.5,494.34,402.57
2016,11,18,9,30,820.0,71.0,2.9,15.0,403.0,522.46,424.14
2016,11,18,9,45,839.5,72.5,3.15,16.0,435.0,544.57,440.51
2016,11,18,10,0,859.0,74.0,3.4,17.0,467.0,564.43,454.71
2016,11,18,10,15,869.0,75.5,3.5,17.0,491.0,576.47,463.91
2016,11,18,10,30,879.0,77.0,3.6,17.0,515.0,585.75,470.83
2016,11,18,10,45,884.5,78.0,3.75,17.5,531.5,587.59,471.2
2016,11,18,11,0,890.0,79.0,3.9,18.0,548.0,588.25,470.48
2016,11,18,11,15,892.0,80.0,3.95,18.0,557.0,584.01,466.51
2016,11,18,11,30,894.0,81.0,4.0,18.0,566.0,576.83,460.16
2016,11,18,11,45,891.5,81.5,4.1,18.5,567.0,563.83,448.43
2016,11,18,12,0,889.0,82.0,4.2,19.0,568.0,548.1,434.43
2016,11,18,12,15,885.0,81.5,4.25,19.0,561.5,527.97,417.55
2016,11,18,12,30,881.0,81.0,4.3,19.0,555.0,505.36,398.45
2016,11,18,12,45,874.5,80.0,4.35,19.0,541.0,478.76,375.85
2016,11,18,13,0,868.0,79.0,4.4,19.0,527.0,448.79,350.13
2016,11,18,13,15,859.0,78.0,4.4,19.0,506.5,416.85,322.21
2016,11,18,13,30,850.0,77.0,4.4,19.0,486.0,383.3,292.42
2016,11,18,13,45,835.5,75.5,4.4,19.0,459.0,346.04,259.22
2016,11,18,14,0,821.0,74.0,4.4,19.0,432.0,307.96,224.86
2016,11,18,14,15,802.0,71.5,4.2,18.5,399.0,267.22,188.48
2016,11,18,14,30,783.0,69.0,4.0,18.0,366.0,226.49,152.23
2016,11,18,14,45,755.0,65.5,3.8,18.0,328.0,183.6,115.2
2016,11,18,15,0,727.0,62.0,3.6,18.0,290.0,142.02,81.49
2016,11,18,15,15,685.0,58.0,3.15,17.0,248.0,100.5,52.76
2016,11,18,15,30,643.0,54.0,2.7,16.0,206.0,58.99,30.65
2016,11,18,15,45,577.5,47.5,2.3,15.5,163.0,33.53,23.99
2016,11,18,16,0,512.0,41.0,1.9,15.0,120.0,30.2,20.75
2016,11,18,16,15,399.5,31.5,1.75,14.0,80.5,23.94,14.55
2016,11,18,16,30,287.0,22.0,1.6,13.0,41.0,17.35,2.85
2016,11,18,16,45,143.5,11.0,1.5,12.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,73.51,0.29
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,155.35,109.2
2016,11,19,7,45,415.5,40.5,4.45,13.5,104.0,207.39,158.66
2016,11,19,8,0,506.0,49.0,4.5,14.0,143.0,264.75,209.11
2016,11,19,8,15,253.0,28.5,4.45,14.0,75.5,147.43,117.81
2016,11,19,8,30,0.0,8.0,4.4,14.0,8.0,7.71,0.95
2016,11,19,8,45,0.0,9.0,4.35,14.5,9.0,8.68,1.78
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,9.64,2.59
2016,11,19,9,15,0.0,12.0,4.3,15.0,12.0,11.58,4.24
2016,11,19,9,30,0.0,14.0,4.3,15.0,14.0,13.51,5.87
2016,11,19,9,45,0.0,15.5,4.3,15.0,15.5,14.96,7.09
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,16.41,8.3
2016,11,19,10,15,0.0,18.5,4.3,15.0,18.5,17.86,9.51
2016,11,19,10,30,0.0,20.0,4.3,15.0,20.0,19.31,10.72
2016,11,19,10,45,0.0,20.5,4.3,15.5,20.5,19.79,11.08
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,20.28,11.44
2016,11,19,11,15,0.0,15.0,4.25,16.0,15.0,14.48,6.55
2016,11,19,11,30,0.0,9.0,4.2,16.0,9.0,8.69,1.66
2016,11,19,11,45,0.0,15.5,4.2,16.5,15.5,14.97,6.93
2016,11,19,12,0,0.0,22.0,4.2,17.0,22.0,21.25,12.16
2016,11,19,12,15,0.0,15.5,4.15,17.0,15.5,14.97,6.9
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,8.69,1.64
2016,11,19,12,45,0.0,55.0,4.1,17.0,55.0,53.16,38.86
2016,11,19,13,0,0.0,101.0,4.1,17.0,101.0,97.55,75.7
2016,11,19,13,15,35.0,153.0,4.05,17.0,170.0,159.82,126.61
2016,11,19,13,30,70.0,205.0,4.0,17.0,239.0,217.69,172.96
2016,11,19,13,45,35.0,105.5,4.0,17.0,122.5,112.24,87.35
2016,11,19,14,0,0.0,6.0,4.0,17.0,6.0,5.79,0.0
2016,11,19,14,15,0.0,5.5,3.85,16.5,5.5,5.31,0.0
2016,11,19,14,30,0.0,5.0,3.7,16.0,5.0,4.82,0.0
2016,11,19,14,45,0.0,4.5,3.6,16.0,4.5,4.34,0.0
2016,11,19,15,0,0.0,4.0,3.5,16.0,4.0,3.86,0.0
2016,11,19,15,15,0.0,3.5,3.3,15.5,3.5,3.37,0.0
2016,11,19,15,30,0.0,3.0,3.1,15.0,3.0,2.89,0.0
2016,11,19,15,45,0.0,2.0,2.95,15.0,2.0,1.93,0.0
2016,11,19,16,0,0.0,1.0,2.8,15.0,1.0,0.96,0.0
2016,11,19,16,15,0.0,0.5,2.75,14.5,0.5,0.48,0.0
2016,11,19,16,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,15.5,1.1,13.5,15.5,14.97,0.0
2016,11,20,7,30,0.0,31.0,1.2,14.0,31.0,31.82,19.04
2016,11,20,7,45,7.0,48.5,1.35,14.5,49.5,52.69,37.87
2016,11,20,8,0,14.0,66.0,1.5,15.0,68.0,73.47,55.83
2016,11,20,8,15,21.5,83.0,1.6,15.0,88.0,97.82,76.72
2016,11,20,8,30,29.0,100.0,1.7,15.0,108.0,118.99,94.77
2016,11,20,8,45,34.5,115.5,1.8,15.0,126.5,137.65,110.52
2016,11,20,9,0,40.0,131.0,1.9,15.0,145.0,156.42,126.14
2016,11,20,9,15,42.0,145.0,1.9,15.0,161.0,171.77,138.68
2016,11,20,9,30,44.0,159.0,1.9,15.0,177.0,187.03,151.0
2016,11,20,9,45,148.0,174.0,1.9,15.5,239.5,263.12,213.22
2016,11,20,10,0,252.0,189.0,1.9,16.0,302.0,340.93,275.02
2016,11,20,10,15,139.0,189.5,1.9,16.0,252.5,273.57,219.94
2016,11,20,10,30,26.0,190.0,1.9,16.0,203.0,201.76,160.9
2016,11,20,10,45,21.0,190.5,1.95,16.0,201.0,198.73,158.44
2016,11,20,11,0,16.0,191.0,2.0,16.0,199.0,195.76,155.83
2016,11,20,11,15,8.0,140.5,2.0,16.0,144.5,140.9,111.25
2016,11,20,11,30,0.0,90.0,2.0,16.0,90.0,87.08,67.04
2016,11,20,11,45,1.5,131.5,2.0,16.0,132.5,128.17,100.88
2016,11,20,12,0,3.0,173.0,2.0,16.0,175.0,168.96,133.96
2016,11,20,12,15,1.5,157.5,2.0,16.0,158.5,152.89,120.85
2016,11,20,12,30,0.0,142.0,2.0,16.0,142.0,137.02,108.02
2016,11,20,12,45,0.0,114.0,2.0,16.0,114.0,110.06,86.05
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,83.19,64.0
2016,11,20,13,15,0.0,48.0,1.9,15.5,48.0,46.38,33.49
2016,11,20,13,30,0.0,10.0,1.8,15.0,10.0,9.65,2.55
2016,11,20,13,45,0.5,77.5,1.7,15.0,78.0,75.1,57.87
2016,11,20,14,0,1.0,145.0,1.6,15.0,146.0,137.79,109.94
2016,11,20,14,15,0.5,118.0,1.4,15.0,118.5,112.43,88.98
2016,11,20,14,30,0.0,91.0,1.2,15.0,91.0,87.17,68.13
2016,11,20,14,45,0.0,81.5,1.05,15.0,81.5,78.1,60.64
2016,11,20,15,0,0.0,72.0,0.9,15.0,72.0,69.04,53.07
2016,11,20,15,15,0.0,61.0,0.8,14.5,61.0,58.65,44.37
2016,11,20,15,30,0.0,50.0,0.7,14.0,50.0,48.31,35.56
2016,11,20,15,45,0.0,39.5,0.6,14.0,39.5,38.15,28.26
2016,11,20,16,0,0.0,29.0,0.5,14.0,29.0,28.0,18.92
2016,11,20,16,15,0.0,19.0,0.55,13.5,19.0,18.33,9.78
2016,11,20,16,30,0.0,9.0,0.6,13.0,9.0,8.68,0.0
2016,11,20,16,45,0.0,4.5,0.65,13.0,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,15.0,1.25,10.5,31.5,74.89,0.0
2016,11,21,7,30,359.0,30.0,1.4,11.0,63.0,161.71,110.36
2016,11,21,7,45,455.5,37.5,1.6,12.0,104.0,215.17,163.01
2016,11,21,8,0,552.0,45.0,1.8,13.0,145.0,274.32,214.45
2016,11,21,8,15,608.0,50.0,2.0,13.0,186.5,318.76,254.37
2016,11,21,8,30,664.0,55.0,2.2,13.0,228.0,362.97,293.26
2016,11,21,8,45,706.5,58.0,2.4,13.5,269.0,402.07,326.63
2016,11,21,9,0,749.0,61.0,2.6,14.0,310.0,441.07,359.0
2016,11,21,9,15,774.0,63.5,2.65,14.0,345.5,470.15,383.14
2016,11,21,9,30,799.0,66.0,2.7,14.0,381.0,497.74,405.54
2016,11,21,9,45,530.0,126.0,2.8,14.5,342.0,426.4,347.36
2016,11,21,10,0,261.0,186.0,2.9,15.0,303.0,341.89,277.55
2016,11,21,10,15,195.0,201.5,2.95,15.0,291.5,316.94,257.01
2016,11,21,10,30,129.0,217.0,3.0,15.0,280.0,295.29,238.64
2016,11,21,10,45,277.5,204.5,3.05,15.5,346.0,367.33,297.02
2016,11,21,11,0,426.0,192.0,3.1,16.0,412.0,437.99,352.58
2016,11,21,11,15,404.0,201.5,3.1,16.0,413.0,430.65,345.73
2016,11,21,11,30,382.0,211.0,3.1,16.0,414.0,419.35,336.17
2016,11,21,11,45,626.0,146.0,3.1,16.0,481.5,481.25,385.59
2016,11,21,12,0,870.0,81.0,3.1,16.0,549.0,529.98,423.05
2016,11,21,12,15,868.5,81.0,3.05,16.0,544.0,511.88,407.08
2016,11,21,12,30,867.0,81.0,3.0,16.0,539.0,491.22,389.15
2016,11,21,12,45,867.5,78.5,3.0,16.0,527.5,466.57,367.86
2016,11,21,13,0,868.0,76.0,3.0,16.0,516.0,440.8,345.15
2016,11,21,13,15,859.0,74.5,2.95,16.0,496.0,407.4,315.94
2016,11,21,13,30,850.0,73.0,2.9,16.0,476.0,373.7,285.87
2016,11,21,13,45,835.5,72.0,2.9,16.0,449.0,337.26,253.2
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,300.0,219.37
2016,11,21,14,15,801.5,68.5,2.8,16.0,389.0,259.49,182.77
2016,11,21,14,30,782.0,66.0,2.7,16.0,356.0,219.02,146.44
2016,11,21,14,45,751.0,63.0,2.65,16.0,318.0,176.51,109.96
2016,11,21,15,0,720.0,60.0,2.6,16.0,280.0,135.57,77.14
2016,11,21,15,15,677.0,56.0,2.25,15.5,239.0,94.68,49.24
2016,11,21,15,30,634.0,52.0,1.9,15.0,198.0,53.98,28.39
2016,11,21,15,45,563.5,46.0,1.55,14.5,155.5,32.55,23.21
2016,11,21,16,0,493.0,40.0,1.2,14.0,113.0,29.62,20.28
2016,11,21,16,15,376.0,30.5,1.15,13.0,75.0,23.3,13.87
2016,11,21,16,30,259.0,21.0,1.1,12.0,37.0,16.65,0.0
2016,11,21,16,45,129.5,10.5,1.1,11.5,18.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,15.5,1.0,9.5,29.5,67.13,0.0
2016,11,22,7,30,306.0,31.0,1.1,10.0,59.0,144.99,97.22
2016,11,22,7,45,401.5,40.5,1.2,10.5,98.5,198.25,150.41
2016,11,22,8,0,497.0,50.0,1.3,11.0,138.0,257.23,201.93
2016,11,22,8,15,556.5,56.5,1.3,11.5,179.5,303.12,242.11
2016,11,22,8,30,616.0,63.0,1.3,12.0,221.0,350.91,282.72
2016,11,22,8,45,657.0,67.0,1.35,12.5,261.0,388.78,314.52
2016,11,22,9,0,698.0,71.0,1.4,13.0,301.0,426.66,345.39
2016,11,22,9,15,725.0,74.5,1.4,13.0,336.5,456.55,369.65
2016,11,22,9,30,752.0,78.0,1.4,13.0,372.0,483.83,391.34
2016,11,22,9,45,590.5,116.5,1.45,13.5,359.0,449.28,363.17
2016,11,22,10,0,429.0,155.0,1.5,14.0,346.0,404.45,326.75
2016,11,22,10,15,485.0,152.0,1.5,14.5,378.5,433.35,349.09
2016,11,22,10,30,541.0,149.0,1.5,15.0,411.0,461.31,369.82
2016,11,22,10,45,562.0,148.0,1.55,15.5,429.0,470.44,375.84
2016,11,22,11,0,583.0,147.0,1.6,16.0,447.0,479.76,381.93
2016,11,22,11,15,573.0,153.5,1.6,16.0,453.0,473.59,376.44
2016,11,22,11,30,563.0,160.0,1.6,16.0,459.0,467.63,371.09
2016,11,22,11,45,587.0,153.5,1.6,16.0,466.0,466.52,369.62
2016,11,22,12,0,611.0,147.0,1.6,16.0,473.0,461.25,364.77
2016,11,22,12,15,597.5,149.5,1.55,16.0,466.0,443.73,350.04
2016,11,22,12,30,584.0,152.0,1.5,16.0,459.0,424.92,334.22
2016,11,22,12,45,484.0,173.5,1.5,16.0,423.5,383.41,301.07
2016,11,22,13,0,384.0,195.0,1.5,16.0,388.0,346.24,271.49
2016,11,22,13,15,505.5,157.0,1.5,16.0,401.0,344.37,267.8
2016,11,22,13,30,627.0,119.0,1.5,16.0,414.0,334.46,256.22
2016,11,22,13,45,562.5,126.0,1.5,16.0,379.5,296.76,224.83
2016,11,22,14,0,498.0,133.0,1.5,16.0,345.0,261.45,195.63
2016,11,22,14,15,543.0,113.0,1.4,15.5,327.5,233.57,169.5
2016,11,22,14,30,588.0,93.0,1.3,15.0,310.0,200.34,138.4
2016,11,22,14,45,551.0,90.5,1.2,15.0,277.0,165.41,109.26
2016,11,22,15,0,514.0,88.0,1.1,15.0,244.0,132.98,83.98
2016,11,22,15,15,477.5,79.5,1.0,14.5,207.5,97.77,59.52
2016,11,22,15,30,441.0,71.0,0.9,14.0,171.0,64.73,41.5
2016,11,22,15,45,394.0,59.0,0.85,13.5,134.5,43.78,33.24
2016,11,22,16,0,347.0,47.0,0.8,13.0,98.0,36.4,26.28
2016,11,22,16,15,257.0,34.0,0.85,12.5,64.5,26.19,16.25
2016,11,22,16,30,167.0,21.0,0.9,12.0,31.0,16.43,0.0
2016,11,22,16,45,83.5,10.5,0.95,12.0,15.5,10.32,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,17.0,1.1,9.5,27.5,58.41,0.0
2016,11,23,7,30,241.0,34.0,1.1,10.0,55.0,128.51,84.24
2016,11,23,7,45,331.0,46.0,1.1,11.0,93.0,178.82,135.16
2016,11,23,8,0,421.0,58.0,1.1,12.0,131.0,235.1,183.7
2016,11,23,8,15,487.0,65.5,1.25,12.0,172.0,282.65,225.39
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,332.42,268.19
2016,11,23,8,45,593.5,79.5,1.55,12.5,252.5,371.25,301.0
2016,11,23,9,0,634.0,86.0,1.7,13.0,292.0,410.15,333.02
2016,11,23,9,15,664.5,90.0,1.75,13.0,327.5,441.06,358.4
2016,11,23,9,30,695.0,94.0,1.8,13.0,363.0,470.92,382.42
2016,11,23,9,45,729.0,93.5,1.85,13.5,395.5,496.44,401.97
2016,11,23,10,0,763.0,93.0,1.9,14.0,428.0,520.39,419.89
2016,11,23,10,15,680.5,112.0,1.95,14.0,423.5,499.47,403.11
2016,11,23,10,30,598.0,131.0,2.0,14.0,419.0,474.77,383.41
2016,11,23,10,45,341.5,177.5,2.05,14.5,343.5,373.16,301.29
2016,11,23,11,0,85.0,224.0,2.1,15.0,268.0,270.21,216.56
2016,11,23,11,15,53.5,212.5,2.15,15.0,240.5,239.55,191.94
2016,11,23,11,30,22.0,201.0,2.2,15.0,213.0,207.43,165.75
2016,11,23,11,45,165.5,212.5,2.25,15.0,300.5,296.79,238.66
2016,11,23,12,0,309.0,224.0,2.3,15.0,388.0,378.44,302.98
2016,11,23,12,15,572.0,159.5,2.35,15.0,459.5,438.21,349.62
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,486.06,385.09
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.5,460.05,362.63
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,432.32,338.75
2016,11,23,13,15,406.5,57.5,2.55,15.0,261.5,211.58,165.65
2016,11,23,13,30,0.0,19.0,2.6,15.0,19.0,18.34,9.89
2016,11,23,13,45,382.0,53.0,2.7,15.0,215.0,170.12,129.1
2016,11,23,14,0,764.0,87.0,2.8,15.0,411.0,293.83,216.76
2016,11,23,14,15,741.5,84.0,2.8,14.5,378.0,254.24,181.14
2016,11,23,14,30,719.0,81.0,2.8,14.0,345.0,215.05,146.49
2016,11,23,14,45,689.5,76.5,2.8,14.0,308.0,174.04,111.31
2016,11,23,15,0,660.0,72.0,2.8,14.0,271.0,134.57,79.64
2016,11,23,15,15,612.5,66.5,2.4,13.5,230.0,94.73,52.51
2016,11,23,15,30,565.0,61.0,2.0,13.0,189.0,58.64,34.73
2016,11,23,15,45,491.5,53.5,1.7,12.5,147.5,39.53,29.58
2016,11,23,16,0,418.0,46.0,1.4,12.0,106.0,35.57,25.62
2016,11,23,16,15,297.5,34.5,1.3,11.5,69.5,27.44,17.26
2016,11,23,16,30,177.0,23.0,1.2,11.0,33.0,18.15,0.0
2016,11,23,16,45,88.5,11.5,1.15,10.5,16.5,11.3,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.5,0.55,7.0,27.0,47.97,0.0
2016,11,24,7,30,238.0,33.0,0.6,7.0,54.0,124.87,80.09
2016,11,24,7,45,348.0,44.0,0.65,7.5,94.0,180.67,137.25
2016,11,24,8,0,458.0,55.0,0.7,8.0,134.0,244.46,192.51
2016,11,24,8,15,523.5,63.0,0.8,8.0,176.0,293.1,235.5
2016,11,24,8,30,589.0,71.0,0.9,8.0,218.0,343.96,279.49
2016,11,24,8,45,641.5,74.5,1.0,8.5,260.0,385.8,314.88
2016,11,24,9,0,694.0,78.0,1.1,9.0,302.0,428.11,349.74
2016,11,24,9,15,723.5,82.0,1.15,9.5,338.5,459.59,375.01
2016,11,24,9,30,753.0,86.0,1.2,10.0,375.0,489.87,398.68
2016,11,24,9,45,778.0,87.5,1.3,11.0,407.5,513.53,416.24
2016,11,24,10,0,803.0,89.0,1.4,12.0,440.0,534.12,431.04
2016,11,24,10,15,816.5,91.0,1.4,12.5,465.0,548.21,440.69
2016,11,24,10,30,830.0,93.0,1.4,13.0,490.0,559.75,448.16
2016,11,24,10,45,840.5,94.0,1.4,13.5,508.0,565.91,451.4
2016,11,24,11,0,851.0,95.0,1.4,14.0,526.0,569.28,452.39
2016,11,24,11,15,855.5,95.5,1.2,14.0,536.5,566.01,447.8
2016,11,24,11,30,860.0,96.0,1.0,14.0,547.0,559.91,440.83
2016,11,24,11,45,862.0,96.0,0.85,14.5,549.5,549.15,429.78
2016,11,24,12,0,864.0,96.0,0.7,15.0,552.0,535.65,416.5
2016,11,24,12,15,861.0,95.5,0.6,15.0,546.5,516.5,400.05
2016,11,24,12,30,858.0,95.0,0.5,15.0,541.0,494.92,381.55
2016,11,24,12,45,852.0,94.0,0.4,15.5,528.0,469.19,359.0
2016,11,24,13,0,846.0,93.0,0.3,16.0,515.0,441.42,334.63
2016,11,24,13,15,836.0,91.5,0.35,16.0,494.5,409.73,308.66
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,376.56,280.85
2016,11,24,13,45,809.5,88.0,0.5,16.0,447.0,339.57,249.75
2016,11,24,14,0,793.0,86.0,0.6,16.0,420.0,301.97,217.43
2016,11,24,14,15,771.0,83.0,0.55,15.5,386.5,259.32,180.77
2016,11,24,14,30,749.0,80.0,0.5,15.0,353.0,219.13,146.12
2016,11,24,14,45,716.0,76.0,0.5,15.0,315.0,176.85,110.91
2016,11,24,15,0,683.0,72.0,0.5,15.0,277.0,136.36,79.32
2016,11,24,15,15,635.5,66.5,0.5,14.5,235.0,95.59,52.2
2016,11,24,15,30,588.0,61.0,0.5,14.0,193.0,58.54,34.49
2016,11,24,15,45,515.5,53.0,0.5,14.0,151.0,39.19,29.11
2016,11,24,16,0,443.0,45.0,0.5,14.0,109.0,34.71,24.67
2016,11,24,16,15,320.5,33.5,0.55,13.0,71.0,26.54,16.33
2016,11,24,16,30,198.0,22.0,0.6,12.0,33.0,17.93,0.0
2016,11,24,16,45,99.0,11.0,0.7,11.5,16.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,15.0,1.05,7.5,20.0,30.84,0.0
2016,11,25,7,30,122.0,30.0,1.0,8.0,40.0,79.35,47.73
2016,11,25,7,45,184.5,45.5,1.0,8.5,71.5,127.45,96.47
2016,11,25,8,0,247.0,61.0,1.0,9.0,103.0,172.37,136.09
2016,11,25,8,15,282.0,76.0,1.2,9.5,136.0,209.12,168.68
2016,11,25,8,30,317.0,91.0,1.4,10.0,169.0,247.1,201.66
2016,11,25,8,45,342.5,103.5,1.6,10.5,201.0,278.89,228.94
2016,11,25,9,0,368.0,116.0,1.8,11.0,233.0,310.81,255.71
2016,11,25,9,15,399.0,121.5,1.75,11.5,262.0,337.72,277.54
2016,11,25,9,30,430.0,127.0,1.7,12.0,291.0,364.5,298.75
2016,11,25,9,45,415.5,141.5,1.7,12.5,311.0,376.6,307.61
2016,11,25,10,0,401.0,156.0,1.7,13.0,331.0,386.75,314.7
2016,11,25,10,15,377.5,171.0,1.7,13.5,342.5,385.98,313.01
2016,11,25,10,30,354.0,186.0,1.7,14.0,354.0,388.62,313.86
2016,11,25,10,45,292.5,203.5,1.75,14.5,345.5,371.54,298.99
2016,11,25,11,0,231.0,221.0,1.8,15.0,337.0,349.67,280.48
2016,11,25,11,15,272.5,219.5,1.8,15.0,359.5,370.57,296.89
2016,11,25,11,30,314.0,218.0,1.8,15.0,382.0,386.48,309.02
2016,11,25,11,45,283.5,224.0,1.8,15.0,372.5,370.73,295.94
2016,11,25,12,0,253.0,230.0,1.8,15.0,363.0,354.77,282.87
2016,11,25,12,15,213.0,231.5,1.75,15.0,343.0,328.57,261.75
2016,11,25,12,30,173.0,233.0,1.7,15.0,323.0,305.06,242.8
2016,11,25,12,45,245.5,218.5,1.7,15.5,342.5,317.61,251.78
2016,11,25,13,0,318.0,204.0,1.7,16.0,362.0,325.1,255.96
2016,11,25,13,15,185.0,198.0,1.65,15.5,289.0,257.61,203.35
2016,11,25,13,30,52.0,192.0,1.6,15.0,216.0,198.65,157.96
2016,11,25,13,45,121.5,185.0,1.55,15.0,237.0,209.69,165.53
2016,11,25,14,0,191.0,178.0,1.5,15.0,258.0,216.37,168.46
2016,11,25,14,15,103.5,156.5,1.3,14.5,199.5,167.21,130.65
2016,11,25,14,30,16.0,135.0,1.1,14.0,141.0,129.56,102.98
2016,11,25,14,45,12.0,121.5,0.9,14.0,125.5,115.16,91.28
2016,11,25,15,0,8.0,108.0,0.7,14.0,110.0,101.1,79.74
2016,11,25,15,15,4.0,92.5,0.7,13.5,93.5,85.75,67.15
2016,11,25,15,30,0.0,77.0,0.7,13.0,77.0,70.84,54.65
2016,11,25,15,45,0.0,60.0,0.75,13.0,60.0,55.53,43.6
2016,11,25,16,0,0.0,43.0,0.8,13.0,43.0,40.4,29.67
2016,11,25,16,15,0.0,28.0,0.85,12.5,28.0,26.73,16.41
2016,11,25,16,30,0.0,13.0,0.9,12.0,13.0,12.54,0.0
2016,11,25,16,45,0.0,6.5,0.95,11.5,6.5,6.39,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,11.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.0,2.5,11.0,11.0,10.6,3.12
2016,11,26,8,0,0.0,16.0,2.7,11.0,16.0,15.43,7.47
2016,11,26,8,15,0.0,21.5,2.8,11.0,21.5,20.74,12.19
2016,11,26,8,30,0.0,27.0,2.9,11.0,27.0,26.05,16.88
2016,11,26,8,45,0.0,32.5,3.0,11.0,32.5,31.37,21.54
2016,11,26,9,0,0.0,38.0,3.1,11.0,38.0,36.69,26.15
2016,11,26,9,15,0.0,43.0,3.05,11.0,43.0,41.52,30.3
2016,11,26,9,30,0.0,48.0,3.0,11.0,48.0,46.36,34.42
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,75.49,59.3
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,105.36,84.52
2016,11,26,10,15,18.0,148.5,2.9,11.0,157.0,155.65,126.82
2016,11,26,10,30,36.0,189.0,2.9,11.0,206.0,209.86,171.71
2016,11,26,10,45,82.5,207.0,2.9,11.0,248.0,252.53,206.95
2016,11,26,11,0,129.0,225.0,2.9,11.0,290.0,298.01,244.01
2016,11,26,11,15,172.0,228.0,3.05,11.0,316.5,321.51,263.11
2016,11,26,11,30,215.0,231.0,3.2,11.0,343.0,343.83,281.16
2016,11,26,11,45,206.0,233.0,3.4,11.5,340.5,336.76,274.6
2016,11,26,12,0,197.0,235.0,3.6,12.0,338.0,329.25,267.78
2016,11,26,12,15,98.5,172.0,3.7,12.0,223.5,215.62,175.16
2016,11,26,12,30,0.0,109.0,3.8,12.0,109.0,105.33,83.53
2016,11,26,12,45,0.0,104.0,3.95,12.0,104.0,100.46,79.62
2016,11,26,13,0,0.0,99.0,4.1,12.0,99.0,95.61,75.63
2016,11,26,13,15,0.0,53.0,4.05,12.0,53.0,51.22,38.13
2016,11,26,13,30,0.0,7.0,4.0,12.0,7.0,6.75,0.14
2016,11,26,13,45,0.0,18.5,4.0,12.0,18.5,17.86,9.71
2016,11,26,14,0,0.0,30.0,4.0,12.0,30.0,28.96,19.28
2016,11,26,14,15,0.0,17.5,3.8,12.0,17.5,16.89,8.92
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.82,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,4.34,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.89,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.44,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,16.0,2.5,10.0,22.0,36.5,0.0
2016,11,27,7,30,161.0,32.0,2.6,10.0,44.0,96.86,52.54
2016,11,27,7,45,293.5,42.0,2.75,10.5,82.5,158.12,117.67
2016,11,27,8,0,426.0,52.0,2.9,11.0,121.0,225.34,175.93
2016,11,27,8,15,495.0,59.5,3.1,11.0,162.0,273.26,218.83
2016,11,27,8,30,564.0,67.0,3.3,11.0,203.0,323.67,263.19
2016,11,27,8,45,625.5,69.0,3.5,11.5,244.5,366.78,300.42
2016,11,27,9,0,687.0,71.0,3.7,12.0,286.0,410.84,337.57
2016,11,27,9,15,716.5,74.5,3.7,12.0,322.0,441.46,363.52
2016,11,27,9,30,746.0,78.0,3.7,12.0,358.0,470.95,387.96
2016,11,27,9,45,721.0,83.0,3.75,12.5,371.5,472.4,388.85
2016,11,27,10,0,696.0,88.0,3.8,13.0,385.0,470.89,387.13
2016,11,27,10,15,702.5,92.5,3.7,13.0,407.0,482.96,396.44
2016,11,27,10,30,709.0,97.0,3.6,13.0,429.0,492.74,403.64
2016,11,27,10,45,781.0,90.0,3.55,13.5,468.5,522.98,426.4
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,551.43,447.12
2016,11,27,11,15,857.5,83.5,3.35,14.0,518.5,548.42,443.46
2016,11,27,11,30,862.0,84.0,3.2,14.0,529.0,542.58,437.58
2016,11,27,11,45,863.5,84.5,3.1,14.5,531.5,532.37,427.46
2016,11,27,12,0,865.0,85.0,3.0,15.0,534.0,519.41,415.03
2016,11,27,12,15,862.5,84.5,2.95,15.0,529.0,500.84,398.94
2016,11,27,12,30,860.0,84.0,2.9,15.0,524.0,479.8,380.62
2016,11,27,12,45,726.5,110.5,2.85,15.0,476.5,424.71,335.91
2016,11,27,13,0,593.0,137.0,2.8,15.0,429.0,374.53,295.2
2016,11,27,13,15,542.5,143.5,2.65,15.0,402.5,341.24,267.19
2016,11,27,13,30,492.0,150.0,2.5,15.0,376.0,310.42,241.06
2016,11,27,13,45,408.5,155.0,2.45,15.0,335.5,269.85,208.07
2016,11,27,14,0,325.0,160.0,2.4,15.0,295.0,235.49,180.59
2016,11,27,14,15,526.0,118.0,2.3,14.5,316.0,229.62,167.73
2016,11,27,14,30,727.0,76.0,2.2,14.0,337.0,208.38,140.13
2016,11,27,14,45,689.5,73.0,2.1,14.0,299.0,167.57,105.63
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,128.93,75.38
2016,11,27,15,15,603.0,64.5,1.75,13.5,221.0,89.78,49.34
2016,11,27,15,30,554.0,59.0,1.5,13.0,181.0,54.49,32.72
2016,11,27,15,45,476.5,51.5,1.25,12.5,140.5,38.06,28.24
2016,11,27,16,0,399.0,44.0,1.0,12.0,100.0,34.0,24.17
2016,11,27,16,15,199.5,36.5,1.0,11.5,64.5,28.46,17.73
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,25.71,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.5,13.5,2.8,12.0,15.0,18.25,0.0
2016,11,28,7,30,39.0,27.0,3.0,12.0,30.0,45.22,20.19
2016,11,28,7,45,84.0,44.0,3.25,12.0,56.0,81.79,59.26
2016,11,28,8,0,129.0,61.0,3.5,12.0,82.0,123.23,95.65
2016,11,28,8,15,156.0,78.5,3.6,12.0,110.5,155.85,124.56
2016,11,28,8,30,183.0,96.0,3.7,12.0,139.0,189.43,153.98
