Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,45,206.0,111.5,3.85,12.0,168.5,219.64,180.24
2016,11,28,9,0,229.0,127.0,4.0,12.0,198.0,250.28,206.45
2016,11,28,9,15,253.5,136.5,4.05,12.0,223.5,275.04,227.45
2016,11,28,9,30,278.0,146.0,4.1,12.0,249.0,299.99,248.32
2016,11,28,9,45,296.5,156.5,4.2,12.5,275.0,322.83,266.7
2016,11,28,10,0,315.0,167.0,4.3,13.0,301.0,345.09,284.32
2016,11,28,10,15,178.5,178.0,4.3,13.0,255.0,279.87,229.83
2016,11,28,10,30,42.0,189.0,4.3,13.0,209.0,213.06,173.37
2016,11,28,10,45,250.0,182.0,4.35,13.5,305.5,324.29,266.01
2016,11,28,11,0,458.0,175.0,4.4,14.0,402.0,430.28,351.33
2016,11,28,11,15,387.5,194.0,4.4,14.0,389.0,404.04,328.95
2016,11,28,11,30,317.0,213.0,4.4,14.0,376.0,381.02,309.5
2016,11,28,11,45,252.0,223.0,4.4,14.0,353.0,351.9,285.33
2016,11,28,12,0,187.0,233.0,4.4,14.0,330.0,321.6,260.27
2016,11,28,12,15,333.0,205.0,4.35,14.0,375.5,360.55,291.63
2016,11,28,12,30,479.0,177.0,4.3,14.0,421.0,392.6,316.19
2016,11,28,12,45,443.5,180.0,4.3,14.0,402.0,366.43,293.98
2016,11,28,13,0,408.0,183.0,4.3,14.0,383.0,340.72,272.25
2016,11,28,13,15,437.0,169.0,4.2,14.0,375.5,324.37,257.25
2016,11,28,13,30,466.0,155.0,4.1,14.0,368.0,305.36,239.51
2016,11,28,13,45,239.5,153.0,4.1,14.0,262.5,216.02,169.61
2016,11,28,14,0,13.0,151.0,4.1,14.0,157.0,146.26,117.28
2016,11,28,14,15,9.5,140.0,4.0,14.0,144.0,134.09,107.43
2016,11,28,14,30,6.0,129.0,3.9,14.0,131.0,122.18,97.71
2016,11,28,14,45,3.0,115.5,3.85,14.0,117.0,108.44,86.39
2016,11,28,15,0,0.0,102.0,3.8,14.0,103.0,94.99,75.2
2016,11,28,15,15,0.0,86.5,3.35,13.5,87.0,80.37,62.87
2016,11,28,15,30,0.0,71.0,2.9,13.0,71.0,65.85,50.44
2016,11,28,15,45,0.0,55.0,2.5,12.5,55.0,51.38,39.97
2016,11,28,16,0,0.0,39.0,2.1,12.0,39.0,36.99,26.72
2016,11,28,16,15,0.0,25.0,1.85,11.5,25.0,24.09,14.05
2016,11,28,16,30,0.0,11.0,1.6,11.0,11.0,10.61,0.0
2016,11,28,16,45,0.0,5.5,1.4,10.5,5.5,5.41,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,10.5,1.6,6.5,24.5,61.08,0.0
2016,11,29,7,30,402.0,21.0,1.8,7.0,49.0,148.3,67.67
2016,11,29,7,45,504.5,28.0,2.05,8.0,89.0,206.22,151.31
2016,11,29,8,0,607.0,35.0,2.3,9.0,129.0,266.38,206.58
2016,11,29,8,15,665.5,39.5,2.35,9.0,171.5,311.93,248.79
2016,11,29,8,30,724.0,44.0,2.4,9.0,214.0,359.14,291.27
2016,11,29,8,45,761.0,47.0,2.45,9.5,254.5,396.35,324.12
2016,11,29,9,0,798.0,50.0,2.5,10.0,295.0,433.19,355.54
2016,11,29,9,15,822.0,52.5,2.4,10.5,331.0,460.11,377.78
2016,11,29,9,30,846.0,55.0,2.3,11.0,367.0,487.84,399.77
2016,11,29,9,45,862.5,56.5,2.2,11.5,398.0,508.76,415.69
2016,11,29,10,0,879.0,58.0,2.1,12.0,429.0,527.42,429.28
2016,11,29,10,15,890.0,59.5,2.05,12.0,453.5,540.7,439.25
2016,11,29,10,30,901.0,61.0,2.0,12.0,478.0,551.26,446.84
2016,11,29,10,45,907.5,62.0,2.0,12.5,495.5,556.03,449.15
2016,11,29,11,0,914.0,63.0,2.0,13.0,513.0,557.86,449.03
2016,11,29,11,15,917.5,63.5,2.05,13.0,523.5,554.59,445.9
2016,11,29,11,30,921.0,64.0,2.1,13.0,534.0,548.35,440.3
2016,11,29,11,45,920.0,64.5,2.2,13.5,536.5,536.83,429.85
2016,11,29,12,0,919.0,65.0,2.3,14.0,539.0,522.49,416.96
2016,11,29,12,15,917.0,65.0,2.35,14.0,534.0,504.38,401.47
2016,11,29,12,30,915.0,65.0,2.4,14.0,529.0,483.63,383.53
2016,11,29,12,45,898.5,68.5,2.45,14.5,515.0,457.51,360.32
2016,11,29,13,0,882.0,72.0,2.5,15.0,501.0,429.61,335.34
2016,11,29,13,15,872.5,71.0,2.5,14.5,481.5,398.5,308.42
2016,11,29,13,30,863.0,70.0,2.5,14.0,462.0,363.93,278.07
2016,11,29,13,45,847.5,69.0,2.55,14.0,435.5,327.59,245.31
2016,11,29,14,0,832.0,68.0,2.6,14.0,409.0,290.43,211.42
2016,11,29,14,15,812.0,65.5,2.55,14.0,377.0,250.23,174.94
2016,11,29,14,30,792.0,63.0,2.5,14.0,345.0,210.04,138.85
2016,11,29,14,45,764.0,60.0,2.5,14.0,308.0,168.45,103.18
2016,11,29,15,0,736.0,57.0,2.5,14.0,271.0,128.08,71.21
2016,11,29,15,15,693.0,52.5,2.15,13.0,230.5,86.87,44.09
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,48.84,27.18
2016,11,29,15,45,581.0,42.0,1.5,11.5,148.0,32.48,23.37
2016,11,29,16,0,512.0,36.0,1.2,11.0,106.0,29.06,19.91
2016,11,29,16,15,390.0,27.0,1.15,10.5,69.0,20.53,11.17
2016,11,29,16,30,268.0,18.0,1.1,10.0,32.0,14.17,0.0
2016,11,29,16,45,134.0,9.0,1.1,9.5,16.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,10.0,11.5,0.85,9.0,12.5,13.8,0.0
2016,11,30,7,30,20.0,23.0,0.8,9.0,25.0,30.71,8.74
2016,11,30,7,45,55.0,39.5,0.75,9.5,47.5,66.31,47.23
2016,11,30,8,0,90.0,56.0,0.7,10.0,70.0,97.84,75.3
2016,11,30,8,15,106.0,74.0,0.85,10.0,95.0,125.68,100.01
2016,11,30,8,30,122.0,92.0,1.0,10.0,120.0,153.86,124.72
2016,11,30,8,45,132.5,108.5,1.15,10.5,144.0,178.12,145.58
2016,11,30,9,0,143.0,125.0,1.3,11.0,168.0,202.4,166.01
2016,11,30,9,15,153.0,139.0,1.35,11.0,190.0,223.47,183.67
2016,11,30,9,30,163.0,153.0,1.4,11.0,212.0,244.4,200.94
2016,11,30,9,45,271.5,153.0,1.5,11.5,262.5,304.88,250.39
2016,11,30,10,0,380.0,153.0,1.6,12.0,313.0,367.47,300.39
2016,11,30,10,15,190.0,149.5,1.6,12.0,229.5,259.43,212.13
2016,11,30,10,30,0.0,146.0,1.6,12.0,146.0,143.05,114.92
2016,11,30,10,45,57.0,182.0,1.6,12.5,210.0,212.53,172.57
2016,11,30,11,0,114.0,218.0,1.6,13.0,274.0,281.92,228.14
2016,11,30,11,15,471.0,153.5,1.6,13.0,391.5,409.0,331.1
2016,11,30,11,30,828.0,89.0,1.6,13.0,509.0,524.8,420.62
2016,11,30,11,45,537.5,156.5,1.65,13.5,430.0,432.46,345.95
2016,11,30,12,0,247.0,224.0,1.7,14.0,351.0,343.62,274.64
2016,11,30,12,15,317.0,210.0,1.85,14.0,371.0,356.7,285.34
2016,11,30,12,30,387.0,196.0,2.0,14.0,391.0,366.42,292.39
2016,11,30,12,45,304.0,204.0,2.15,14.0,355.0,327.15,260.87
2016,11,30,13,0,221.0,212.0,2.3,14.0,319.0,290.83,231.95
2016,11,30,13,15,132.0,198.0,2.35,13.5,261.5,236.32,189.0
2016,11,30,13,30,43.0,184.0,2.4,13.0,204.0,187.9,151.04
2016,11,30,13,45,21.5,103.5,2.45,13.0,113.5,105.48,83.3
2016,11,30,14,0,0.0,23.0,2.5,13.0,23.0,22.2,13.4
2016,11,30,14,15,0.0,26.5,2.4,12.5,26.5,25.58,16.39
2016,11,30,14,30,0.0,30.0,2.3,12.0,30.0,28.96,19.37
2016,11,30,14,45,0.0,27.0,2.2,12.0,27.0,26.05,16.89
2016,11,30,15,0,0.0,24.0,2.1,12.0,24.0,23.15,14.38
2016,11,30,15,15,0.0,20.0,1.9,12.0,20.0,19.29,11.02
2016,11,30,15,30,0.0,16.0,1.7,12.0,16.0,15.43,7.63
2016,11,30,15,45,160.0,33.0,1.55,12.0,55.0,23.76,15.57
2016,11,30,16,0,320.0,50.0,1.4,12.0,94.0,38.37,27.92
2016,11,30,16,15,210.0,35.5,1.3,11.5,60.0,27.69,16.86
2016,11,30,16,30,100.0,21.0,1.2,11.0,26.0,16.59,0.0
2016,11,30,16,45,50.0,10.5,1.2,11.0,13.0,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,10.5,1.35,7.5,21.0,50.13,0.0
2016,12,1,7,30,322.0,21.0,1.4,8.0,42.0,125.05,40.0
2016,12,1,7,45,439.0,29.0,1.5,8.5,81.0,183.38,132.09
2016,12,1,8,0,556.0,37.0,1.6,9.0,120.0,247.08,190.21
2016,12,1,8,15,620.0,42.5,1.9,9.5,162.0,294.16,233.1
2016,12,1,8,30,684.0,48.0,2.2,10.0,204.0,343.26,276.66
2016,12,1,8,45,727.5,51.5,2.55,10.5,245.0,382.79,311.71
2016,12,1,9,0,771.0,55.0,2.9,11.0,286.0,422.3,345.78
2016,12,1,9,15,798.0,57.5,2.95,11.0,322.5,452.4,371.64
2016,12,1,9,30,825.0,60.0,3.0,11.0,359.0,481.07,395.68
2016,12,1,9,45,839.0,63.0,3.15,11.5,390.0,501.98,412.44
2016,12,1,10,0,853.0,66.0,3.3,12.0,421.0,520.57,426.92
2016,12,1,10,15,866.0,67.5,3.35,12.0,446.5,532.72,436.6
2016,12,1,10,30,879.0,69.0,3.4,12.0,472.0,544.22,445.47
2016,12,1,10,45,888.0,70.0,3.45,12.5,490.0,550.31,449.04
2016,12,1,11,0,897.0,71.0,3.5,13.0,508.0,553.54,450.18
2016,12,1,11,15,901.5,71.5,3.55,13.0,519.0,550.94,447.42
2016,12,1,11,30,906.0,72.0,3.6,13.0,530.0,545.41,442.19
2016,12,1,11,45,907.0,72.5,3.65,13.5,533.0,535.16,432.26
2016,12,1,12,0,908.0,73.0,3.7,14.0,536.0,522.07,419.88
2016,12,1,12,15,906.0,72.5,3.65,14.0,531.5,503.75,403.74
2016,12,1,12,30,904.0,72.0,3.6,14.0,527.0,482.83,385.21
2016,12,1,12,45,899.0,71.5,3.55,14.0,515.0,458.12,363.29
2016,12,1,13,0,894.0,71.0,3.5,14.0,503.0,431.14,339.1
2016,12,1,13,15,885.0,70.0,3.45,14.0,483.5,400.08,311.18
2016,12,1,13,30,876.0,69.0,3.4,14.0,464.0,367.29,281.31
2016,12,1,13,45,860.5,67.5,3.4,14.0,437.5,328.44,246.23
2016,12,1,14,0,845.0,66.0,3.4,14.0,411.0,290.55,211.47
2016,12,1,14,15,824.5,64.0,3.3,14.0,378.5,250.4,174.84
2016,12,1,14,30,804.0,62.0,3.2,14.0,346.0,210.27,138.66
2016,12,1,14,45,773.5,59.0,3.1,14.0,308.5,167.97,102.45
2016,12,1,15,0,743.0,56.0,3.0,14.0,271.0,127.08,70.19
2016,12,1,15,15,699.0,52.0,2.6,13.0,230.0,86.12,43.47
2016,12,1,15,30,655.0,48.0,2.2,12.0,189.0,48.41,27.13
2016,12,1,15,45,586.0,42.0,1.85,11.5,147.0,32.59,23.44
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,29.16,19.97
2016,12,1,16,15,394.0,27.0,1.5,10.5,68.0,20.6,11.12
2016,12,1,16,30,271.0,18.0,1.5,10.0,31.0,14.23,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,182.0,10.0,2.3,5.5,21.0,54.39,0.0
2016,12,2,7,30,364.0,20.0,2.5,6.0,42.0,131.57,31.22
2016,12,2,7,45,472.5,27.5,2.75,7.0,81.0,191.27,137.52
2016,12,2,8,0,581.0,35.0,3.0,8.0,120.0,252.2,194.97
2016,12,2,8,15,643.0,40.0,3.15,8.5,162.0,298.49,237.86
2016,12,2,8,30,705.0,45.0,3.3,9.0,204.0,346.69,281.15
2016,12,2,8,45,741.5,48.5,3.45,9.5,244.0,383.6,314.3
2016,12,2,9,0,778.0,52.0,3.6,10.0,284.0,420.17,346.1
2016,12,2,9,15,804.5,55.0,3.75,10.5,320.5,450.71,372.1
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,479.81,396.17
2016,12,2,9,45,845.0,61.0,4.1,11.5,387.5,500.84,413.28
2016,12,2,10,0,859.0,64.0,4.3,12.0,418.0,517.59,426.7
2016,12,2,10,15,871.5,65.0,4.25,12.5,443.0,530.99,436.41
2016,12,2,10,30,884.0,66.0,4.2,13.0,468.0,541.78,443.71
2016,12,2,10,45,891.0,67.5,4.2,13.5,486.0,547.44,446.84
2016,12,2,11,0,898.0,69.0,4.2,14.0,504.0,550.23,447.5
2016,12,2,11,15,902.5,69.5,4.15,14.0,515.0,547.72,444.54
2016,12,2,11,30,907.0,70.0,4.1,14.0,526.0,542.27,439.13
2016,12,2,11,45,908.0,70.0,4.1,14.0,529.0,531.61,429.56
2016,12,2,12,0,909.0,70.0,4.1,14.0,532.0,518.11,417.5
2016,12,2,12,15,907.0,70.0,4.1,14.0,527.5,500.4,401.86
2016,12,2,12,30,905.0,70.0,4.1,14.0,523.0,480.08,383.79
2016,12,2,12,45,900.0,69.0,4.2,14.5,511.0,454.96,361.07
2016,12,2,13,0,895.0,68.0,4.3,15.0,499.0,427.6,336.1
2016,12,2,13,15,886.0,67.0,4.35,15.0,479.5,396.63,308.3
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,363.95,278.51
2016,12,2,13,45,860.0,65.5,4.45,15.0,433.5,327.71,245.48
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,288.42,209.59
2016,12,2,14,15,822.5,62.5,4.3,14.5,375.0,247.98,172.95
2016,12,2,14,30,802.0,60.0,4.1,14.0,343.0,207.57,136.7
2016,12,2,14,45,770.0,57.5,3.95,14.0,305.5,165.68,100.79
2016,12,2,15,0,738.0,55.0,3.8,14.0,268.0,125.32,69.0
2016,12,2,15,15,693.5,51.0,3.35,13.5,227.5,84.62,42.39
2016,12,2,15,30,649.0,47.0,2.9,13.0,187.0,47.2,26.2
2016,12,2,15,45,576.5,41.5,2.45,12.5,145.0,32.13,22.92
2016,12,2,16,0,504.0,36.0,2.0,12.0,103.0,26.68,17.69
2016,12,2,16,15,380.0,27.0,1.9,11.0,66.5,20.63,11.06
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,14.25,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,146.5,10.0,1.35,6.5,18.5,45.34,0.0
2016,12,3,7,30,293.0,20.0,1.5,7.0,37.0,113.1,14.41
2016,12,3,7,45,406.5,28.0,1.65,8.0,74.0,173.28,122.84
2016,12,3,8,0,520.0,36.0,1.8,9.0,111.0,230.6,176.67
2016,12,3,8,15,584.5,41.5,1.95,9.5,151.5,276.47,218.48
2016,12,3,8,30,649.0,47.0,2.1,10.0,192.0,324.49,261.0
2016,12,3,8,45,692.5,50.5,2.25,10.5,231.5,362.97,294.94
2016,12,3,9,0,736.0,54.0,2.4,11.0,271.0,401.54,327.98
2016,12,3,9,15,763.5,57.0,2.4,11.0,307.0,431.7,353.75
2016,12,3,9,30,791.0,60.0,2.4,11.0,343.0,460.57,377.8
2016,12,3,9,45,808.0,62.5,2.4,11.5,373.5,482.0,394.65
2016,12,3,10,0,825.0,65.0,2.4,12.0,404.0,501.31,409.34
2016,12,3,10,15,656.5,106.5,2.45,12.5,386.5,464.09,378.47
2016,12,3,10,30,488.0,148.0,2.5,13.0,369.0,417.8,340.28
2016,12,3,10,45,679.5,109.0,2.6,13.5,429.5,479.79,389.72
2016,12,3,11,0,871.0,70.0,2.7,14.0,490.0,535.44,432.65
2016,12,3,11,15,876.0,70.5,2.75,14.0,501.0,533.39,430.07
2016,12,3,11,30,881.0,71.0,2.8,14.0,512.0,528.48,425.42
2016,12,3,11,45,882.5,71.0,2.9,14.5,515.0,518.44,415.95
2016,12,3,12,0,884.0,71.0,3.0,15.0,518.0,505.62,404.09
2016,12,3,12,15,882.5,70.5,3.0,15.0,514.0,488.17,388.87
2016,12,3,12,30,881.0,70.0,3.0,15.0,510.0,468.16,371.3
2016,12,3,12,45,877.5,69.0,3.0,15.5,498.5,444.33,349.69
2016,12,3,13,0,874.0,68.0,3.0,16.0,487.0,418.25,325.88
2016,12,3,13,15,865.5,67.0,2.95,16.0,468.5,388.17,299.04
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,356.39,270.29
2016,12,3,13,45,844.0,64.5,2.9,16.0,425.0,321.22,238.47
2016,12,3,14,0,831.0,63.0,2.9,16.0,400.0,282.74,203.58
2016,12,3,14,15,812.0,61.0,2.7,16.0,368.5,243.68,168.14
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,204.53,133.07
2016,12,3,14,45,763.0,56.5,2.35,16.0,300.5,163.41,98.19
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,123.64,67.17
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.5,83.32,41.17
2016,12,3,15,30,647.0,46.0,1.6,14.0,185.0,46.13,25.3
2016,12,3,15,45,573.5,41.0,1.3,13.5,143.5,31.67,22.43
2016,12,3,16,0,500.0,36.0,1.0,13.0,102.0,26.71,17.65
2016,12,3,16,15,378.5,27.0,1.0,12.5,66.0,20.65,10.98
2016,12,3,16,30,257.0,18.0,1.0,12.0,30.0,14.26,0.0
2016,12,3,16,45,128.5,9.0,1.05,11.5,15.0,8.85,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,114.5,10.5,0.45,9.0,16.5,37.8,0.0
2016,12,4,7,30,229.0,21.0,0.4,9.0,33.0,95.11,0.0
2016,12,4,7,45,347.5,30.5,0.4,9.5,69.0,156.72,108.9
2016,12,4,8,0,466.0,40.0,0.4,10.0,105.0,218.17,165.0
2016,12,4,8,15,535.0,46.5,0.45,10.5,145.5,264.57,205.9
2016,12,4,8,30,604.0,53.0,0.5,11.0,186.0,313.67,247.89
2016,12,4,8,45,652.0,57.0,0.6,11.5,225.5,353.06,281.56
2016,12,4,9,0,700.0,61.0,0.7,12.0,265.0,391.3,313.42
2016,12,4,9,15,729.5,64.0,0.8,12.5,301.0,421.7,338.39
2016,12,4,9,30,759.0,67.0,0.9,13.0,337.0,450.94,361.77
2016,12,4,9,45,748.0,77.5,1.05,13.5,363.0,466.5,374.21
2016,12,4,10,0,737.0,88.0,1.2,14.0,389.0,480.51,385.06
2016,12,4,10,15,688.0,99.0,1.2,14.0,393.0,471.25,377.7
2016,12,4,10,30,639.0,110.0,1.2,14.0,397.0,458.89,367.88
2016,12,4,10,45,623.0,119.5,1.25,14.5,409.0,459.71,367.63
2016,12,4,11,0,607.0,129.0,1.3,15.0,421.0,458.3,365.42
2016,12,4,11,15,604.0,133.5,1.3,15.0,429.0,456.57,363.42
2016,12,4,11,30,601.0,138.0,1.3,15.0,437.0,452.83,359.77
2016,12,4,11,45,706.5,115.5,1.3,15.0,469.5,474.49,375.79
2016,12,4,12,0,812.0,93.0,1.3,15.0,502.0,491.75,387.66
2016,12,4,12,15,722.0,110.5,1.4,15.0,472.5,450.9,355.39
2016,12,4,12,30,632.0,128.0,1.5,15.0,443.0,411.27,324.1
2016,12,4,12,45,584.0,138.5,1.6,15.5,424.0,384.46,301.74
2016,12,4,13,0,536.0,149.0,1.7,16.0,405.0,357.06,278.71
2016,12,4,13,15,456.5,158.5,1.75,15.5,371.0,319.08,248.61
2016,12,4,13,30,377.0,168.0,1.8,15.0,337.0,285.04,221.71
2016,12,4,13,45,283.5,169.5,1.9,15.0,292.0,243.08,188.7
2016,12,4,14,0,190.0,171.0,2.0,15.0,247.0,208.18,161.95
2016,12,4,14,15,278.5,147.5,1.8,14.5,249.5,197.23,149.36
2016,12,4,14,30,367.0,124.0,1.6,14.0,252.0,178.47,129.39
2016,12,4,14,45,324.0,120.0,1.45,14.0,224.5,153.33,109.43
2016,12,4,15,0,281.0,116.0,1.3,14.0,197.0,128.73,91.12
2016,12,4,15,15,249.5,101.5,1.2,13.5,165.5,99.6,70.27
2016,12,4,15,30,218.0,87.0,1.1,13.0,134.0,73.06,53.63
2016,12,4,15,45,185.0,70.0,1.0,12.5,103.5,55.57,43.6
2016,12,4,16,0,152.0,53.0,0.9,12.0,73.0,42.79,31.71
2016,12,4,16,15,76.0,36.0,0.9,11.5,46.0,30.99,19.33
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,17.9,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.46,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.82,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,11.09,3.06
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,17.36,8.99
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,24.12,15.06
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,30.89,21.09
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,37.66,27.01
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,44.43,32.85
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,50.23,37.85
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,56.04,42.8
2016,12,5,9,45,22.0,110.5,1.3,11.5,119.5,122.38,99.09
2016,12,5,10,0,44.0,163.0,1.3,12.0,181.0,188.89,153.94
2016,12,5,10,15,22.0,154.5,1.3,12.0,163.5,163.9,132.74
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,143.21,115.29
2016,12,5,10,45,0.0,126.5,1.35,12.5,126.5,123.28,98.5
2016,12,5,11,0,0.0,107.0,1.4,13.0,107.0,103.82,82.1
2016,12,5,11,15,1.5,136.0,1.45,13.0,136.5,133.0,106.31
2016,12,5,11,30,3.0,165.0,1.5,13.0,166.0,162.01,130.06
2016,12,5,11,45,17.5,183.0,1.6,13.0,191.5,186.44,150.05
2016,12,5,12,0,32.0,201.0,1.7,13.0,217.0,211.62,170.48
2016,12,5,12,15,63.0,210.0,1.7,13.0,241.5,233.17,187.85
2016,12,5,12,30,94.0,219.0,1.7,13.0,266.0,253.12,203.68
2016,12,5,12,45,130.0,215.5,1.75,13.0,278.5,261.98,210.43
2016,12,5,13,0,166.0,212.0,1.8,13.0,291.0,267.82,214.5
2016,12,5,13,15,215.0,199.0,1.75,13.0,297.0,267.38,212.96
2016,12,5,13,30,264.0,186.0,1.7,13.0,303.0,262.89,207.6
2016,12,5,13,45,192.0,179.0,1.65,13.0,262.0,224.62,177.1
2016,12,5,14,0,120.0,172.0,1.6,13.0,221.0,190.08,150.21
2016,12,5,14,15,95.5,157.5,1.55,12.5,194.5,166.95,131.88
2016,12,5,14,30,71.0,143.0,1.5,12.0,168.0,144.15,113.87
2016,12,5,14,45,61.5,129.0,1.45,12.0,149.0,125.95,98.96
2016,12,5,15,0,52.0,115.0,1.4,12.0,130.0,108.49,84.76
2016,12,5,15,15,44.0,98.0,1.25,11.5,109.5,89.62,69.56
2016,12,5,15,30,36.0,81.0,1.1,11.0,89.0,71.6,55.18
2016,12,5,15,45,24.5,63.5,0.95,11.0,68.5,56.05,44.29
2016,12,5,16,0,13.0,46.0,0.8,11.0,48.0,41.45,30.67
2016,12,5,16,15,6.5,29.5,0.75,10.5,30.5,27.81,16.85
2016,12,5,16,30,0.0,13.0,0.7,10.0,13.0,12.55,0.0
2016,12,5,16,45,0.0,6.5,0.65,10.0,6.5,6.39,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,15.5,1.15,5.5,15.5,15.24,0.0
2016,12,6,7,30,0.0,31.0,1.2,6.0,31.0,36.88,0.0
2016,12,6,7,45,254.0,34.0,1.25,7.0,68.0,130.71,89.91
2016,12,6,8,0,508.0,37.0,1.3,8.0,105.0,226.82,172.68
2016,12,6,8,15,577.5,43.0,1.5,8.5,146.5,271.05,213.26
2016,12,6,8,30,647.0,49.0,1.7,9.0,188.0,321.14,257.6
2016,12,6,8,45,693.0,52.5,1.9,9.5,228.0,360.53,292.53
2016,12,6,9,0,739.0,56.0,2.1,10.0,268.0,400.11,326.62
2016,12,6,9,15,768.0,59.0,2.25,10.0,304.5,431.01,353.47
2016,12,6,9,30,797.0,62.0,2.4,10.0,341.0,460.66,378.66
2016,12,6,9,45,715.0,79.0,2.55,10.5,346.0,450.02,370.34
2016,12,6,10,0,633.0,96.0,2.7,11.0,351.0,433.45,356.91
2016,12,6,10,15,657.0,97.0,2.75,11.0,376.0,450.62,370.91
2016,12,6,10,30,681.0,98.0,2.8,11.0,401.0,465.95,383.0
2016,12,6,10,45,694.5,99.0,2.85,11.5,419.0,473.72,388.17
2016,12,6,11,0,708.0,100.0,2.9,12.0,437.0,479.23,391.38
2016,12,6,11,15,575.0,139.5,2.9,12.0,417.5,445.87,363.42
2016,12,6,11,30,442.0,179.0,2.9,12.0,398.0,409.58,333.23
2016,12,6,11,45,665.0,127.0,2.95,12.0,459.0,463.64,376.5
2016,12,6,12,0,888.0,75.0,3.0,12.0,520.0,508.39,410.71
2016,12,6,12,15,683.0,122.5,3.0,12.0,463.5,443.1,357.39
2016,12,6,12,30,478.0,170.0,3.0,12.0,407.0,380.71,306.88
2016,12,6,12,45,674.0,122.0,3.05,12.0,447.5,405.67,324.82
2016,12,6,13,0,870.0,74.0,3.1,12.0,488.0,419.17,331.55
2016,12,6,13,15,860.5,73.0,3.15,12.0,469.0,388.76,304.04
2016,12,6,13,30,851.0,72.0,3.2,12.0,450.0,356.73,274.81
2016,12,6,13,45,835.0,70.5,3.25,12.0,424.0,320.81,242.03
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,284.11,208.2
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,245.24,172.59
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,206.46,137.5
2016,12,6,14,45,742.5,62.5,3.2,12.0,298.5,165.52,102.52
2016,12,6,15,0,708.0,60.0,3.2,12.0,262.0,126.37,71.72
2016,12,6,15,15,662.5,55.5,2.8,11.5,222.0,86.75,45.68
2016,12,6,15,30,617.0,51.0,2.4,11.0,182.0,47.31,26.95
2016,12,6,15,45,542.5,45.0,2.05,10.5,141.5,32.54,23.48
2016,12,6,16,0,468.0,39.0,1.7,10.0,101.0,29.55,20.36
2016,12,6,16,15,341.5,29.0,1.6,9.5,65.0,22.6,12.69
2016,12,6,16,30,215.0,19.0,1.5,9.0,29.0,15.27,0.0
2016,12,6,16,45,107.5,9.5,1.4,8.5,14.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,6.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,0.5,6.0,19.0,19.49,0.0
2016,12,7,7,45,72.0,33.0,0.45,6.0,42.5,63.61,41.9
2016,12,7,8,0,144.0,47.0,0.4,6.0,66.0,109.02,83.53
2016,12,7,8,15,162.5,64.0,0.5,6.0,92.5,138.25,110.26
2016,12,7,8,30,181.0,81.0,0.6,6.0,119.0,167.84,136.81
2016,12,7,8,45,193.0,96.5,0.75,6.5,145.0,193.19,159.18
2016,12,7,9,0,205.0,112.0,0.9,7.0,171.0,218.46,180.96
2016,12,7,9,15,214.5,125.5,0.95,7.0,194.0,240.07,199.45
2016,12,7,9,30,224.0,139.0,1.0,7.0,217.0,261.3,217.27
2016,12,7,9,45,349.0,133.5,1.1,7.5,268.0,323.63,268.56
2016,12,7,10,0,474.0,128.0,1.2,8.0,319.0,383.36,316.62
2016,12,7,10,15,491.5,134.0,1.2,8.0,342.5,400.93,330.17
2016,12,7,10,30,509.0,140.0,1.2,8.0,366.0,417.08,342.64
2016,12,7,10,45,477.5,154.0,1.3,8.5,372.5,414.31,339.47
2016,12,7,11,0,446.0,168.0,1.4,9.0,379.0,409.66,334.84
2016,12,7,11,15,262.5,191.5,1.45,9.0,316.5,331.42,271.24
2016,12,7,11,30,79.0,215.0,1.5,9.0,254.0,252.51,206.3
2016,12,7,11,45,94.5,219.0,1.6,9.0,266.0,262.02,214.4
2016,12,7,12,0,110.0,223.0,1.7,9.0,278.0,270.79,221.44
2016,12,7,12,15,110.0,221.0,1.85,9.0,276.0,265.62,217.13
2016,12,7,12,30,110.0,219.0,2.0,9.0,274.0,260.14,212.6
2016,12,7,12,45,106.0,213.5,2.15,9.5,265.5,249.35,203.32
2016,12,7,13,0,102.0,208.0,2.3,10.0,257.0,238.49,193.98
2016,12,7,13,15,51.0,147.5,2.4,10.0,172.0,159.63,129.29
2016,12,7,13,30,0.0,87.0,2.5,10.0,87.0,84.02,66.51
2016,12,7,13,45,33.5,127.0,2.6,10.0,140.5,130.64,105.44
2016,12,7,14,0,67.0,167.0,2.7,10.0,194.0,172.91,139.82
2016,12,7,14,15,65.0,154.0,2.65,10.0,178.5,156.88,126.14
2016,12,7,14,30,63.0,141.0,2.6,10.0,163.0,140.93,112.61
2016,12,7,14,45,59.5,126.5,2.6,10.0,145.5,123.62,98.01
2016,12,7,15,0,56.0,112.0,2.6,10.0,128.0,106.57,83.73
2016,12,7,15,15,49.5,96.0,2.5,9.5,108.5,88.47,68.98
2016,12,7,15,30,43.0,80.0,2.4,9.0,89.0,71.02,55.04
2016,12,7,15,45,32.5,63.0,2.3,9.0,69.0,55.68,44.3
2016,12,7,16,0,22.0,46.0,2.2,9.0,49.0,41.45,30.89
2016,12,7,16,15,11.0,30.0,2.2,9.0,31.5,27.66,16.81
2016,12,7,16,30,0.0,14.0,2.2,9.0,14.0,13.51,0.0
2016,12,7,16,45,0.0,7.0,2.2,9.0,7.0,6.88,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.9,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,11.58,0.0
2016,12,8,7,45,0.0,28.0,4.2,13.5,28.0,28.62,15.51
2016,12,8,8,0,0.0,44.0,4.2,14.0,44.0,45.39,31.69
2016,12,8,8,15,10.0,60.5,4.15,14.0,62.5,65.88,49.5
2016,12,8,8,30,20.0,77.0,4.1,14.0,81.0,90.14,70.43
2016,12,8,8,45,26.5,92.5,4.1,14.5,99.0,108.98,86.54
2016,12,8,9,0,33.0,108.0,4.1,15.0,117.0,127.96,102.54
2016,12,8,9,15,37.5,122.0,4.0,15.0,134.0,144.39,116.37
2016,12,8,9,30,42.0,136.0,3.9,15.0,151.0,160.85,130.05
2016,12,8,9,45,158.5,148.0,3.85,15.0,210.5,234.89,191.72
2016,12,8,10,0,275.0,160.0,3.8,15.0,270.0,311.39,254.32
2016,12,8,10,15,360.0,156.5,3.7,15.0,309.5,351.61,286.83
2016,12,8,10,30,445.0,153.0,3.6,15.0,349.0,396.72,322.82
2016,12,8,10,45,291.0,181.5,3.55,15.5,312.0,340.97,276.28
2016,12,8,11,0,137.0,210.0,3.5,16.0,275.0,284.62,229.25
2016,12,8,11,15,94.5,208.0,3.4,16.0,253.0,255.3,205.25
2016,12,8,11,30,52.0,206.0,3.3,16.0,231.0,229.76,184.16
2016,12,8,11,45,51.5,207.5,3.2,16.0,233.0,229.25,183.62
2016,12,8,12,0,51.0,209.0,3.1,16.0,235.0,228.59,182.92
2016,12,8,12,15,61.0,210.5,3.0,16.0,241.5,232.64,186.06
2016,12,8,12,30,71.0,212.0,2.9,16.0,248.0,236.07,188.63
2016,12,8,12,45,67.5,206.5,2.85,16.0,240.0,226.47,180.77
2016,12,8,13,0,64.0,201.0,2.8,16.0,232.0,216.9,172.95
2016,12,8,13,15,46.5,187.0,2.7,16.0,209.0,194.41,154.84
2016,12,8,13,30,29.0,173.0,2.6,16.0,186.0,173.02,137.7
2016,12,8,13,45,40.0,168.0,2.55,16.0,184.5,169.55,134.67
2016,12,8,14,0,51.0,163.0,2.5,16.0,183.0,165.12,130.67
2016,12,8,14,15,47.5,151.0,2.35,16.0,168.5,150.27,118.45
2016,12,8,14,30,44.0,139.0,2.2,16.0,154.0,135.63,106.41
2016,12,8,14,45,40.5,124.5,2.1,16.0,137.5,119.14,92.85
2016,12,8,15,0,37.0,110.0,2.0,16.0,121.0,102.97,79.58
2016,12,8,15,15,30.5,94.0,1.8,15.5,102.0,85.76,65.75
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,69.26,52.5
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.5,56.38,43.85
2016,12,8,16,0,4.0,45.0,1.3,15.0,46.0,41.77,30.4
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.5,27.4,16.19
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,12.55,0.0
