Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,1.3,2.0,15.0,14.74,0.0
2016,12,19,7,45,230.0,23.5,1.45,3.0,48.0,101.66,41.76
2016,12,19,8,0,460.0,32.0,1.6,4.0,81.0,194.91,143.69
2016,12,19,8,15,541.0,38.5,1.65,4.5,121.5,240.63,188.05
2016,12,19,8,30,622.0,45.0,1.7,5.0,162.0,293.56,235.61
2016,12,19,8,45,673.5,49.5,1.75,5.5,202.5,335.33,273.26
2016,12,19,9,0,725.0,54.0,1.8,6.0,243.0,377.73,310.34
2016,12,19,9,15,757.5,57.0,1.85,6.5,280.5,410.21,338.41
2016,12,19,9,30,790.0,60.0,1.9,7.0,318.0,441.7,364.79
2016,12,19,9,45,812.5,62.0,2.0,7.5,350.5,465.97,384.83
2016,12,19,10,0,835.0,64.0,2.1,8.0,383.0,488.34,402.79
2016,12,19,10,15,850.0,66.0,2.2,8.5,409.5,504.81,415.6
2016,12,19,10,30,865.0,68.0,2.3,9.0,436.0,518.8,426.09
2016,12,19,10,45,873.5,69.5,2.4,9.5,455.5,526.28,431.18
2016,12,19,11,0,882.0,71.0,2.5,10.0,475.0,529.76,432.93
2016,12,19,11,15,888.0,71.5,2.45,10.0,488.0,529.51,431.83
2016,12,19,11,30,894.0,72.0,2.4,10.0,501.0,526.4,428.28
2016,12,19,11,45,895.0,73.0,2.4,10.5,506.0,518.42,420.12
2016,12,19,12,0,896.0,74.0,2.4,11.0,511.0,507.64,409.54
2016,12,19,12,15,895.0,73.5,2.4,11.0,508.5,491.64,395.41
2016,12,19,12,30,894.0,73.0,2.4,11.0,506.0,473.02,378.87
2016,12,19,12,45,889.5,72.5,2.45,11.0,496.0,450.37,358.88
2016,12,19,13,0,885.0,72.0,2.5,11.0,486.0,425.43,336.57
2016,12,19,13,15,733.5,97.0,2.45,11.0,432.0,365.7,287.7
2016,12,19,13,30,582.0,122.0,2.4,11.0,378.0,314.25,245.93
2016,12,19,13,45,564.5,118.0,2.35,11.0,355.5,284.5,219.52
2016,12,19,14,0,547.0,114.0,2.3,11.0,333.0,254.68,192.76
2016,12,19,14,15,673.0,89.0,2.1,10.5,337.5,239.56,173.4
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,216.28,146.03
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.5,175.38,110.31
2016,12,19,15,0,742.0,58.0,1.6,10.0,271.0,135.58,77.93
2016,12,19,15,15,699.0,54.0,1.4,9.5,231.5,95.2,49.96
2016,12,19,15,30,656.0,50.0,1.2,9.0,192.0,57.82,31.23
2016,12,19,15,45,587.0,44.0,1.05,8.5,151.0,34.24,25.3
2016,12,19,16,0,518.0,38.0,0.9,8.0,110.0,28.12,19.45
2016,12,19,16,15,401.0,29.0,0.9,7.5,73.0,22.08,13.06
2016,12,19,16,30,284.0,20.0,0.9,7.0,36.0,15.74,0.0
2016,12,19,16,45,142.0,10.0,0.95,7.0,18.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,3.0,13.0,43.96,0.0
2016,12,20,7,45,278.0,21.0,1.4,4.0,44.5,112.01,42.16
2016,12,20,8,0,421.0,31.0,1.5,5.0,76.0,181.15,132.49
2016,12,20,8,15,502.5,38.0,1.5,5.5,115.0,229.22,178.41
2016,12,20,8,30,584.0,45.0,1.5,6.0,154.0,281.23,224.78
2016,12,20,8,45,633.5,49.5,1.55,6.5,193.0,318.73,258.72
2016,12,20,9,0,683.0,54.0,1.6,7.0,232.0,359.35,294.18
2016,12,20,9,15,715.5,57.5,1.55,7.5,268.0,391.53,321.6
2016,12,20,9,30,748.0,61.0,1.5,8.0,304.0,422.85,347.39
2016,12,20,9,45,775.0,62.5,1.5,8.5,336.5,448.14,367.77
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,471.79,386.25
2016,12,20,10,15,817.5,65.5,1.55,9.5,395.0,487.73,398.4
2016,12,20,10,30,833.0,67.0,1.6,10.0,421.0,501.32,408.39
2016,12,20,10,45,842.5,68.0,1.65,11.0,440.5,508.77,412.58
2016,12,20,11,0,852.0,69.0,1.7,12.0,460.0,512.35,413.56
2016,12,20,11,15,858.0,70.0,1.7,12.0,472.5,512.84,413.22
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,510.54,410.53
2016,12,20,11,45,866.0,71.0,1.75,12.5,490.0,502.43,402.66
2016,12,20,12,0,868.0,71.0,1.8,13.0,495.0,491.59,392.46
2016,12,20,12,15,867.0,71.0,1.85,13.0,493.0,476.66,379.55
2016,12,20,12,30,866.0,71.0,1.9,13.0,491.0,459.17,364.3
2016,12,20,12,45,857.0,72.0,1.95,13.5,480.5,436.8,344.23
2016,12,20,13,0,848.0,73.0,2.0,14.0,470.0,411.35,321.38
2016,12,20,13,15,839.5,72.0,2.05,14.0,453.5,383.05,296.41
2016,12,20,13,30,831.0,71.0,2.1,14.0,437.0,353.06,269.52
2016,12,20,13,45,817.5,69.5,2.15,14.0,413.5,319.54,239.34
2016,12,20,14,0,804.0,68.0,2.2,14.0,390.0,285.02,207.92
2016,12,20,14,15,784.5,66.0,2.05,13.5,360.5,247.83,174.46
2016,12,20,14,30,765.0,64.0,1.9,13.0,331.0,210.53,141.1
2016,12,20,14,45,737.5,60.5,1.75,13.0,296.5,170.7,106.68
2016,12,20,15,0,710.0,57.0,1.6,13.0,262.0,131.95,75.33
2016,12,20,15,15,668.0,53.0,1.45,12.0,224.0,93.0,48.54
2016,12,20,15,30,626.0,49.0,1.3,11.0,186.0,56.98,30.33
2016,12,20,15,45,563.0,43.0,1.15,10.5,146.5,30.3,21.57
2016,12,20,16,0,500.0,37.0,1.0,10.0,107.0,27.12,18.4
2016,12,20,16,15,386.5,28.5,1.0,9.5,71.0,21.52,12.53
2016,12,20,16,30,273.0,20.0,1.0,9.0,35.0,15.66,0.0
2016,12,20,16,45,136.5,10.0,1.05,8.5,17.5,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,11.8,0.0
2016,12,21,7,45,185.5,22.0,1.15,8.5,41.5,86.65,28.2
2016,12,21,8,0,371.0,32.0,1.3,9.0,71.0,166.21,119.43
2016,12,21,8,15,454.0,39.5,1.4,9.0,109.0,213.81,164.28
2016,12,21,8,30,537.0,47.0,1.5,9.0,147.0,265.51,210.12
2016,12,21,8,45,587.5,52.5,1.6,9.5,185.0,305.29,245.49
2016,12,21,9,0,638.0,58.0,1.7,10.0,223.0,346.04,280.73
2016,12,21,9,15,672.5,61.5,1.75,10.5,258.5,377.88,307.88
2016,12,21,9,30,707.0,65.0,1.8,11.0,294.0,407.83,332.73
2016,12,21,9,45,739.0,66.0,1.9,11.5,327.0,434.44,354.39
2016,12,21,10,0,771.0,67.0,2.0,12.0,360.0,459.62,374.38
2016,12,21,10,15,787.0,69.0,2.0,12.5,385.5,476.13,386.78
2016,12,21,10,30,803.0,71.0,2.0,13.0,411.0,490.38,397.07
2016,12,21,10,45,814.0,72.0,2.05,13.5,431.0,498.56,402.54
2016,12,21,11,0,825.0,73.0,2.1,14.0,451.0,504.17,405.8
2016,12,21,11,15,832.0,74.0,2.1,14.0,463.5,505.05,405.78
2016,12,21,11,30,839.0,75.0,2.1,14.0,476.0,503.21,403.48
2016,12,21,11,45,842.0,75.0,2.1,14.5,482.0,495.59,395.81
2016,12,21,12,0,845.0,75.0,2.1,15.0,488.0,485.29,385.89
2016,12,21,12,15,845.0,75.0,2.1,15.0,486.0,470.93,373.3
2016,12,21,12,30,845.0,75.0,2.1,15.0,484.0,454.04,358.44
2016,12,21,12,45,842.0,74.0,2.15,15.0,475.0,432.42,339.69
2016,12,21,13,0,839.0,73.0,2.2,15.0,466.0,408.59,318.72
2016,12,21,13,15,831.5,72.0,2.15,15.0,450.0,380.97,294.13
2016,12,21,13,30,824.0,71.0,2.1,15.0,434.0,351.63,267.66
2016,12,21,13,45,814.0,69.0,2.1,15.0,411.5,318.99,238.2
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,285.14,207.31
2016,12,21,14,15,785.5,65.0,2.0,15.0,360.0,248.22,173.88
2016,12,21,14,30,767.0,63.0,1.9,15.0,331.0,211.12,140.57
2016,12,21,14,45,742.0,59.5,1.85,15.0,297.5,171.62,106.52
2016,12,21,15,0,717.0,56.0,1.8,15.0,264.0,132.97,75.28
2016,12,21,15,15,676.5,52.0,1.6,14.0,226.0,93.79,48.26
2016,12,21,15,30,636.0,48.0,1.4,13.0,188.0,57.38,29.65
2016,12,21,15,45,573.5,42.5,1.2,12.5,148.5,32.59,23.42
2016,12,21,16,0,511.0,37.0,1.0,12.0,109.0,27.05,18.18
2016,12,21,16,15,401.0,28.5,1.05,11.5,73.0,21.45,12.41
2016,12,21,16,30,291.0,20.0,1.1,11.0,37.0,15.58,0.42
2016,12,21,16,45,145.5,10.0,1.15,10.5,18.5,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,16.0,1.5,7.5,37.5,85.71,24.64
2016,12,22,8,0,416.0,32.0,1.5,8.0,75.0,179.89,129.28
2016,12,22,8,15,501.5,39.5,1.45,8.0,115.0,229.74,176.79
2016,12,22,8,30,587.0,47.0,1.4,8.0,155.0,283.75,224.7
2016,12,22,8,45,642.0,51.5,1.35,8.5,195.5,323.35,259.86
2016,12,22,9,0,697.0,56.0,1.3,9.0,236.0,366.62,296.82
2016,12,22,9,15,731.0,59.5,1.25,9.5,273.5,399.91,324.74
2016,12,22,9,30,765.0,63.0,1.2,10.0,311.0,432.34,351.0
2016,12,22,9,45,789.0,65.5,1.15,10.5,343.5,457.71,370.87
2016,12,22,10,0,813.0,68.0,1.1,11.0,376.0,481.3,388.68
2016,12,22,10,15,828.5,69.5,1.15,11.5,402.5,497.5,400.86
2016,12,22,10,30,844.0,71.0,1.2,12.0,429.0,511.31,410.87
2016,12,22,10,45,854.0,72.5,1.25,13.0,449.0,519.74,415.73
2016,12,22,11,0,864.0,74.0,1.3,14.0,469.0,525.46,418.28
2016,12,22,11,15,870.5,74.5,1.35,14.0,482.0,525.53,417.9
2016,12,22,11,30,877.0,75.0,1.4,14.0,495.0,522.77,415.2
2016,12,22,11,45,879.0,75.5,1.5,14.5,500.5,514.9,407.92
2016,12,22,12,0,881.0,76.0,1.6,15.0,506.0,504.26,398.26
2016,12,22,12,15,880.5,76.0,1.65,15.0,504.0,489.18,385.45
2016,12,22,12,30,880.0,76.0,1.7,15.0,502.0,471.48,370.29
2016,12,22,12,45,879.0,74.5,1.75,15.0,493.0,449.54,351.44
2016,12,22,13,0,878.0,73.0,1.8,15.0,484.0,425.19,330.22
2016,12,22,13,15,870.0,72.0,1.7,15.0,467.5,396.4,304.67
2016,12,22,13,30,862.0,71.0,1.6,15.0,451.0,365.81,277.21
2016,12,22,13,45,850.0,69.0,1.55,15.0,427.5,331.38,246.41
2016,12,22,14,0,838.0,67.0,1.5,15.0,404.0,295.78,214.23
2016,12,22,14,15,818.5,65.0,1.3,15.0,374.0,257.4,179.62
2016,12,22,14,30,799.0,63.0,1.1,15.0,344.0,218.84,145.13
2016,12,22,14,45,770.5,60.0,0.95,15.0,308.5,177.95,110.14
2016,12,22,15,0,742.0,57.0,0.8,15.0,273.0,138.14,78.16
2016,12,22,15,15,700.0,53.0,0.75,14.5,234.0,97.71,50.21
2016,12,22,15,30,658.0,49.0,0.7,14.0,195.0,60.16,30.81
2016,12,22,15,45,589.5,43.5,0.7,13.5,154.0,33.48,24.13
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,27.87,18.85
2016,12,22,16,15,409.0,29.5,0.7,12.5,75.5,22.3,13.14
2016,12,22,16,30,297.0,21.0,0.7,12.0,38.0,16.47,1.58
2016,12,22,16,45,148.5,10.5,0.75,11.5,19.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,11.09,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,22.2,12.25
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,35.07,24.04
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,48.24,35.79
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,61.82,47.74
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,75.31,59.45
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,87.66,70.16
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,99.97,80.71
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,110.68,89.62
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,121.37,98.4
2016,12,23,10,15,0.0,115.0,4.6,11.0,115.0,112.62,90.84
2016,12,23,10,30,0.0,107.0,4.4,11.0,107.0,104.25,83.62
2016,12,23,10,45,162.0,145.5,4.2,11.5,219.5,231.98,191.77
2016,12,23,11,0,324.0,184.0,4.0,12.0,332.0,357.33,293.9
2016,12,23,11,15,162.0,100.0,4.0,12.0,174.0,185.77,152.44
2016,12,23,11,30,0.0,16.0,4.0,12.0,16.0,15.44,7.57
2016,12,23,11,45,0.0,15.5,4.0,12.5,15.5,14.96,7.16
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,14.48,6.72
2016,12,23,12,15,72.5,116.5,4.25,12.5,151.5,148.58,120.27
2016,12,23,12,30,145.0,218.0,4.5,12.0,288.0,276.89,225.85
2016,12,23,12,45,139.5,215.5,4.75,12.0,282.0,267.25,217.49
2016,12,23,13,0,134.0,213.0,5.0,12.0,276.0,257.45,209.24
2016,12,23,13,15,67.0,122.5,5.0,12.0,154.0,142.77,114.67
2016,12,23,13,30,0.0,32.0,5.0,12.0,32.0,30.9,20.85
2016,12,23,13,45,0.0,23.0,5.0,12.0,23.0,22.2,13.44
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,13.51,5.99
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.54,5.19
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.57,4.38
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,10.61,3.55
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,9.64,2.71
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,8.19,1.46
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.19
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,2.3,9.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,84.84,18.36
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,179.2,128.36
2016,12,24,8,15,505.5,38.0,1.9,7.0,112.5,228.83,176.64
2016,12,24,8,30,592.0,45.0,2.1,7.0,152.0,282.73,225.22
2016,12,24,8,45,649.0,49.0,2.35,7.5,193.0,322.91,261.78
2016,12,24,9,0,706.0,53.0,2.6,8.0,234.0,366.69,300.37
2016,12,24,9,15,740.0,56.0,2.65,8.0,271.0,399.71,329.66
2016,12,24,9,30,774.0,59.0,2.7,8.0,308.0,431.89,357.48
2016,12,24,9,45,801.5,60.5,2.8,8.5,341.5,458.13,379.28
2016,12,24,10,0,829.0,62.0,2.9,9.0,375.0,482.69,399.12
2016,12,24,10,15,844.5,63.5,2.95,9.0,402.0,499.25,412.72
2016,12,24,10,30,860.0,65.0,3.0,9.0,429.0,511.74,422.78
2016,12,24,10,45,593.5,124.0,3.1,9.5,381.0,441.51,364.6
2016,12,24,11,0,327.0,183.0,3.2,10.0,333.0,358.06,295.2
2016,12,24,11,15,611.0,125.5,3.2,10.0,415.0,447.24,368.59
2016,12,24,11,30,895.0,68.0,3.2,10.0,497.0,525.01,430.27
2016,12,24,11,45,898.0,68.5,3.25,10.0,503.0,518.02,423.29
2016,12,24,12,0,901.0,69.0,3.3,10.0,509.0,508.17,414.23
2016,12,24,12,15,900.5,69.0,3.3,10.0,507.5,493.33,400.84
2016,12,24,12,30,900.0,69.0,3.3,10.0,506.0,475.81,384.98
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.5,452.89,364.45
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,427.87,341.83
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.0,398.36,315.04
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,368.02,287.02
2016,12,24,13,45,853.0,68.0,3.15,10.0,429.5,333.95,255.5
2016,12,24,14,0,842.0,66.0,3.1,10.0,406.0,298.62,222.49
2016,12,24,14,15,823.5,64.0,2.95,10.0,376.5,260.39,187.01
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,221.89,151.52
2016,12,24,14,45,779.0,59.0,2.65,10.0,312.0,181.16,115.42
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,141.27,82.14
2016,12,24,15,15,712.5,52.5,2.15,9.5,238.0,100.86,53.02
2016,12,24,15,30,672.0,49.0,1.8,9.0,199.0,63.14,32.49
2016,12,24,15,45,608.0,43.5,1.45,8.5,158.5,33.29,24.5
2016,12,24,16,0,544.0,38.0,1.1,8.0,118.0,30.29,21.48
2016,12,24,16,15,432.0,30.0,1.1,7.5,80.0,22.58,13.85
2016,12,24,16,30,320.0,22.0,1.1,7.0,42.0,17.26,3.7
2016,12,24,16,45,160.0,11.0,1.1,6.5,21.0,10.81,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.0,1.25,5.5,36.0,83.1,15.06
2016,12,25,8,0,413.0,30.0,1.3,6.0,72.0,176.07,125.99
2016,12,25,8,15,499.5,37.5,1.5,6.5,111.5,226.0,174.37
2016,12,25,8,30,586.0,45.0,1.7,7.0,151.0,280.29,222.81
2016,12,25,8,45,640.5,49.5,1.9,7.5,191.0,319.86,258.74
2016,12,25,9,0,695.0,54.0,2.1,8.0,231.0,362.99,296.63
2016,12,25,9,15,729.5,57.5,2.15,8.0,268.5,396.62,326.26
2016,12,25,9,30,764.0,61.0,2.2,8.0,306.0,429.47,354.47
2016,12,25,9,45,781.5,64.5,2.25,8.5,337.5,453.04,373.89
2016,12,25,10,0,799.0,68.0,2.3,9.0,369.0,474.68,391.18
2016,12,25,10,15,815.0,70.0,2.3,9.0,396.0,491.81,405.01
2016,12,25,10,30,831.0,72.0,2.3,9.0,423.0,506.59,416.64
2016,12,25,10,45,841.5,73.0,2.3,9.5,443.0,514.98,422.19
2016,12,25,11,0,852.0,74.0,2.3,10.0,463.0,520.7,425.41
2016,12,25,11,15,645.0,123.5,2.3,10.0,423.0,463.08,378.46
2016,12,25,11,30,438.0,173.0,2.3,10.0,383.0,401.03,327.85
2016,12,25,11,45,396.0,184.0,2.35,10.5,375.5,385.06,314.11
2016,12,25,12,0,354.0,195.0,2.4,11.0,368.0,366.31,297.92
2016,12,25,12,15,351.0,195.0,2.4,11.0,366.0,357.61,290.35
2016,12,25,12,30,348.0,195.0,2.4,11.0,364.0,347.93,281.83
2016,12,25,12,45,408.0,179.0,2.4,11.0,373.5,350.08,282.48
2016,12,25,13,0,468.0,163.0,2.4,11.0,383.0,347.22,278.5
2016,12,25,13,15,410.0,167.5,2.35,11.0,356.0,314.84,251.4
2016,12,25,13,30,352.0,172.0,2.3,11.0,329.0,284.79,226.41
2016,12,25,13,45,266.0,172.5,2.25,11.0,287.5,244.71,194.05
2016,12,25,14,0,180.0,173.0,2.2,11.0,246.0,210.69,167.22
2016,12,25,14,15,232.0,155.5,2.05,11.0,242.5,198.08,154.28
2016,12,25,14,30,284.0,138.0,1.9,11.0,239.0,182.61,138.31
2016,12,25,14,45,272.0,126.0,1.8,11.0,215.0,156.62,116.08
2016,12,25,15,0,260.0,114.0,1.7,11.0,191.0,131.23,95.01
2016,12,25,15,15,450.0,82.0,1.55,10.0,193.0,103.87,65.67
2016,12,25,15,30,640.0,50.0,1.4,9.0,195.0,64.18,33.56
2016,12,25,15,45,579.0,44.5,1.25,8.5,155.0,31.18,22.61
2016,12,25,16,0,518.0,39.0,1.1,8.0,115.0,28.48,19.88
2016,12,25,16,15,410.5,30.5,1.2,7.5,78.0,22.94,14.22
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,17.15,4.34
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,10.81,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,225.0,14.0,1.35,3.5,36.5,86.64,13.13
2016,12,26,8,0,450.0,28.0,1.5,4.0,73.0,181.71,130.26
2016,12,26,8,15,533.5,34.5,1.55,4.5,112.5,231.37,179.36
2016,12,26,8,30,617.0,41.0,1.6,5.0,152.0,284.84,227.55
2016,12,26,8,45,667.0,45.5,1.65,5.5,192.5,325.98,264.93
2016,12,26,9,0,717.0,50.0,1.7,6.0,233.0,367.85,301.78
2016,12,26,9,15,750.0,53.0,1.7,6.5,270.0,400.78,330.27
2016,12,26,9,30,783.0,56.0,1.7,7.0,307.0,432.84,357.09
2016,12,26,9,45,801.0,59.5,1.75,7.5,339.5,457.07,377.01
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,479.33,394.77
2016,12,26,10,15,835.0,65.0,1.8,8.5,399.0,496.78,408.04
2016,12,26,10,30,851.0,67.0,1.8,9.0,426.0,511.84,419.03
2016,12,26,10,45,859.0,69.0,1.85,9.5,446.0,520.23,424.7
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,525.88,428.01
2016,12,26,11,15,873.0,71.5,1.8,10.0,479.5,525.06,426.29
2016,12,26,11,30,879.0,72.0,1.7,10.0,493.0,522.71,423.15
2016,12,26,11,45,880.5,72.5,1.65,10.5,499.0,515.26,415.32
2016,12,26,12,0,882.0,73.0,1.6,11.0,505.0,505.03,405.17
2016,12,26,12,15,881.0,73.0,1.55,11.0,503.5,490.37,392.12
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,473.1,376.74
2016,12,26,12,45,876.0,72.5,1.45,11.5,492.5,451.51,357.02
2016,12,26,13,0,872.0,72.0,1.4,12.0,483.0,427.61,335.15
2016,12,26,13,15,863.5,71.0,1.35,12.0,467.0,398.03,309.1
2016,12,26,13,30,855.0,70.0,1.3,12.0,451.0,367.69,281.89
2016,12,26,13,45,842.5,68.5,1.3,12.0,427.5,333.98,251.68
2016,12,26,14,0,830.0,67.0,1.3,12.0,404.0,299.13,220.03
2016,12,26,14,15,811.0,65.0,1.2,12.0,374.5,261.24,185.64
2016,12,26,14,30,792.0,63.0,1.1,12.0,345.0,223.12,151.2
2016,12,26,14,45,764.5,60.0,1.05,12.0,310.5,182.63,115.96
2016,12,26,15,0,737.0,57.0,1.0,12.0,276.0,143.11,83.37
2016,12,26,15,15,697.0,53.0,1.0,11.0,237.5,102.86,54.39
2016,12,26,15,30,657.0,49.0,1.0,10.0,199.0,65.26,33.28
2016,12,26,15,45,593.5,44.0,1.0,9.5,158.5,33.55,24.66
2016,12,26,16,0,530.0,39.0,1.0,9.0,118.0,28.37,19.73
2016,12,26,16,15,424.5,30.5,1.05,8.5,80.5,22.84,14.13
2016,12,26,16,30,319.0,22.0,1.1,8.0,43.0,17.05,4.88
2016,12,26,16,45,159.5,11.0,1.15,7.5,21.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,4.5,34.0,78.94,8.92
2016,12,27,8,0,381.0,31.0,0.6,5.0,68.0,166.96,119.03
2016,12,27,8,15,468.0,38.5,0.65,5.5,107.0,216.12,166.46
2016,12,27,8,30,555.0,46.0,0.7,6.0,146.0,269.72,213.7
2016,12,27,8,45,613.5,50.5,0.75,6.5,186.0,312.22,251.26
2016,12,27,9,0,672.0,55.0,0.8,7.0,226.0,354.31,287.52
2016,12,27,9,15,707.0,59.0,0.8,7.5,263.0,388.37,316.22
2016,12,27,9,30,742.0,63.0,0.8,8.0,300.0,421.73,343.42
2016,12,27,9,45,768.0,65.0,0.85,8.5,333.0,447.56,364.22
2016,12,27,10,0,794.0,67.0,0.9,9.0,366.0,471.76,383.18
2016,12,27,10,15,810.5,69.0,1.0,9.5,393.0,489.28,396.81
2016,12,27,10,30,827.0,71.0,1.1,10.0,420.0,504.49,408.32
2016,12,27,10,45,836.5,72.5,1.2,10.5,440.5,513.08,414.45
2016,12,27,11,0,846.0,74.0,1.3,11.0,461.0,519.02,418.32
2016,12,27,11,15,853.0,75.0,1.4,11.5,474.5,520.4,418.49
2016,12,27,11,30,860.0,76.0,1.5,12.0,488.0,518.98,416.3
2016,12,27,11,45,862.0,76.5,1.65,12.5,494.0,511.72,409.65
2016,12,27,12,0,864.0,77.0,1.8,13.0,500.0,501.71,400.62
2016,12,27,12,15,863.5,77.0,1.85,13.0,498.5,487.3,388.24
2016,12,27,12,30,863.0,77.0,1.9,13.0,497.0,470.31,373.52
2016,12,27,12,45,855.5,77.0,1.95,13.0,488.0,447.78,354.14
2016,12,27,13,0,848.0,77.0,2.0,13.0,479.0,423.16,332.66
2016,12,27,13,15,840.0,76.0,1.95,13.0,463.0,395.42,308.01
2016,12,27,13,30,832.0,75.0,1.9,13.0,447.0,365.94,281.46
2016,12,27,13,45,653.0,103.5,1.9,13.0,386.0,306.24,233.86
2016,12,27,14,0,474.0,132.0,1.9,13.0,325.0,256.71,195.47
2016,12,27,14,15,493.5,118.0,1.8,12.5,306.5,229.81,170.9
2016,12,27,14,30,513.0,104.0,1.7,12.0,288.0,200.68,144.03
2016,12,27,14,45,483.5,99.0,1.6,12.0,259.0,168.68,116.71
2016,12,27,15,0,454.0,94.0,1.5,12.0,230.0,138.24,91.89
2016,12,27,15,15,426.5,84.0,1.35,11.0,198.0,105.5,67.4
2016,12,27,15,30,399.0,74.0,1.2,10.0,166.0,74.66,47.74
2016,12,27,15,45,356.5,62.5,1.05,9.5,132.0,46.27,36.09
2016,12,27,16,0,314.0,51.0,0.9,9.0,98.0,38.47,28.74
2016,12,27,16,15,243.0,37.5,0.95,8.5,67.0,28.73,19.3
2016,12,27,16,30,172.0,24.0,1.0,8.0,36.0,18.63,6.49
2016,12,27,16,45,86.0,12.0,1.05,8.0,18.0,11.8,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,14.0,1.7,4.0,36.0,85.88,7.56
2016,12,28,8,0,447.0,28.0,1.9,5.0,72.0,180.46,128.36
2016,12,28,8,15,532.0,35.0,1.95,5.5,112.0,231.12,178.63
2016,12,28,8,30,617.0,42.0,2.0,6.0,152.0,285.74,227.82
2016,12,28,8,45,671.0,46.0,2.05,6.5,193.0,328.1,266.23
2016,12,28,9,0,725.0,50.0,2.1,7.0,234.0,371.35,304.27
2016,12,28,9,15,758.5,53.0,2.1,7.5,271.5,404.84,333.29
2016,12,28,9,30,792.0,56.0,2.1,8.0,309.0,437.48,360.66
2016,12,28,9,45,819.5,57.0,2.15,9.0,343.0,463.8,381.63
2016,12,28,10,0,847.0,58.0,2.2,10.0,377.0,486.42,399.0
2016,12,28,10,15,862.0,59.5,2.25,10.5,404.0,503.48,412.14
2016,12,28,10,30,877.0,61.0,2.3,11.0,431.0,518.1,422.98
2016,12,28,10,45,887.5,62.0,2.35,11.5,452.0,527.26,429.23
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,533.65,433.08
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,534.06,432.71
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,531.56,429.89
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,524.34,422.44
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,514.23,412.53
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,499.34,399.43
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,481.74,383.89
2016,12,28,12,45,907.0,64.5,2.45,13.5,501.0,459.82,364.06
2016,12,28,13,0,901.0,65.0,2.5,14.0,492.0,435.57,342.0
2016,12,28,13,15,893.5,64.0,2.5,14.0,475.5,407.09,316.68
2016,12,28,13,30,886.0,63.0,2.5,14.0,459.0,376.68,289.27
2016,12,28,13,45,874.5,61.5,2.5,14.0,436.0,342.72,258.52
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,307.44,226.19
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,269.62,191.88
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,228.78,155.08
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,187.7,118.79
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,147.28,84.9
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.5,105.77,54.4
2016,12,28,15,30,704.0,45.0,1.5,11.0,208.0,66.58,31.71
2016,12,28,15,45,646.0,40.5,1.25,10.5,167.0,30.07,21.45
2016,12,28,16,0,588.0,36.0,1.0,10.0,126.0,27.85,19.22
2016,12,28,16,15,488.5,29.0,1.05,9.5,87.5,23.17,14.47
2016,12,28,16,30,389.0,22.0,1.1,9.0,49.0,18.35,6.81
2016,12,28,16,45,194.5,11.0,1.15,8.5,24.5,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,211.0,15.0,2.2,6.5,35.5,83.64,4.77
2016,12,29,8,0,422.0,30.0,2.3,7.0,71.0,178.42,126.19
2016,12,29,8,15,511.0,37.5,2.25,7.0,111.5,229.56,176.85
2016,12,29,8,30,600.0,45.0,2.2,7.0,152.0,282.52,224.75
2016,12,29,8,45,652.0,50.0,2.2,7.5,192.5,324.91,263.03
2016,12,29,9,0,704.0,55.0,2.2,8.0,233.0,368.1,300.83
2016,12,29,9,15,739.0,58.5,2.2,8.5,271.5,402.5,330.47
2016,12,29,9,30,774.0,62.0,2.2,9.0,310.0,436.12,358.52
2016,12,29,9,45,781.0,68.5,2.25,10.0,341.0,458.41,376.15
2016,12,29,10,0,788.0,75.0,2.3,11.0,372.0,478.42,391.3
2016,12,29,10,15,805.5,77.5,2.3,11.5,399.5,497.08,405.49
2016,12,29,10,30,823.0,80.0,2.3,12.0,427.0,513.46,417.46
2016,12,29,10,45,837.0,80.5,2.3,12.5,449.0,523.44,424.17
2016,12,29,11,0,851.0,81.0,2.3,13.0,471.0,530.79,428.6
2016,12,29,11,15,857.5,82.0,2.25,13.5,484.5,532.03,427.91
2016,12,29,11,30,864.0,83.0,2.2,14.0,498.0,530.46,424.89
2016,12,29,11,45,868.0,83.0,2.15,14.5,504.5,523.76,417.78
2016,12,29,12,0,872.0,83.0,2.1,15.0,511.0,514.26,408.34
2016,12,29,12,15,871.0,83.0,2.05,15.0,509.5,499.59,395.49
2016,12,29,12,30,870.0,83.0,2.0,15.0,508.0,482.33,380.36
2016,12,29,12,45,873.0,80.0,1.95,15.5,500.5,461.32,361.33
2016,12,29,13,0,876.0,77.0,1.9,16.0,493.0,437.73,339.94
2016,12,29,13,15,867.0,76.0,1.85,16.0,476.5,408.96,314.82
2016,12,29,13,30,858.0,75.0,1.8,16.0,460.0,378.43,287.8
2016,12,29,13,45,844.0,73.5,1.75,16.0,436.5,344.19,257.44
2016,12,29,14,0,830.0,72.0,1.7,16.0,413.0,308.88,225.76
2016,12,29,14,15,810.5,70.0,1.55,15.5,383.5,270.85,192.0
2016,12,29,14,30,791.0,68.0,1.4,15.0,354.0,232.61,158.05
2016,12,29,14,45,761.5,65.0,1.25,15.0,318.5,191.7,122.65
2016,12,29,15,0,732.0,62.0,1.1,15.0,283.0,151.93,89.88
2016,12,29,15,15,691.0,58.0,1.05,14.5,244.5,111.61,60.45
2016,12,29,15,30,650.0,54.0,1.0,14.0,206.0,71.07,35.97
2016,12,29,15,45,583.0,48.5,1.0,13.5,165.0,34.79,25.37
2016,12,29,16,0,516.0,43.0,1.0,13.0,124.0,31.63,22.3
2016,12,29,16,15,411.0,34.0,1.05,12.5,85.5,25.75,16.52
2016,12,29,16,30,306.0,25.0,1.1,12.0,47.0,19.61,8.04
2016,12,29,16,45,153.0,12.5,1.15,11.5,23.5,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,16.5,1.05,9.5,31.5,70.47,1.36
2016,12,30,8,0,313.0,33.0,1.0,10.0,63.0,147.84,103.17
2016,12,30,8,15,402.0,42.0,1.25,10.5,100.5,197.38,150.09
2016,12,30,8,30,491.0,51.0,1.5,11.0,138.0,251.62,197.39
2016,12,30,8,45,545.5,57.5,1.75,11.5,177.0,293.31,234.27
2016,12,30,9,0,600.0,64.0,2.0,12.0,216.0,336.33,271.44
2016,12,30,9,15,638.5,68.5,2.0,12.5,252.5,370.85,300.59
2016,12,30,9,30,677.0,73.0,2.0,13.0,289.0,405.06,328.64
2016,12,30,9,45,721.0,72.5,2.05,13.5,324.5,435.69,353.27
2016,12,30,10,0,765.0,72.0,2.1,14.0,360.0,464.44,375.84
2016,12,30,10,15,782.5,74.0,2.15,14.0,387.0,482.43,390.21
2016,12,30,10,30,800.0,76.0,2.2,14.0,414.0,498.23,402.58
2016,12,30,10,45,812.0,77.0,2.3,14.5,435.0,507.73,409.23
2016,12,30,11,0,824.0,78.0,2.4,15.0,456.0,514.66,413.67
2016,12,30,11,15,831.5,79.0,2.4,15.0,470.0,516.6,414.52
2016,12,30,11,30,839.0,80.0,2.4,15.0,484.0,515.8,413.08
2016,12,30,11,45,503.0,151.5,2.45,15.5,395.0,409.28,327.84
2016,12,30,12,0,167.0,223.0,2.5,16.0,306.0,302.72,241.78
2016,12,30,12,15,169.5,221.5,2.5,16.0,305.5,298.19,238.26
2016,12,30,12,30,172.0,220.0,2.5,16.0,305.0,293.08,233.86
2016,12,30,12,45,502.0,151.0,2.5,16.0,391.5,368.02,291.97
2016,12,30,13,0,832.0,82.0,2.5,16.0,478.0,426.14,333.44
2016,12,30,13,15,824.0,81.0,2.5,16.0,462.5,398.92,309.13
2016,12,30,13,30,816.0,80.0,2.5,16.0,447.0,369.98,283.37
2016,12,30,13,45,802.0,78.5,2.5,16.0,424.5,337.05,254.04
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,303.14,223.48
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.0,266.24,190.68
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,229.19,157.68
2016,12,30,14,45,720.0,69.0,2.4,14.5,310.0,189.79,123.69
2016,12,30,15,0,690.0,66.0,2.4,14.0,276.0,149.03,89.98
2016,12,30,15,15,649.5,61.5,2.1,13.5,238.5,109.78,60.76
2016,12,30,15,30,609.0,57.0,1.8,13.0,201.0,73.24,38.61
2016,12,30,15,45,541.0,51.5,1.55,12.5,161.0,38.69,28.96
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,34.24,24.72
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,27.49,18.16
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,20.45,9.15
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,12.78,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
